Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,15.0,4.85,3.0,15.0,13.01,0.0
2016,1,1,8,0,0.0,30.0,4.9,3.0,30.0,30.17,18.73
2016,1,1,8,15,16.5,49.5,4.95,3.0,52.5,70.44,55.95
2016,1,1,8,30,33.0,69.0,5.0,3.0,75.0,102.85,85.91
2016,1,1,8,45,43.5,89.0,5.05,3.5,99.5,130.86,111.34
2016,1,1,9,0,54.0,109.0,5.1,4.0,124.0,158.11,135.58
2016,1,1,9,15,63.0,127.5,5.05,4.0,147.5,181.56,156.2
2016,1,1,9,30,72.0,146.0,5.0,4.0,171.0,204.52,176.03
2016,1,1,9,45,40.0,148.0,5.0,4.0,162.5,176.89,150.75
2016,1,1,10,0,8.0,150.0,5.0,4.0,154.0,140.19,117.62
2016,1,1,10,15,54.5,183.0,4.95,4.0,209.5,216.62,184.47
2016,1,1,10,30,101.0,216.0,4.9,4.0,265.0,279.68,238.47
2016,1,1,10,45,148.0,230.0,4.85,4.5,306.5,331.57,281.65
2016,1,1,11,0,195.0,244.0,4.8,5.0,348.0,367.9,311.08
2016,1,1,11,15,225.0,251.5,4.7,5.0,376.0,383.72,323.37
2016,1,1,11,30,255.0,259.0,4.6,5.0,404.0,406.78,341.26
2016,1,1,11,45,136.0,239.5,4.6,5.0,317.0,297.61,249.05
2016,1,1,12,0,17.0,220.0,4.6,5.0,230.0,194.47,161.29
2016,1,1,12,15,48.0,247.5,4.6,5.0,276.5,235.75,196.06
2016,1,1,12,30,79.0,275.0,4.6,5.0,323.0,267.47,221.98
2016,1,1,12,45,39.5,196.0,4.6,5.5,220.0,179.73,148.04
2016,1,1,13,0,0.0,117.0,4.6,6.0,117.0,96.97,78.05
2016,1,1,13,15,4.5,157.5,4.55,6.0,160.5,130.62,106.76
2016,1,1,13,30,9.0,198.0,4.5,6.0,204.0,162.12,133.33
2016,1,1,13,45,6.0,185.5,4.45,6.0,189.5,150.23,123.4
2016,1,1,14,0,3.0,173.0,4.4,6.0,175.0,138.85,114.01
2016,1,1,14,15,1.5,91.5,4.3,6.0,92.5,76.06,60.43
2016,1,1,14,30,0.0,10.0,4.2,6.0,10.0,8.25,1.58
2016,1,1,14,45,3.5,83.5,4.1,6.0,85.5,69.4,57.68
2016,1,1,15,0,7.0,157.0,4.0,6.0,161.0,121.68,104.97
2016,1,1,15,15,4.0,144.5,3.8,5.5,146.5,112.32,96.89
2016,1,1,15,30,1.0,132.0,3.6,5.0,132.0,102.83,88.7
2016,1,1,15,45,0.5,116.0,3.4,5.0,116.0,90.92,78.03
2016,1,1,16,0,0.0,100.0,3.2,5.0,100.0,78.85,67.11
2016,1,1,16,15,0.0,83.0,3.0,4.5,83.0,65.97,55.39
2016,1,1,16,30,0.0,66.0,2.8,4.0,66.0,52.94,43.32
2016,1,1,16,45,0.0,49.5,2.6,4.0,49.5,40.12,31.18
2016,1,1,17,0,0.0,33.0,2.4,4.0,33.0,27.15,18.8
2016,1,1,17,15,0.0,19.5,2.35,4.0,19.5,16.09,7.28
2016,1,1,17,30,0.0,6.0,2.3,4.0,6.0,5.12,0.0
2016,1,1,17,45,0.0,3.0,2.3,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,10.31,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,21.77,11.88
2016,1,2,8,15,1.0,44.5,1.55,4.0,45.0,43.98,32.5
2016,1,2,8,30,2.0,64.0,1.6,4.0,65.0,64.23,50.93
2016,1,2,8,45,11.0,83.0,1.7,4.0,86.5,88.56,73.0
2016,1,2,9,0,20.0,102.0,1.8,4.0,108.0,112.5,94.42
2016,1,2,9,15,26.0,120.0,1.8,4.0,128.5,144.49,122.37
2016,1,2,9,30,32.0,138.0,1.8,4.0,149.0,165.1,140.04
2016,1,2,9,45,16.0,103.5,1.85,4.0,109.0,101.18,83.99
2016,1,2,10,0,0.0,69.0,1.9,4.0,69.0,57.21,44.95
2016,1,2,10,15,0.0,94.5,1.85,4.0,94.5,79.36,64.25
2016,1,2,10,30,0.0,120.0,1.8,4.0,120.0,102.14,83.82
2016,1,2,10,45,16.0,167.0,1.8,4.0,175.5,155.73,129.97
2016,1,2,11,0,32.0,214.0,1.8,4.0,231.0,219.08,183.28
2016,1,2,11,15,22.0,207.5,1.75,4.0,219.0,193.13,160.72
2016,1,2,11,30,12.0,201.0,1.7,4.0,207.0,178.91,148.38
2016,1,2,11,45,6.0,143.5,1.7,4.0,146.5,123.85,101.6
2016,1,2,12,0,0.0,86.0,1.7,4.0,86.0,71.51,56.66
2016,1,2,12,15,0.0,80.0,1.75,4.0,80.0,66.5,52.37
2016,1,2,12,30,0.0,74.0,1.8,4.0,74.0,61.48,48.02
2016,1,2,12,45,0.0,95.5,1.85,4.5,95.5,79.43,63.42
2016,1,2,13,0,0.0,117.0,1.9,5.0,117.0,96.98,78.34
2016,1,2,13,15,31.5,187.5,1.85,5.0,206.0,162.72,133.34
2016,1,2,13,30,63.0,258.0,1.8,5.0,295.0,219.01,178.91
2016,1,2,13,45,36.0,224.5,1.75,5.5,245.5,182.3,148.65
2016,1,2,14,0,9.0,191.0,1.7,6.0,196.0,153.07,125.23
2016,1,2,14,15,4.5,117.5,1.6,6.0,120.0,96.59,77.78
2016,1,2,14,30,0.0,44.0,1.5,6.0,44.0,36.42,26.23
2016,1,2,14,45,5.5,104.0,1.45,6.0,106.5,85.02,71.77
2016,1,2,15,0,11.0,164.0,1.4,6.0,169.0,126.39,108.91
2016,1,2,15,15,8.0,150.5,1.3,5.5,154.0,116.4,100.29
2016,1,2,15,30,5.0,137.0,1.2,5.0,139.0,106.27,91.6
2016,1,2,15,45,2.5,121.5,1.2,5.0,122.5,94.69,81.34
2016,1,2,16,0,0.0,106.0,1.2,5.0,106.0,82.99,70.82
2016,1,2,16,15,0.0,88.0,1.05,4.5,88.0,69.48,58.59
2016,1,2,16,30,0.0,70.0,0.9,4.0,70.0,55.81,45.99
2016,1,2,16,45,0.0,53.0,0.8,4.0,53.0,42.69,33.59
2016,1,2,17,0,0.0,36.0,0.7,4.0,36.0,29.41,20.93
2016,1,2,17,15,0.0,21.5,0.65,4.0,21.5,17.76,8.89
2016,1,2,17,30,0.0,7.0,0.6,4.0,7.0,5.97,0.0
2016,1,2,17,45,0.0,3.5,0.55,4.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,122.19,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,306.5,240.2
2016,1,3,8,15,438.5,39.0,2.45,5.5,103.5,393.0,331.06
2016,1,3,8,30,541.0,49.0,2.5,6.0,148.0,482.12,409.85
2016,1,3,8,45,604.0,55.5,2.55,6.5,195.5,539.2,458.42
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,595.05,503.57
2016,1,3,9,15,707.5,67.0,2.6,7.5,289.0,630.58,530.48
2016,1,3,9,30,748.0,72.0,2.6,8.0,335.0,659.26,551.03
2016,1,3,9,45,543.0,119.0,2.65,9.0,322.0,555.37,464.63
2016,1,3,10,0,338.0,166.0,2.7,10.0,309.0,436.57,364.58
2016,1,3,10,15,239.0,192.5,2.65,10.5,298.0,386.66,321.15
2016,1,3,10,30,140.0,219.0,2.6,11.0,287.0,323.63,266.89
2016,1,3,10,45,189.5,230.0,2.55,11.5,328.0,360.62,296.4
2016,1,3,11,0,239.0,241.0,2.5,12.0,369.0,394.84,322.58
2016,1,3,11,15,566.0,165.5,2.5,12.0,483.5,539.49,438.56
2016,1,3,11,30,893.0,90.0,2.5,12.0,598.0,647.07,520.33
2016,1,3,11,45,611.5,175.5,2.5,12.5,527.5,535.67,429.08
2016,1,3,12,0,330.0,261.0,2.5,13.0,457.0,420.61,336.41
2016,1,3,12,15,273.0,273.0,2.5,13.0,436.5,383.36,306.19
2016,1,3,12,30,216.0,285.0,2.5,13.0,416.0,344.29,274.35
2016,1,3,12,45,161.0,283.5,2.55,13.5,381.0,304.79,242.07
2016,1,3,13,0,106.0,282.0,2.6,14.0,346.0,268.16,212.53
2016,1,3,13,15,225.0,267.0,2.65,14.0,399.0,286.92,224.15
2016,1,3,13,30,344.0,252.0,2.7,14.0,452.0,291.97,222.83
2016,1,3,13,45,359.5,240.0,2.75,14.0,443.5,262.96,196.84
2016,1,3,14,0,375.0,228.0,2.8,14.0,435.0,232.26,170.07
2016,1,3,14,15,624.0,156.0,2.8,14.0,481.5,186.13,122.46
2016,1,3,14,30,873.0,84.0,2.8,14.0,528.0,116.65,65.02
2016,1,3,14,45,858.5,81.5,2.8,14.0,495.0,65.97,52.79
2016,1,3,15,0,844.0,79.0,2.8,14.0,462.0,64.6,51.76
2016,1,3,15,15,822.0,76.0,2.6,13.5,422.5,62.77,50.37
2016,1,3,15,30,800.0,73.0,2.4,13.0,383.0,60.96,48.98
2016,1,3,15,45,774.0,68.0,2.25,13.0,339.0,57.5,46.0
2016,1,3,16,0,748.0,63.0,2.1,13.0,295.0,53.98,42.92
2016,1,3,16,15,700.0,58.0,1.85,12.0,247.5,50.23,39.72
2016,1,3,16,30,652.0,53.0,1.6,11.0,200.0,46.5,36.39
2016,1,3,16,45,582.0,45.0,1.4,10.0,153.0,36.65,27.37
2016,1,3,17,0,512.0,37.0,1.2,9.0,106.0,30.54,21.48
2016,1,3,17,15,371.0,26.0,1.2,8.5,65.0,21.53,11.91
2016,1,3,17,30,230.0,15.0,1.2,8.0,24.0,12.8,0.0
2016,1,3,17,45,115.0,7.5,1.25,7.5,12.0,6.4,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.5,165.7,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,67.0,386.13,305.97
2016,1,4,8,15,574.0,32.5,3.4,2.5,115.0,472.09,401.21
2016,1,4,8,30,674.0,40.0,3.3,3.0,163.0,559.37,478.96
2016,1,4,8,45,731.0,44.5,3.25,3.5,213.0,612.04,524.18
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,662.84,565.13
2016,1,4,9,15,824.0,52.5,3.2,5.0,311.0,694.53,588.01
2016,1,4,9,30,860.0,56.0,3.2,6.0,359.0,716.49,602.15
2016,1,4,9,45,884.0,58.5,3.25,7.0,402.0,731.8,610.77
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,743.67,616.46
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,745.82,615.02
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,744.21,610.84
2016,1,4,10,45,951.5,66.5,3.05,9.5,550.5,733.99,600.57
2016,1,4,11,0,962.0,68.0,3.0,10.0,581.0,720.03,586.52
2016,1,4,11,15,969.5,69.0,2.95,10.0,604.0,699.8,568.52
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,675.97,547.53
2016,1,4,11,45,977.0,72.5,2.85,10.5,641.5,645.76,520.36
2016,1,4,12,0,977.0,75.0,2.8,11.0,656.0,612.44,490.45
2016,1,4,12,15,978.5,75.5,2.75,11.0,662.0,574.99,457.75
2016,1,4,12,30,980.0,76.0,2.7,11.0,668.0,534.72,422.09
2016,1,4,12,45,978.0,76.0,2.65,11.5,665.5,489.85,381.29
2016,1,4,13,0,976.0,76.0,2.6,12.0,663.0,442.82,337.96
2016,1,4,13,15,972.0,75.5,2.6,12.0,652.0,392.73,292.1
2016,1,4,13,30,968.0,75.0,2.6,12.0,641.0,341.08,244.31
2016,1,4,13,45,960.5,74.5,2.6,12.0,621.5,287.29,194.96
2016,1,4,14,0,953.0,74.0,2.6,12.0,602.0,232.73,146.59
2016,1,4,14,15,942.5,72.5,2.6,12.0,575.0,176.52,101.44
2016,1,4,14,30,932.0,71.0,2.6,12.0,548.0,120.37,65.96
2016,1,4,14,45,915.5,70.0,2.6,12.0,513.0,66.06,53.28
2016,1,4,15,0,899.0,69.0,2.6,12.0,478.0,64.95,52.47
2016,1,4,15,15,878.0,66.5,2.45,11.5,438.0,62.67,50.68
2016,1,4,15,30,857.0,64.0,2.3,11.0,398.0,54.56,43.63
2016,1,4,15,45,826.0,60.5,2.15,11.0,352.0,52.0,41.43
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,49.43,39.18
2016,1,4,16,15,748.5,52.5,1.8,9.5,257.5,45.9,36.22
2016,1,4,16,30,702.0,48.0,1.6,8.0,209.0,42.38,33.11
2016,1,4,16,45,626.5,41.5,1.45,7.0,160.0,36.94,28.01
2016,1,4,17,0,551.0,35.0,1.3,6.0,111.0,31.51,22.68
2016,1,4,17,15,410.5,25.0,1.3,5.5,68.5,22.57,13.18
2016,1,4,17,30,270.0,15.0,1.3,5.0,26.0,12.8,0.0
2016,1,4,17,45,135.0,7.5,1.35,4.5,13.0,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.5,2.75,1.0,28.5,111.76,0.0
2016,1,5,8,0,301.0,31.0,2.8,1.0,57.0,284.81,225.76
2016,1,5,8,15,404.0,42.0,2.8,1.0,101.0,372.94,319.87
2016,1,5,8,30,507.0,53.0,2.8,1.0,145.0,463.57,402.39
2016,1,5,8,45,573.5,60.0,2.8,1.5,192.5,524.05,455.02
2016,1,5,9,0,640.0,67.0,2.8,2.0,240.0,583.25,503.86
2016,1,5,9,15,681.5,72.0,2.75,2.5,286.0,619.73,532.02
2016,1,5,9,30,723.0,77.0,2.7,3.0,332.0,653.6,557.0
2016,1,5,9,45,753.5,80.0,2.7,3.5,374.0,669.81,567.48
2016,1,5,10,0,784.0,83.0,2.7,4.0,416.0,687.59,579.02
2016,1,5,10,15,803.5,86.0,2.65,4.5,452.0,693.77,581.09
2016,1,5,10,30,823.0,89.0,2.6,5.0,488.0,696.3,580.14
2016,1,5,10,45,839.0,90.5,2.6,5.5,518.5,691.01,572.99
2016,1,5,11,0,855.0,92.0,2.6,6.0,549.0,682.0,562.93
2016,1,5,11,15,863.5,93.5,2.6,6.5,571.0,664.39,546.12
2016,1,5,11,30,872.0,95.0,2.6,7.0,593.0,643.35,526.55
2016,1,5,11,45,890.5,90.5,2.6,7.5,610.0,615.84,501.93
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,588.35,476.8
2016,1,5,12,15,910.5,86.5,2.6,8.5,633.0,553.18,445.06
2016,1,5,12,30,912.0,87.0,2.6,9.0,639.0,515.38,410.64
2016,1,5,12,45,646.0,171.5,2.6,10.0,562.0,431.95,341.34
2016,1,5,13,0,380.0,256.0,2.6,11.0,485.0,357.06,281.23
2016,1,5,13,15,310.0,264.5,2.6,11.0,449.5,315.59,247.41
2016,1,5,13,30,240.0,273.0,2.6,11.0,414.0,280.05,218.92
2016,1,5,13,45,120.0,181.0,2.6,11.0,251.5,170.1,132.6
2016,1,5,14,0,0.0,89.0,2.6,11.0,89.0,73.99,57.39
2016,1,5,14,15,164.0,152.5,2.55,11.0,237.0,131.64,98.76
2016,1,5,14,30,328.0,216.0,2.5,11.0,385.0,169.87,126.94
2016,1,5,14,45,331.0,200.5,2.45,11.0,361.5,135.87,114.86
2016,1,5,15,0,334.0,185.0,2.4,11.0,338.0,126.8,107.23
2016,1,5,15,15,167.0,148.5,2.25,10.5,225.0,108.46,91.51
2016,1,5,15,30,0.0,112.0,2.1,10.0,112.0,89.37,74.94
2016,1,5,15,45,0.0,98.5,1.95,10.0,98.5,79.03,65.87
2016,1,5,16,0,0.0,85.0,1.8,10.0,85.0,68.58,56.59
2016,1,5,16,15,0.0,71.0,1.65,9.5,71.0,57.66,46.85
2016,1,5,16,30,0.0,57.0,1.5,9.0,57.0,46.64,36.84
2016,1,5,16,45,0.0,43.0,1.4,8.5,43.0,35.51,26.56
2016,1,5,17,0,0.0,29.0,1.3,8.0,29.0,23.95,15.78
2016,1,5,17,15,0.0,17.5,1.4,8.0,17.5,14.42,6.41
2016,1,5,17,30,0.0,6.0,1.5,8.0,6.0,4.92,0.0
2016,1,5,17,45,0.0,3.0,1.6,8.0,3.0,2.56,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.5,74.9,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,51.0,212.93,164.87
2016,1,6,8,15,281.5,49.5,2.1,5.5,92.5,296.98,250.19
2016,1,6,8,30,380.0,64.0,2.1,6.0,134.0,384.93,328.28
2016,1,6,8,45,440.0,75.5,2.15,6.5,178.5,442.57,378.07
2016,1,6,9,0,500.0,87.0,2.2,7.0,223.0,499.99,425.49
2016,1,6,9,15,546.0,94.5,2.2,7.0,267.0,546.03,462.35
2016,1,6,9,30,592.0,102.0,2.2,7.0,311.0,586.46,493.65
2016,1,6,9,45,622.5,108.0,2.25,7.5,351.0,610.96,510.86
2016,1,6,10,0,653.0,114.0,2.3,8.0,391.0,632.29,525.22
2016,1,6,10,15,326.5,74.5,2.3,8.0,213.0,341.14,289.11
2016,1,6,10,30,0.0,35.0,2.3,8.0,35.0,28.94,19.45
2016,1,6,10,45,0.0,67.5,2.3,8.5,67.5,55.99,42.85
2016,1,6,11,0,0.0,100.0,2.3,9.0,100.0,83.54,66.18
2016,1,6,11,15,0.0,102.0,2.3,9.0,102.0,85.15,67.41
2016,1,6,11,30,0.0,104.0,2.3,9.0,104.0,86.77,68.69
2016,1,6,11,45,0.0,91.5,2.35,9.5,91.5,76.11,59.45
2016,1,6,12,0,0.0,79.0,2.4,10.0,79.0,65.66,50.45
2016,1,6,12,15,0.0,90.5,2.35,10.0,90.5,75.29,58.58
2016,1,6,12,30,0.0,102.0,2.3,10.0,102.0,84.86,66.63
2016,1,6,12,45,3.5,148.5,2.3,10.5,150.5,124.53,99.69
2016,1,6,13,0,7.0,195.0,2.3,11.0,199.0,162.64,130.91
2016,1,6,13,15,3.5,151.5,2.25,11.0,153.5,125.71,100.35
2016,1,6,13,30,0.0,108.0,2.2,11.0,108.0,89.44,70.26
2016,1,6,13,45,1.0,140.0,2.2,11.0,140.5,114.69,91.5
2016,1,6,14,0,2.0,172.0,2.2,11.0,173.0,138.3,111.21
2016,1,6,14,15,1.0,124.5,2.15,11.0,125.0,101.63,80.73
2016,1,6,14,30,0.0,77.0,2.1,11.0,77.0,63.93,49.09
2016,1,6,14,45,0.0,85.0,2.05,11.0,85.0,70.58,57.54
2016,1,6,15,0,0.0,93.0,2.0,11.0,93.0,76.48,62.91
2016,1,6,15,15,78.0,132.0,1.75,10.5,162.5,97.26,81.64
2016,1,6,15,30,156.0,171.0,1.5,10.0,232.0,120.45,102.48
2016,1,6,15,45,138.5,155.0,1.3,10.0,204.5,110.09,93.43
2016,1,6,16,0,121.0,139.0,1.1,10.0,177.0,99.45,84.11
2016,1,6,16,15,105.0,118.0,0.95,10.0,147.5,85.67,71.84
2016,1,6,16,30,89.0,97.0,0.8,10.0,118.0,71.5,59.01
2016,1,6,16,45,71.5,75.5,0.65,10.0,90.0,56.64,45.33
2016,1,6,17,0,54.0,54.0,0.5,10.0,62.0,41.39,31.11
2016,1,6,17,15,27.0,34.0,0.5,9.5,38.0,27.01,17.03
2016,1,6,17,30,0.0,14.0,0.5,9.0,14.0,11.56,0.0
2016,1,6,17,45,0.0,7.0,0.5,9.0,7.0,5.97,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,132.0,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,327.19,252.56
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,415.07,346.47
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,505.75,425.96
2016,1,7,8,45,637.5,52.0,2.15,7.5,199.5,561.85,473.15
2016,1,7,9,0,699.0,58.0,2.2,8.0,248.0,611.61,512.87
2016,1,7,9,15,738.5,62.0,2.2,8.5,294.5,646.8,539.1
2016,1,7,9,30,778.0,66.0,2.2,9.0,341.0,679.07,562.0
2016,1,7,9,45,808.5,68.0,2.2,10.0,384.0,699.06,573.77
2016,1,7,10,0,839.0,70.0,2.2,11.0,427.0,715.55,582.62
2016,1,7,10,15,857.5,72.5,2.1,11.5,464.0,720.24,582.89
2016,1,7,10,30,876.0,75.0,2.0,12.0,501.0,721.21,580.51
2016,1,7,10,45,893.5,75.0,1.95,13.0,532.0,709.48,568.19
2016,1,7,11,0,911.0,75.0,1.9,14.0,563.0,699.79,556.61
2016,1,7,11,15,919.5,76.0,1.9,15.0,586.0,681.53,538.93
2016,1,7,11,30,928.0,77.0,1.9,16.0,609.0,659.75,518.59
2016,1,7,11,45,934.5,77.0,1.95,17.0,624.5,632.29,494.21
2016,1,7,12,0,941.0,77.0,2.0,18.0,640.0,601.57,467.06
2016,1,7,12,15,944.0,77.5,1.95,18.5,647.0,566.33,436.47
2016,1,7,12,30,947.0,78.0,1.9,19.0,654.0,528.25,403.17
2016,1,7,12,45,950.0,76.5,1.85,19.5,653.0,485.62,365.77
2016,1,7,13,0,953.0,75.0,1.8,20.0,652.0,440.52,325.67
2016,1,7,13,15,950.0,74.5,1.8,20.0,642.0,391.92,282.88
2016,1,7,13,30,947.0,74.0,1.8,20.0,632.0,341.7,238.07
2016,1,7,13,45,943.0,72.5,1.8,20.0,614.0,289.01,191.22
2016,1,7,14,0,939.0,71.0,1.8,20.0,596.0,235.26,144.7
2016,1,7,14,15,929.0,69.5,1.85,20.0,570.0,179.86,100.84
2016,1,7,14,30,919.0,68.0,1.9,20.0,544.0,124.47,65.31
2016,1,7,14,45,905.0,66.5,1.95,20.0,510.5,69.23,54.25
2016,1,7,15,0,891.0,65.0,2.0,20.0,477.0,62.11,48.31
2016,1,7,15,15,871.5,62.5,1.8,19.5,437.5,59.84,46.58
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,57.49,44.75
2016,1,7,15,45,822.5,57.5,1.45,18.5,353.5,49.52,37.99
2016,1,7,16,0,793.0,55.0,1.3,18.0,309.0,47.7,36.53
2016,1,7,16,15,749.5,51.0,1.3,16.5,261.5,44.55,34.0
2016,1,7,16,30,706.0,47.0,1.3,15.0,214.0,41.42,31.34
2016,1,7,16,45,633.5,41.0,1.35,14.0,165.0,36.4,26.76
2016,1,7,17,0,561.0,35.0,1.4,13.0,116.0,31.4,21.99
2016,1,7,17,15,427.5,26.0,1.5,12.5,73.5,23.41,13.92
2016,1,7,17,30,294.0,17.0,1.6,12.0,31.0,15.42,0.0
2016,1,7,17,45,147.0,8.5,1.7,11.5,15.5,7.26,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,124.36,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,311.51,240.39
2016,1,8,8,15,447.0,38.5,3.25,8.5,104.0,400.68,334.85
2016,1,8,8,30,553.0,48.0,3.3,9.0,149.0,492.6,415.62
2016,1,8,8,45,616.0,54.5,3.35,10.0,197.5,550.45,463.88
2016,1,8,9,0,679.0,61.0,3.4,11.0,246.0,607.16,508.55
2016,1,8,9,15,719.0,65.5,3.5,11.5,292.0,637.62,531.66
2016,1,8,9,30,759.0,70.0,3.6,12.0,338.0,671.04,556.18
2016,1,8,9,45,790.5,72.0,3.7,12.5,381.0,692.03,570.38
2016,1,8,10,0,822.0,74.0,3.8,13.0,424.0,709.5,581.65
2016,1,8,10,15,841.0,76.5,3.8,13.5,461.0,714.79,583.15
2016,1,8,10,30,860.0,79.0,3.8,14.0,498.0,716.37,581.96
2016,1,8,10,45,877.0,79.5,3.85,15.0,529.0,710.46,574.04
2016,1,8,11,0,894.0,80.0,3.9,16.0,560.0,695.92,559.22
2016,1,8,11,15,703.0,142.0,3.85,16.0,529.0,618.05,495.4
2016,1,8,11,30,512.0,204.0,3.8,16.0,498.0,528.77,423.3
2016,1,8,11,45,702.0,150.0,3.8,16.5,565.0,573.39,456.73
2016,1,8,12,0,892.0,96.0,3.8,17.0,632.0,597.49,472.24
2016,1,8,12,15,475.0,184.0,3.7,17.0,469.5,421.1,333.09
2016,1,8,12,30,58.0,272.0,3.6,17.0,307.0,257.19,203.24
2016,1,8,12,45,109.0,282.5,3.55,17.5,349.0,281.23,221.51
2016,1,8,13,0,160.0,293.0,3.5,18.0,391.0,301.5,235.47
2016,1,8,13,15,231.0,280.5,3.35,18.0,419.0,302.76,233.72
2016,1,8,13,30,302.0,268.0,3.2,18.0,447.0,296.7,225.19
2016,1,8,13,45,206.0,265.0,3.1,18.5,385.5,250.62,189.93
2016,1,8,14,0,110.0,262.0,3.0,19.0,324.0,216.7,165.87
2016,1,8,14,15,240.0,237.5,2.8,19.0,364.5,203.54,149.94
2016,1,8,14,30,370.0,213.0,2.6,19.0,405.0,174.62,124.55
2016,1,8,14,45,384.5,195.5,2.45,19.0,384.5,137.47,112.67
2016,1,8,15,0,399.0,178.0,2.3,19.0,364.0,118.59,96.92
2016,1,8,15,15,587.5,129.5,2.0,18.5,377.5,93.08,75.45
2016,1,8,15,30,776.0,81.0,1.7,18.0,391.0,66.69,52.92
2016,1,8,15,45,756.0,74.5,1.45,17.5,348.5,62.27,49.31
2016,1,8,16,0,736.0,68.0,1.2,17.0,306.0,57.73,45.51
2016,1,8,16,15,689.0,62.5,1.15,16.0,258.5,49.29,38.26
2016,1,8,16,30,642.0,57.0,1.1,15.0,211.0,45.55,35.02
2016,1,8,16,45,577.5,49.0,1.05,14.5,163.5,39.65,29.61
2016,1,8,17,0,513.0,41.0,1.0,14.0,116.0,33.68,23.94
2016,1,8,17,15,256.5,36.0,1.0,13.5,73.5,27.9,17.76
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,23.28,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,13.23,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,205.5,13.5,5.45,4.5,31.5,146.69,0.0
2016,1,9,8,0,411.0,27.0,5.8,5.0,63.0,357.67,281.06
2016,1,9,8,15,516.0,35.5,6.1,5.0,110.0,437.23,373.41
2016,1,9,8,30,621.0,44.0,6.4,5.0,157.0,529.68,458.65
2016,1,9,8,45,680.5,49.5,6.75,5.5,206.5,586.04,509.33
2016,1,9,9,0,740.0,55.0,7.1,6.0,256.0,640.52,555.98
2016,1,9,9,15,778.5,59.0,7.1,6.0,304.0,675.32,584.79
2016,1,9,9,30,817.0,63.0,7.1,6.0,352.0,707.16,610.13
2016,1,9,9,45,845.5,65.5,7.1,6.5,396.5,726.43,623.42
2016,1,9,10,0,874.0,68.0,7.1,7.0,441.0,742.12,633.51
2016,1,9,10,15,892.0,70.0,7.05,7.5,479.0,739.56,628.63
2016,1,9,10,30,910.0,72.0,7.0,8.0,517.0,739.81,626.16
2016,1,9,10,45,923.5,73.5,6.95,8.5,548.0,732.51,617.77
2016,1,9,11,0,937.0,75.0,6.9,9.0,579.0,721.43,605.68
2016,1,9,11,15,945.0,76.0,6.85,9.0,603.0,702.38,587.85
2016,1,9,11,30,953.0,77.0,6.8,9.0,627.0,679.75,566.96
2016,1,9,11,45,957.0,78.0,6.75,9.0,642.0,651.2,541.02
2016,1,9,12,0,961.0,79.0,6.7,9.0,657.0,619.41,512.04
2016,1,9,12,15,963.0,79.5,6.65,9.0,664.0,582.97,478.77
2016,1,9,12,30,965.0,80.0,6.6,9.0,671.0,543.68,442.49
2016,1,9,12,45,964.5,79.5,6.55,9.5,669.5,499.69,400.89
2016,1,9,13,0,964.0,79.0,6.5,10.0,668.0,453.44,356.68
2016,1,9,13,15,960.5,79.0,6.45,10.0,657.5,404.49,310.19
2016,1,9,13,30,957.0,79.0,6.4,10.0,647.0,353.9,261.75
2016,1,9,13,45,950.0,78.0,6.4,10.0,628.5,300.22,210.94
2016,1,9,14,0,943.0,77.0,6.4,10.0,610.0,245.74,160.82
2016,1,9,14,15,933.5,76.0,6.35,9.5,583.5,190.34,114.13
2016,1,9,14,30,924.0,75.0,6.3,9.0,557.0,134.84,75.7
2016,1,9,14,45,907.5,73.5,6.25,9.0,523.0,78.93,53.77
2016,1,9,15,0,891.0,72.0,6.2,9.0,489.0,66.98,54.86
2016,1,9,15,15,870.5,69.5,6.05,8.5,449.0,58.19,47.17
2016,1,9,15,30,850.0,67.0,5.9,8.0,409.0,56.59,45.94
2016,1,9,15,45,816.0,64.5,5.8,8.0,363.5,54.85,44.47
2016,1,9,16,0,782.0,62.0,5.7,8.0,318.0,53.17,43.02
2016,1,9,16,15,736.5,57.5,5.35,7.5,269.0,49.78,40.03
2016,1,9,16,30,691.0,53.0,5.0,7.0,220.0,46.41,36.94
2016,1,9,16,45,613.5,47.0,4.7,6.5,170.5,41.55,32.32
2016,1,9,17,0,536.0,41.0,4.4,6.0,121.0,33.72,24.8
2016,1,9,17,15,404.5,30.5,4.2,5.5,77.5,25.23,16.22
2016,1,9,17,30,273.0,20.0,4.0,5.0,34.0,16.7,0.0
2016,1,9,17,45,136.5,10.0,3.85,4.5,17.0,8.54,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.5,140.51,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,63.0,345.15,274.09
2016,1,10,8,15,494.5,38.5,3.2,0.5,110.5,435.23,373.36
2016,1,10,8,30,600.0,48.0,3.3,1.0,158.0,527.93,456.74
2016,1,10,8,45,663.0,54.0,3.45,1.5,208.0,579.19,501.92
2016,1,10,9,0,726.0,60.0,3.6,2.0,258.0,637.17,550.1
2016,1,10,9,15,765.5,64.5,3.5,2.5,306.5,673.6,577.9
2016,1,10,9,30,805.0,69.0,3.4,3.0,355.0,706.98,602.07
2016,1,10,9,45,833.0,72.0,3.35,3.5,399.0,726.69,614.85
2016,1,10,10,0,861.0,75.0,3.3,4.0,443.0,742.78,624.53
2016,1,10,10,15,879.5,77.5,3.15,4.0,481.5,747.54,625.89
2016,1,10,10,30,898.0,80.0,3.0,4.0,520.0,748.46,624.38
2016,1,10,10,45,911.0,82.0,2.85,4.5,551.5,735.49,611.22
2016,1,10,11,0,924.0,84.0,2.7,5.0,583.0,724.71,598.93
2016,1,10,11,15,932.5,85.5,2.55,5.5,606.5,706.65,580.84
2016,1,10,11,30,941.0,87.0,2.4,6.0,630.0,684.99,559.9
2016,1,10,11,45,942.0,89.0,2.25,6.5,645.0,655.8,533.02
2016,1,10,12,0,943.0,91.0,2.1,7.0,660.0,623.54,503.54
2016,1,10,12,15,944.5,91.5,2.0,7.0,667.0,587.21,471.68
2016,1,10,12,30,946.0,92.0,1.9,7.0,674.0,548.13,437.0
2016,1,10,12,45,945.0,92.0,1.8,7.5,672.0,504.88,397.58
2016,1,10,13,0,944.0,92.0,1.7,8.0,670.0,459.43,355.66
2016,1,10,13,15,940.5,91.5,1.65,8.0,660.0,410.66,311.12
2016,1,10,13,30,937.0,91.0,1.6,8.0,650.0,360.31,264.52
2016,1,10,13,45,928.0,90.5,1.55,8.0,630.5,307.22,215.68
2016,1,10,14,0,919.0,90.0,1.5,8.0,611.0,253.53,167.36
2016,1,10,14,15,908.0,88.5,1.5,8.0,584.5,192.71,116.61
2016,1,10,14,30,897.0,87.0,1.5,8.0,558.0,137.08,77.74
2016,1,10,14,45,884.5,84.0,1.55,8.0,524.5,80.77,53.92
2016,1,10,15,0,872.0,81.0,1.6,8.0,491.0,66.07,54.23
2016,1,10,15,15,836.5,72.0,1.55,7.5,439.5,59.57,48.62
2016,1,10,15,30,801.0,63.0,1.5,7.0,388.0,52.94,42.82
2016,1,10,15,45,750.0,67.5,1.45,7.0,345.0,56.46,46.15
2016,1,10,16,0,699.0,72.0,1.4,7.0,302.0,55.52,45.38
2016,1,10,16,15,655.0,66.0,1.25,6.5,256.0,51.58,41.89
2016,1,10,16,30,611.0,60.0,1.1,6.0,210.0,47.6,38.25
2016,1,10,16,45,535.0,53.0,1.0,5.5,163.5,42.58,33.49
2016,1,10,17,0,459.0,46.0,0.9,5.0,117.0,37.61,28.54
2016,1,10,17,15,346.0,33.5,0.95,4.5,75.5,27.64,18.58
2016,1,10,17,30,233.0,21.0,1.0,4.0,34.0,17.47,1.05
2016,1,10,17,45,116.5,10.5,1.1,3.5,17.0,8.96,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,178.0,14.5,1.4,0.0,30.0,129.83,0.0
2016,1,11,8,0,356.0,29.0,1.6,0.0,60.0,323.17,255.5
2016,1,11,8,15,461.5,38.5,1.55,0.5,106.0,412.78,351.32
2016,1,11,8,30,567.0,48.0,1.5,1.0,152.0,505.17,432.24
2016,1,11,8,45,430.5,76.0,1.45,2.0,168.0,439.77,378.68
2016,1,11,9,0,294.0,104.0,1.4,3.0,184.0,358.01,309.06
2016,1,11,9,15,319.0,118.0,1.4,3.5,219.0,389.7,335.56
2016,1,11,9,30,344.0,132.0,1.4,4.0,254.0,420.32,359.45
2016,1,11,9,45,360.5,147.0,1.4,5.0,289.0,444.28,376.41
2016,1,11,10,0,377.0,162.0,1.4,6.0,324.0,466.34,391.36
2016,1,11,10,15,338.5,185.0,1.3,6.5,340.0,455.24,378.96
2016,1,11,10,30,300.0,208.0,1.2,7.0,356.0,442.63,365.76
2016,1,11,10,45,310.0,220.5,1.15,7.5,381.5,451.66,370.86
2016,1,11,11,0,320.0,233.0,1.1,8.0,407.0,458.75,374.16
2016,1,11,11,15,283.0,250.5,1.1,8.0,409.0,438.02,356.1
2016,1,11,11,30,246.0,268.0,1.1,8.0,411.0,407.13,330.58
2016,1,11,11,45,242.5,276.0,1.1,8.5,420.0,399.17,322.83
2016,1,11,12,0,239.0,284.0,1.1,9.0,429.0,390.38,314.24
2016,1,11,12,15,227.5,289.0,1.2,9.0,428.5,373.97,300.6
2016,1,11,12,30,216.0,294.0,1.3,9.0,428.0,357.56,286.89
2016,1,11,12,45,139.5,285.0,1.45,9.5,372.0,301.33,241.7
2016,1,11,13,0,63.0,276.0,1.6,10.0,316.0,249.94,200.77
2016,1,11,13,15,145.5,279.0,1.55,10.0,367.5,274.28,218.39
2016,1,11,13,30,228.0,282.0,1.5,10.0,419.0,287.97,225.76
2016,1,11,13,45,539.5,195.0,1.5,10.5,506.0,283.59,209.18
2016,1,11,14,0,851.0,108.0,1.5,11.0,593.0,251.97,167.36
2016,1,11,14,15,839.5,106.0,1.4,11.0,567.0,198.98,123.34
2016,1,11,14,30,828.0,104.0,1.3,11.0,541.0,146.38,86.53
2016,1,11,14,45,467.0,157.5,1.25,11.0,401.5,114.39,85.33
