Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,22.0,132.0,2.45,14.5,139.0,141.75,115.24
2016,2,1,9,30,13.0,145.0,2.7,15.0,150.0,144.36,116.61
2016,2,1,9,45,6.5,144.0,2.95,16.0,146.5,134.36,107.35
2016,2,1,10,0,0.0,143.0,3.2,17.0,143.0,125.7,99.3
2016,2,1,10,15,0.5,154.5,3.45,17.0,155.0,135.55,107.16
2016,2,1,10,30,1.0,166.0,3.7,17.0,167.0,145.36,114.93
2016,2,1,10,45,47.5,220.5,3.95,17.5,249.0,244.08,195.52
2016,2,1,11,0,94.0,275.0,4.2,18.0,331.0,329.52,263.17
2016,2,1,11,15,122.5,291.0,4.4,18.5,367.0,370.61,294.58
2016,2,1,11,30,151.0,307.0,4.6,19.0,403.0,395.94,313.54
2016,2,1,11,45,536.5,203.5,4.85,19.5,557.0,561.96,445.68
2016,2,1,12,0,922.0,100.0,5.1,20.0,711.0,680.97,536.23
2016,2,1,12,15,924.0,100.5,5.3,20.0,720.0,645.65,506.87
2016,2,1,12,30,926.0,101.0,5.5,20.0,729.0,607.46,475.24
2016,2,1,12,45,925.0,101.0,5.75,20.0,728.5,564.58,439.26
2016,2,1,13,0,924.0,101.0,6.0,20.0,728.0,519.42,400.43
2016,2,1,13,15,921.0,100.5,6.15,20.0,719.5,470.92,357.77
2016,2,1,13,30,918.0,100.0,6.3,20.0,711.0,420.72,312.72
2016,2,1,13,45,910.5,100.0,6.5,20.5,693.5,368.02,264.52
2016,2,1,14,0,903.0,100.0,6.7,21.0,676.0,314.49,215.6
2016,2,1,14,15,893.5,98.5,6.7,21.0,650.0,253.37,162.21
2016,2,1,14,30,884.0,97.0,6.7,21.0,624.0,196.82,115.84
2016,2,1,14,45,868.5,95.5,6.7,21.0,590.5,139.98,77.26
2016,2,1,15,0,853.0,94.0,6.7,21.0,557.0,84.32,55.26
2016,2,1,15,15,833.5,91.5,6.45,21.0,517.5,72.08,56.46
2016,2,1,15,30,814.0,89.0,6.2,21.0,478.0,71.01,55.71
2016,2,1,15,45,782.5,86.5,5.95,21.0,431.5,69.82,54.85
2016,2,1,16,0,751.0,84.0,5.7,21.0,385.0,62.94,49.06
2016,2,1,16,15,712.0,79.0,5.2,20.5,336.0,60.05,46.79
2016,2,1,16,30,673.0,74.0,4.7,20.0,287.0,57.15,44.44
2016,2,1,16,45,610.5,67.5,4.25,19.5,235.0,52.87,40.79
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,48.61,36.99
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.5,41.23,30.25
2016,2,1,17,30,362.0,41.0,3.8,18.0,86.0,33.79,23.13
2016,2,1,17,45,213.5,25.5,3.8,17.5,49.0,21.07,8.96
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,8.54,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,16.5,2.6,8.0,45.0,226.77,129.97
2016,2,2,8,0,485.0,33.0,2.9,9.0,90.0,428.69,351.67
2016,2,2,8,15,581.0,40.5,3.2,9.5,142.5,520.39,434.85
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,612.7,512.89
2016,2,2,8,45,732.5,53.5,3.8,11.0,249.0,671.05,559.47
2016,2,2,9,0,788.0,59.0,4.1,12.0,303.0,727.59,602.22
2016,2,2,9,15,823.5,62.5,4.45,12.5,355.0,763.25,629.17
2016,2,2,9,30,859.0,66.0,4.8,13.0,407.0,795.84,653.15
2016,2,2,9,45,883.0,69.0,5.2,14.0,454.5,807.42,659.69
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,823.17,669.24
2016,2,2,10,15,924.0,74.0,5.55,15.0,543.5,828.35,671.08
2016,2,2,10,30,941.0,76.0,5.5,15.0,585.0,829.64,670.16
2016,2,2,10,45,953.0,77.5,5.45,15.5,619.5,822.51,661.84
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,811.41,650.83
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,793.76,636.16
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,772.23,618.57
2016,2,2,11,45,984.5,84.0,5.1,16.5,726.0,743.38,592.86
2016,2,2,12,0,987.0,86.0,5.0,17.0,744.0,711.08,564.38
2016,2,2,12,15,989.5,86.5,4.9,17.0,753.5,674.02,533.08
2016,2,2,12,30,992.0,87.0,4.8,17.0,763.0,633.85,498.83
2016,2,2,12,45,993.0,86.5,4.75,17.5,763.5,589.05,459.62
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,541.63,417.6
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,490.32,372.33
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,437.11,324.54
2016,2,2,13,45,984.5,84.0,4.45,18.5,728.5,381.18,273.35
2016,2,2,14,0,980.0,83.0,4.4,19.0,711.0,324.02,221.04
2016,2,2,14,15,971.5,82.0,4.3,18.5,685.0,265.05,169.2
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,205.74,120.41
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,145.68,79.02
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,86.18,54.92
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,70.03,55.45
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,67.95,53.93
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.5,58.95,46.23
2016,2,2,16,0,858.0,68.0,2.7,17.0,416.0,57.4,45.01
2016,2,2,16,15,823.5,64.0,2.35,16.0,364.5,54.57,42.83
2016,2,2,16,30,789.0,60.0,2.0,15.0,313.0,51.72,40.56
2016,2,2,16,45,733.5,55.5,1.7,14.0,259.0,48.27,37.66
2016,2,2,17,0,678.0,51.0,1.4,13.0,205.0,44.88,34.66
2016,2,2,17,15,587.0,43.5,1.4,12.0,152.0,38.66,28.9
2016,2,2,17,30,496.0,36.0,1.4,11.0,99.0,29.78,20.48
2016,2,2,17,45,313.5,24.0,1.45,10.5,57.0,19.85,9.12
2016,2,2,18,0,131.0,12.0,1.5,10.0,15.0,10.24,0.0
2016,2,2,18,15,65.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,237.5,17.0,4.95,2.5,45.5,225.81,141.57
2016,2,3,8,0,475.0,34.0,5.3,3.0,91.0,434.74,368.72
2016,2,3,8,15,568.5,42.5,5.45,3.5,143.5,523.26,452.36
2016,2,3,8,30,662.0,51.0,5.6,4.0,196.0,606.55,526.07
2016,2,3,8,45,496.0,82.0,5.75,4.5,206.5,527.29,461.02
2016,2,3,9,0,330.0,113.0,5.9,5.0,217.0,430.87,376.38
2016,2,3,9,15,335.0,133.0,5.8,5.5,253.5,439.26,382.42
2016,2,3,9,30,340.0,153.0,5.7,6.0,290.0,463.22,400.35
2016,2,3,9,45,313.0,177.5,5.65,6.5,314.5,464.77,398.5
2016,2,3,10,0,286.0,202.0,5.6,7.0,339.0,464.09,394.84
2016,2,3,10,15,303.0,218.0,5.55,7.5,373.5,486.74,411.45
2016,2,3,10,30,320.0,234.0,5.5,8.0,408.0,507.32,426.06
2016,2,3,10,45,650.5,154.5,5.45,8.5,535.0,687.85,574.19
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,821.99,676.92
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,802.84,658.96
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,779.84,639.1
2016,2,3,11,45,997.5,79.0,5.25,10.5,733.0,750.05,612.45
2016,2,3,12,0,999.0,81.0,5.2,11.0,751.0,716.82,582.79
2016,2,3,12,15,1001.0,81.5,5.15,11.0,760.0,679.14,550.41
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,638.34,514.98
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,592.68,474.07
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,544.66,430.52
2016,2,3,13,15,993.0,84.5,4.95,12.0,759.0,493.02,383.97
2016,2,3,13,30,990.0,84.0,4.9,12.0,750.0,439.51,334.82
2016,2,3,13,45,982.5,84.5,4.9,12.0,732.0,383.74,283.1
2016,2,3,14,0,975.0,85.0,4.9,12.0,714.0,326.97,230.23
2016,2,3,14,15,967.5,83.5,4.85,12.0,688.0,267.97,176.43
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,208.55,125.74
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,148.75,83.11
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,89.67,57.6
2016,2,3,15,15,916.5,78.0,4.6,11.5,553.0,71.61,58.19
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,69.91,56.96
2016,2,3,15,45,878.0,72.5,4.4,11.0,465.5,60.32,48.57
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,58.08,46.72
2016,2,3,16,15,822.5,65.0,3.8,10.0,368.0,55.29,44.52
2016,2,3,16,30,789.0,61.0,3.3,9.0,317.0,52.47,42.24
2016,2,3,16,45,739.0,56.0,2.85,8.5,263.0,48.68,38.88
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,44.89,35.39
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,38.68,29.54
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,32.48,23.4
2016,2,3,17,45,351.5,24.0,2.1,5.5,60.0,19.87,9.89
2016,2,3,18,0,185.0,12.0,2.0,5.0,17.0,10.24,0.0
2016,2,3,18,15,92.5,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,245.87,162.73
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,476.4,399.36
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,561.89,475.65
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,647.92,546.29
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,702.87,588.42
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,755.9,626.49
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,789.99,649.93
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,813.05,664.45
2016,2,4,9,45,910.5,65.5,2.3,8.0,469.0,830.78,673.96
2016,2,4,10,0,933.0,68.0,2.4,9.0,517.0,844.91,680.68
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.5,848.95,682.12
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,849.04,680.91
2016,2,4,10,45,975.0,73.5,2.55,9.5,635.0,840.98,672.75
2016,2,4,11,0,986.0,75.0,2.6,10.0,670.0,828.9,661.93
2016,2,4,11,15,993.5,76.5,2.6,10.0,697.0,810.2,647.34
2016,2,4,11,30,1001.0,78.0,2.6,10.0,724.0,787.58,630.09
2016,2,4,11,45,994.0,84.0,2.65,10.5,740.0,755.99,603.81
2016,2,4,12,0,987.0,90.0,2.7,11.0,756.0,721.23,574.61
2016,2,4,12,15,989.5,90.5,2.6,11.0,765.5,684.0,543.52
2016,2,4,12,30,992.0,91.0,2.5,11.0,775.0,643.65,509.46
2016,2,4,12,45,994.5,90.0,2.45,11.5,775.5,598.99,470.75
2016,2,4,13,0,997.0,89.0,2.4,12.0,776.0,551.59,429.07
2016,2,4,13,15,994.5,88.5,2.3,12.0,767.5,499.94,383.72
2016,2,4,13,30,992.0,88.0,2.2,12.0,759.0,446.37,335.73
2016,2,4,13,45,989.0,86.5,2.1,12.0,741.5,390.15,284.66
2016,2,4,14,0,986.0,85.0,2.0,12.0,724.0,332.55,231.96
2016,2,4,14,15,978.0,83.5,1.95,12.0,698.0,272.75,178.4
2016,2,4,14,30,970.0,82.0,1.9,12.0,672.0,212.58,127.63
2016,2,4,14,45,952.0,83.0,1.85,12.0,636.5,153.06,85.52
2016,2,4,15,0,934.0,84.0,1.8,12.0,601.0,94.65,60.14
2016,2,4,15,15,917.0,81.5,1.65,12.0,560.0,73.94,60.06
2016,2,4,15,30,900.0,79.0,1.5,12.0,519.0,64.6,52.01
2016,2,4,15,45,877.0,75.5,1.4,12.0,472.0,62.46,50.28
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,60.28,48.5
2016,2,4,16,15,819.5,68.0,1.15,11.0,373.0,57.56,46.39
2016,2,4,16,30,785.0,64.0,1.0,10.0,321.0,54.82,44.22
2016,2,4,16,45,734.0,58.5,0.9,9.5,267.0,50.69,40.58
2016,2,4,17,0,683.0,53.0,0.8,9.0,213.0,46.54,36.79
2016,2,4,17,15,596.5,45.5,0.9,8.0,159.5,37.08,28.04
2016,2,4,17,30,510.0,38.0,1.0,7.0,106.0,31.41,22.45
2016,2,4,17,45,346.5,25.5,1.15,6.0,62.5,21.12,11.28
2016,2,4,18,0,183.0,13.0,1.3,5.0,19.0,11.1,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,67.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,134.0,10.0,1.6,1.0,13.0,100.32,0.0
2016,2,5,7,45,302.0,23.0,1.85,2.0,54.0,284.72,195.84
2016,2,5,8,0,470.0,36.0,2.1,3.0,95.0,436.26,366.1
2016,2,5,8,15,559.5,44.5,2.1,3.5,147.0,522.49,443.76
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,610.42,517.27
2016,2,5,8,45,697.0,60.0,2.15,5.0,252.0,657.55,553.92
2016,2,5,9,0,745.0,67.0,2.2,6.0,305.0,710.24,592.72
2016,2,5,9,15,780.5,71.5,2.65,7.0,356.0,747.44,620.47
2016,2,5,9,30,816.0,76.0,3.1,8.0,407.0,781.56,644.95
2016,2,5,9,45,838.0,80.0,3.6,9.0,453.5,800.72,657.69
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,816.22,667.32
2016,2,5,10,15,877.5,86.5,4.1,10.5,541.0,822.49,669.0
2016,2,5,10,30,895.0,89.0,4.1,11.0,582.0,824.84,667.87
2016,2,5,10,45,907.0,91.5,4.15,11.5,616.5,811.97,655.82
2016,2,5,11,0,919.0,94.0,4.2,12.0,651.0,802.54,646.76
2016,2,5,11,15,927.5,95.5,4.15,12.0,677.5,785.58,632.81
2016,2,5,11,30,936.0,97.0,4.1,12.0,704.0,764.88,616.02
2016,2,5,11,45,939.0,99.0,4.05,12.5,721.5,737.25,591.72
2016,2,5,12,0,942.0,101.0,4.0,13.0,739.0,706.28,564.7
2016,2,5,12,15,945.0,101.5,3.95,13.0,748.5,670.69,534.88
2016,2,5,12,30,948.0,102.0,3.9,13.0,758.0,632.06,502.17
2016,2,5,12,45,947.5,102.0,3.85,13.0,758.5,588.3,464.78
2016,2,5,13,0,947.0,102.0,3.8,13.0,759.0,542.13,424.62
2016,2,5,13,15,944.5,101.5,3.75,13.0,750.5,492.48,380.72
2016,2,5,13,30,942.0,101.0,3.7,13.0,742.0,441.03,334.31
2016,2,5,13,45,936.0,100.5,3.65,13.5,724.5,386.85,284.34
2016,2,5,14,0,930.0,100.0,3.6,14.0,707.0,331.65,233.28
2016,2,5,14,15,921.5,98.5,3.5,13.5,681.5,274.4,182.19
2016,2,5,14,30,913.0,97.0,3.4,13.0,656.0,216.9,133.67
2016,2,5,14,45,889.0,99.0,3.35,13.0,620.0,153.25,87.5
2016,2,5,15,0,865.0,101.0,3.3,13.0,584.0,98.07,62.57
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.5,76.49,62.07
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,75.2,61.13
2016,2,5,15,45,797.5,92.5,2.9,13.0,456.5,74.16,60.4
2016,2,5,16,0,767.0,90.0,2.8,13.0,410.0,66.98,54.22
2016,2,5,16,15,729.5,85.0,2.4,12.0,359.0,64.24,52.15
2016,2,5,16,30,692.0,80.0,2.0,11.0,308.0,61.5,50.01
2016,2,5,16,45,627.5,74.0,1.6,10.0,254.5,57.75,46.86
2016,2,5,17,0,563.0,68.0,1.2,9.0,201.0,54.07,43.6
2016,2,5,17,15,474.5,57.0,1.2,8.5,150.0,46.03,36.07
2016,2,5,17,30,386.0,46.0,1.2,8.0,99.0,37.88,28.13
2016,2,5,17,45,193.0,31.5,1.25,7.5,58.0,24.38,14.16
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,14.51,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.5,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,171.0,11.0,5.1,3.0,15.0,126.97,0.0
2016,2,6,7,45,344.5,23.0,5.25,4.0,57.5,317.51,226.84
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,461.61,390.56
2016,2,6,8,15,606.5,42.5,5.8,5.5,154.0,549.51,472.55
2016,2,6,8,30,695.0,50.0,6.2,6.0,208.0,637.73,549.94
2016,2,6,8,45,747.5,55.0,6.6,7.0,263.0,694.14,596.75
2016,2,6,9,0,800.0,60.0,7.0,8.0,318.0,748.58,639.65
2016,2,6,9,15,834.0,63.5,7.15,8.5,370.5,783.63,665.8
2016,2,6,9,30,868.0,67.0,7.3,9.0,423.0,815.56,688.71
2016,2,6,9,45,896.0,68.5,7.5,9.5,471.5,828.64,696.42
2016,2,6,10,0,924.0,70.0,7.7,10.0,520.0,846.13,707.57
2016,2,6,10,15,939.5,72.0,7.7,10.5,562.0,850.31,707.61
2016,2,6,10,30,955.0,74.0,7.7,11.0,604.0,850.56,704.76
2016,2,6,10,45,968.5,74.5,7.7,11.5,639.0,843.44,696.39
2016,2,6,11,0,982.0,75.0,7.7,12.0,674.0,832.27,685.15
2016,2,6,11,15,990.0,76.5,7.65,12.0,701.0,814.05,669.78
2016,2,6,11,30,998.0,78.0,7.6,12.0,728.0,791.89,651.57
2016,2,6,11,45,1001.0,79.5,7.55,12.0,746.5,762.43,626.58
2016,2,6,12,0,1004.0,81.0,7.5,12.0,765.0,729.45,597.87
2016,2,6,12,15,1006.5,81.0,7.4,12.0,774.5,691.31,564.59
2016,2,6,12,30,1009.0,81.0,7.3,12.0,784.0,650.0,528.22
2016,2,6,12,45,1010.0,81.0,7.2,12.5,785.0,604.91,487.2
2016,2,6,13,0,1011.0,81.0,7.1,13.0,786.0,557.11,443.26
2016,2,6,13,15,1008.5,80.5,6.95,13.0,777.0,504.87,395.63
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,450.67,345.4
2016,2,6,13,45,1002.0,79.0,6.65,13.0,751.0,393.84,292.19
2016,2,6,14,0,998.0,78.0,6.5,13.0,734.0,335.69,237.52
2016,2,6,14,15,991.0,77.0,6.35,13.0,708.0,275.81,182.35
2016,2,6,14,30,984.0,76.0,6.2,13.0,682.0,215.4,129.96
2016,2,6,14,45,967.5,77.0,6.05,13.0,647.0,155.18,85.83
2016,2,6,15,0,951.0,78.0,5.9,13.0,612.0,95.9,58.08
2016,2,6,15,15,935.5,76.0,5.65,12.5,571.0,70.61,57.02
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,68.91,55.8
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,66.35,53.7
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,57.42,45.89
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.5,54.6,43.69
2016,2,6,16,30,815.0,60.0,3.8,10.0,333.0,51.75,41.4
2016,2,6,16,45,769.0,55.0,3.25,9.5,278.5,47.92,38.04
2016,2,6,17,0,723.0,50.0,2.7,9.0,224.0,44.07,34.54
2016,2,6,17,15,643.0,43.0,2.45,8.0,169.5,38.24,29.11
2016,2,6,17,30,563.0,36.0,2.2,7.0,115.0,32.43,23.43
2016,2,6,17,45,410.5,25.0,2.0,6.0,69.0,22.58,13.09
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,11.95,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,88.41,0.0
2016,2,7,7,45,279.0,27.5,2.35,1.5,57.0,277.46,204.5
2016,2,7,8,0,446.0,42.0,2.4,2.0,99.0,427.55,362.55
2016,2,7,8,15,536.5,51.0,2.45,2.5,152.0,516.44,442.4
2016,2,7,8,30,627.0,60.0,2.5,3.0,205.0,606.33,518.13
2016,2,7,8,45,691.5,64.5,2.65,4.0,260.5,669.98,568.51
2016,2,7,9,0,756.0,69.0,2.8,5.0,316.0,726.42,610.8
2016,2,7,9,15,791.5,73.5,3.0,6.0,368.0,763.98,637.1
2016,2,7,9,30,827.0,78.0,3.2,7.0,420.0,798.4,660.24
2016,2,7,9,45,856.0,80.0,3.45,8.0,468.0,821.04,674.21
2016,2,7,10,0,885.0,82.0,3.7,9.0,516.0,839.93,685.2
2016,2,7,10,15,901.5,84.5,3.85,9.5,557.5,845.33,686.81
2016,2,7,10,30,918.0,87.0,4.0,10.0,599.0,839.36,680.17
2016,2,7,10,45,931.5,88.0,4.2,11.0,634.0,833.07,672.67
2016,2,7,11,0,945.0,89.0,4.4,12.0,669.0,822.83,662.71
2016,2,7,11,15,953.0,90.5,4.55,12.5,695.5,805.06,648.19
2016,2,7,11,30,961.0,92.0,4.7,13.0,722.0,783.46,630.95
2016,2,7,11,45,961.0,95.0,4.85,13.5,739.5,754.15,606.33
2016,2,7,12,0,961.0,98.0,5.0,14.0,757.0,721.53,578.69
2016,2,7,12,15,963.5,98.5,5.0,14.0,766.5,684.95,548.06
2016,2,7,12,30,966.0,99.0,5.0,14.0,776.0,645.32,514.46
2016,2,7,12,45,968.5,98.0,5.05,14.5,777.0,601.45,476.09
2016,2,7,13,0,971.0,97.0,5.1,15.0,778.0,554.9,434.75
2016,2,7,13,15,968.0,96.5,5.05,15.0,769.0,503.88,389.56
2016,2,7,13,30,965.0,96.0,5.0,15.0,760.0,451.05,341.84
2016,2,7,13,45,962.5,94.0,4.95,15.5,743.0,395.62,290.54
2016,2,7,14,0,960.0,92.0,4.9,16.0,726.0,338.81,237.81
2016,2,7,14,15,952.0,91.0,4.75,16.0,700.0,280.39,185.05
2016,2,7,14,30,944.0,90.0,4.6,16.0,674.0,221.6,134.86
2016,2,7,14,45,931.0,88.5,4.5,16.0,640.0,161.83,91.1
2016,2,7,15,0,918.0,87.0,4.4,16.0,606.0,102.74,62.36
2016,2,7,15,15,901.0,84.5,4.1,16.0,565.0,67.52,53.51
2016,2,7,15,30,884.0,82.0,3.8,16.0,524.0,66.29,52.61
2016,2,7,15,45,863.5,78.0,3.55,16.0,477.5,63.91,50.69
2016,2,7,16,0,843.0,74.0,3.3,16.0,431.0,61.46,48.7
2016,2,7,16,15,809.5,70.0,2.9,15.0,379.5,58.82,46.71
2016,2,7,16,30,776.0,66.0,2.5,14.0,328.0,56.16,44.65
2016,2,7,16,45,727.5,60.5,2.15,13.0,274.0,52.11,41.26
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,48.04,37.7
2016,2,7,17,15,597.5,47.0,1.8,11.0,166.5,38.12,28.67
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,32.08,22.86
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,22.72,13.25
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,13.66,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,15.36,0.0
2016,2,8,7,45,278.0,26.0,4.85,4.5,62.5,278.28,209.44
2016,2,8,8,0,556.0,34.0,4.9,5.0,107.0,493.14,417.31
2016,2,8,8,15,638.5,40.5,5.2,6.0,161.5,576.01,492.76
2016,2,8,8,30,721.0,47.0,5.5,7.0,216.0,659.15,563.7
2016,2,8,8,45,770.0,51.5,5.85,8.0,270.5,712.55,607.15
2016,2,8,9,0,819.0,56.0,6.2,9.0,325.0,764.02,646.85
2016,2,8,9,15,850.5,59.5,6.2,9.0,377.5,789.27,665.42
2016,2,8,9,30,882.0,63.0,6.2,9.0,430.0,819.44,687.32
2016,2,8,9,45,904.5,65.0,6.25,9.5,477.5,836.93,697.83
2016,2,8,10,0,927.0,67.0,6.3,10.0,525.0,850.85,705.5
2016,2,8,10,15,724.5,129.0,6.15,10.5,504.5,759.96,631.11
2016,2,8,10,30,522.0,191.0,6.0,11.0,484.0,643.42,533.56
2016,2,8,10,45,567.0,187.5,5.9,11.5,523.0,660.8,545.52
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,680.68,558.5
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.5,743.99,608.62
2016,2,8,11,30,993.0,76.0,5.6,12.0,731.0,792.6,644.88
2016,2,8,11,45,989.5,81.0,5.6,12.5,748.0,762.49,618.86
2016,2,8,12,0,986.0,86.0,5.6,13.0,765.0,729.04,589.42
2016,2,8,12,15,988.5,86.0,5.6,13.0,774.5,691.35,557.59
2016,2,8,12,30,991.0,86.0,5.6,13.0,784.0,650.55,522.7
2016,2,8,12,45,994.0,84.5,5.65,13.5,785.0,605.7,483.1
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,558.07,440.42
2016,2,8,13,15,995.0,83.0,5.7,14.0,777.5,506.95,394.69
2016,2,8,13,30,993.0,83.0,5.7,14.0,769.0,453.83,346.2
2016,2,8,13,45,991.5,80.5,5.75,14.5,752.5,397.07,293.29
2016,2,8,14,0,990.0,78.0,5.8,15.0,736.0,338.81,238.72
2016,2,8,14,15,983.5,77.0,5.75,14.5,710.5,279.31,184.66
2016,2,8,14,30,977.0,76.0,5.7,14.0,685.0,219.24,132.79
2016,2,8,14,45,969.5,73.5,5.7,14.0,651.5,157.66,86.53
2016,2,8,15,0,962.0,71.0,5.7,14.0,618.0,96.18,55.32
2016,2,8,15,15,947.5,69.0,5.5,14.0,577.5,66.12,52.71
2016,2,8,15,30,933.0,67.0,5.3,14.0,537.0,64.37,51.33
2016,2,8,15,45,915.5,63.5,5.15,14.0,490.5,61.43,48.9
2016,2,8,16,0,898.0,60.0,5.0,14.0,444.0,58.36,46.34
2016,2,8,16,15,868.5,57.0,4.5,13.0,392.0,55.38,44.02
2016,2,8,16,30,839.0,54.0,4.0,12.0,340.0,52.29,41.54
2016,2,8,16,45,797.0,49.5,3.5,11.0,285.5,43.57,33.88
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,39.95,30.69
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,35.27,26.34
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,30.64,21.81
2016,2,8,17,45,461.5,24.5,2.4,7.5,75.0,22.12,13.05
2016,2,8,18,0,317.0,15.0,2.2,7.0,28.0,13.59,0.0
2016,2,8,18,15,158.5,7.5,2.1,6.5,14.0,6.4,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,180.19,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,358.92,273.67
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,500.96,419.8
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,581.69,490.74
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,662.84,556.48
2016,2,9,8,45,773.5,49.5,3.15,9.0,271.5,715.16,595.42
2016,2,9,9,0,821.0,54.0,3.0,10.0,326.0,765.6,630.34
2016,2,9,9,15,852.0,57.0,3.2,11.0,378.0,789.76,645.67
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,819.1,664.38
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,835.81,673.23
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,848.9,679.37
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.5,852.0,678.99
2016,2,9,10,30,953.0,68.0,4.0,15.0,607.0,851.2,675.97
2016,2,9,10,45,961.5,70.0,4.1,15.5,641.0,842.23,667.2
2016,2,9,11,0,970.0,72.0,4.2,16.0,675.0,829.29,655.8
2016,2,9,11,15,977.0,73.5,4.2,16.5,701.5,810.72,640.09
2016,2,9,11,30,984.0,75.0,4.2,17.0,728.0,788.28,621.79
2016,2,9,11,45,977.0,81.5,4.25,17.5,744.0,757.57,597.02
2016,2,9,12,0,970.0,88.0,4.3,18.0,760.0,723.68,568.58
2016,2,9,12,15,972.0,88.0,4.3,18.0,769.0,686.18,538.15
2016,2,9,12,30,974.0,88.0,4.3,18.0,778.0,645.66,504.82
2016,2,9,12,45,974.0,88.0,4.3,18.0,778.5,601.2,467.72
2016,2,9,13,0,974.0,88.0,4.3,18.0,779.0,554.21,427.73
2016,2,9,13,15,971.5,87.5,4.25,18.0,770.0,503.36,383.59
2016,2,9,13,30,969.0,87.0,4.2,18.0,761.0,450.64,336.87
2016,2,9,13,45,964.5,86.0,4.2,18.5,744.0,395.18,286.57
2016,2,9,14,0,960.0,85.0,4.2,19.0,727.0,338.52,234.86
2016,2,9,14,15,952.5,84.0,4.1,19.0,701.0,280.21,182.83
2016,2,9,14,30,945.0,83.0,4.0,19.0,675.0,221.48,132.99
2016,2,9,14,45,930.5,82.5,3.95,19.0,641.0,162.17,89.45
2016,2,9,15,0,916.0,82.0,3.9,19.0,607.0,103.68,60.12
2016,2,9,15,15,900.0,79.5,3.55,18.5,566.5,72.38,57.11
2016,2,9,15,30,884.0,77.0,3.2,18.0,526.0,70.43,55.73
2016,2,9,15,45,864.5,73.5,2.9,18.0,480.0,60.48,47.27
2016,2,9,16,0,845.0,70.0,2.6,18.0,434.0,58.33,45.56
2016,2,9,16,15,813.0,66.5,2.25,17.0,383.0,56.0,43.84
2016,2,9,16,30,781.0,63.0,1.9,16.0,332.0,53.65,42.07
2016,2,9,16,45,737.0,57.5,1.6,15.0,278.5,49.55,38.66
2016,2,9,17,0,693.0,52.0,1.3,14.0,225.0,45.4,35.07
2016,2,9,17,15,615.5,45.0,1.3,13.0,171.5,39.69,29.88
2016,2,9,17,30,538.0,38.0,1.3,12.0,118.0,33.98,24.44
2016,2,9,17,45,397.5,27.0,1.35,11.5,73.0,22.25,13.08
2016,2,9,18,0,257.0,16.0,1.4,11.0,28.0,13.23,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,14.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,14.0,1.6,4.0,20.0,151.7,0.0
2016,2,10,7,45,357.0,25.0,1.8,5.0,63.5,339.27,262.15
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,467.22,389.93
2016,2,10,8,15,597.0,43.5,1.9,6.5,160.5,551.5,462.75
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,636.26,530.8
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.5,691.48,571.3
2016,2,10,9,0,781.0,61.0,1.7,9.0,323.0,744.82,607.96
2016,2,10,9,15,814.0,64.5,1.95,10.0,375.0,779.38,631.71
2016,2,10,9,30,847.0,68.0,2.2,11.0,427.0,810.9,652.59
2016,2,10,9,45,870.0,71.0,2.45,12.0,474.0,821.91,658.04
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,837.6,666.88
2016,2,10,10,15,909.0,76.0,2.7,13.5,563.0,842.54,667.3
2016,2,10,10,30,925.0,78.0,2.7,14.0,605.0,843.62,665.19
2016,2,10,10,45,936.0,80.0,2.7,15.0,639.5,836.74,656.37
2016,2,10,11,0,947.0,82.0,2.7,16.0,674.0,825.91,645.05
2016,2,10,11,15,955.0,83.5,2.7,16.5,700.5,808.31,630.36
2016,2,10,11,30,963.0,85.0,2.7,17.0,727.0,786.86,613.19
2016,2,10,11,45,967.5,85.5,2.75,17.5,745.5,758.18,590.55
2016,2,10,12,0,972.0,86.0,2.8,18.0,764.0,726.02,564.26
2016,2,10,12,15,974.5,86.5,2.85,18.5,773.5,689.25,534.18
2016,2,10,12,30,977.0,87.0,2.9,19.0,783.0,649.37,501.26
2016,2,10,12,45,976.5,87.5,2.95,19.5,783.5,604.93,464.24
2016,2,10,13,0,976.0,88.0,3.0,20.0,784.0,557.97,424.45
2016,2,10,13,15,974.0,87.5,2.95,20.0,775.5,507.18,381.28
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,454.45,335.47
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,398.99,286.07
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,342.34,235.2
2016,2,10,14,15,954.5,84.5,2.9,21.0,706.5,283.44,183.46
2016,2,10,14,30,947.0,83.0,2.9,21.0,681.0,224.14,133.67
2016,2,10,14,45,936.0,82.0,2.95,21.0,647.5,164.64,90.0
2016,2,10,15,0,925.0,81.0,3.0,21.0,614.0,105.58,59.87
2016,2,10,15,15,909.5,78.5,2.85,20.5,573.5,71.87,56.19
2016,2,10,15,30,894.0,76.0,2.7,20.0,533.0,69.92,54.82
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,60.52,46.89
2016,2,10,16,0,850.0,71.0,2.4,20.0,440.0,59.08,45.81
2016,2,10,16,15,819.0,67.5,2.25,18.5,389.0,56.78,44.23
2016,2,10,16,30,788.0,64.0,2.1,17.0,338.0,54.46,42.6
2016,2,10,16,45,740.5,59.0,1.95,16.0,283.5,50.77,39.56
2016,2,10,17,0,693.0,54.0,1.8,15.0,229.0,47.06,36.39
2016,2,10,17,15,616.5,47.0,1.9,14.0,175.5,41.42,31.29
2016,2,10,17,30,540.0,40.0,2.0,13.0,122.0,32.83,23.34
2016,2,10,17,45,399.5,28.5,2.1,12.5,75.5,23.5,14.19
2016,2,10,18,0,259.0,17.0,2.2,12.0,29.0,14.07,0.0
2016,2,10,18,15,129.5,8.5,2.25,12.0,14.5,7.26,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,178.93,0.0
2016,2,11,7,45,393.0,25.0,3.8,10.0,68.5,356.2,275.94
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,494.87,409.55
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.5,577.52,480.61
2016,2,11,8,30,709.0,50.0,3.9,13.0,223.0,660.46,546.94
2016,2,11,8,45,757.5,55.0,3.9,14.0,278.0,714.56,587.23
2016,2,11,9,0,806.0,60.0,3.9,15.0,333.0,766.7,623.76
2016,2,11,9,15,838.0,63.5,4.05,15.5,385.5,800.71,646.97
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,831.6,667.27
2016,2,11,9,45,891.5,69.5,4.35,17.0,485.5,840.76,670.15
2016,2,11,10,0,913.0,72.0,4.5,18.0,533.0,854.62,676.72
2016,2,11,10,15,928.5,74.5,4.6,18.5,575.0,859.7,677.89
2016,2,11,10,30,944.0,77.0,4.7,19.0,617.0,860.82,676.36
2016,2,11,10,45,955.0,78.5,4.8,20.0,652.0,853.12,667.36
2016,2,11,11,0,966.0,80.0,4.9,21.0,687.0,841.41,655.74
2016,2,11,11,15,973.5,81.0,4.9,21.5,713.5,822.51,639.87
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,799.74,621.47
2016,2,11,11,45,976.0,87.0,4.9,22.5,756.5,768.57,596.56
2016,2,11,12,0,971.0,92.0,4.9,23.0,773.0,734.2,567.96
2016,2,11,12,15,973.0,92.5,4.85,23.0,782.5,696.94,537.93
2016,2,11,12,30,975.0,93.0,4.8,23.0,792.0,656.62,505.06
2016,2,11,12,45,974.0,93.5,4.75,23.0,792.0,611.78,468.14
2016,2,11,13,0,973.0,94.0,4.7,23.0,792.0,564.46,428.48
2016,2,11,13,15,970.0,93.5,4.6,23.0,783.0,513.15,384.71
2016,2,11,13,30,967.0,93.0,4.5,23.0,774.0,460.01,338.49
2016,2,11,13,45,960.5,93.0,4.45,23.5,756.0,404.47,289.03
2016,2,11,14,0,954.0,93.0,4.4,24.0,738.0,347.89,238.35
2016,2,11,14,15,945.5,91.5,4.25,23.5,712.0,288.95,187.12
2016,2,11,14,30,937.0,90.0,4.1,23.0,686.0,229.74,137.78
2016,2,11,14,45,923.5,89.0,4.0,23.0,651.5,170.27,94.05
2016,2,11,15,0,910.0,88.0,3.9,23.0,617.0,111.55,63.55
2016,2,11,15,15,894.0,85.5,3.55,22.5,576.0,76.18,59.36
2016,2,11,15,30,878.0,83.0,3.2,22.0,535.0,66.57,51.5
2016,2,11,15,45,853.5,80.5,2.9,22.0,488.0,65.28,50.56
2016,2,11,16,0,829.0,78.0,2.6,22.0,441.0,64.01,49.64
2016,2,11,16,15,796.5,74.0,2.35,21.0,389.5,61.5,47.84
2016,2,11,16,30,764.0,70.0,2.1,20.0,338.0,58.99,45.98
2016,2,11,16,45,714.0,64.5,1.9,19.0,283.5,55.05,42.81
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,46.91,35.8
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,41.05,30.59
2016,2,11,17,30,509.0,43.0,1.8,16.0,122.0,35.16,25.1
2016,2,11,17,45,370.0,31.0,1.85,15.0,76.0,25.53,15.84
2016,2,11,18,0,231.0,19.0,1.9,14.0,30.0,15.77,0.0
2016,2,11,18,15,115.5,9.5,1.95,14.0,15.0,8.11,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
