Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,87.5,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,175.0,15.0,2.2,9.0,22.0,136.1,0.0
2016,2,12,7,45,326.0,28.0,2.5,10.0,66.0,322.17,252.25
2016,2,12,8,0,477.0,41.0,2.8,11.0,110.0,458.06,379.0
2016,2,12,8,15,560.5,50.0,2.6,11.5,163.5,542.88,451.08
2016,2,12,8,30,644.0,59.0,2.4,12.0,217.0,628.98,519.29
2016,2,12,8,45,697.0,64.5,2.2,13.0,272.0,685.73,559.81
2016,2,12,9,0,750.0,70.0,2.0,14.0,327.0,735.52,592.48
2016,2,12,9,15,784.5,74.5,1.85,15.0,379.0,772.74,614.4
2016,2,12,9,30,819.0,79.0,1.7,16.0,431.0,806.87,633.0
2016,2,12,9,45,843.0,82.0,1.6,17.0,478.5,826.98,641.48
2016,2,12,10,0,867.0,85.0,1.5,18.0,526.0,843.4,647.23
2016,2,12,10,15,883.5,87.5,1.5,19.0,567.5,849.13,646.81
2016,2,12,10,30,900.0,90.0,1.5,20.0,609.0,843.19,638.7
2016,2,12,10,45,912.0,92.0,1.55,21.0,643.5,837.17,631.46
2016,2,12,11,0,924.0,94.0,1.6,22.0,678.0,827.24,621.76
2016,2,12,11,15,931.5,95.5,1.65,22.5,704.5,809.43,608.13
2016,2,12,11,30,939.0,97.0,1.7,23.0,731.0,787.87,592.15
2016,2,12,11,45,944.0,98.0,1.75,23.5,749.5,760.38,571.36
2016,2,12,12,0,949.0,99.0,1.8,24.0,768.0,729.41,547.24
2016,2,12,12,15,951.0,99.5,1.8,24.0,777.0,692.73,519.41
2016,2,12,12,30,953.0,100.0,1.8,24.0,786.0,653.05,488.86
2016,2,12,12,45,952.0,100.0,1.85,24.5,786.0,608.47,453.44
2016,2,12,13,0,951.0,100.0,1.9,25.0,786.0,561.5,415.4
2016,2,12,13,15,948.0,100.0,1.95,25.0,777.0,511.44,374.81
2016,2,12,13,30,945.0,100.0,2.0,25.0,768.0,459.57,331.62
2016,2,12,13,45,938.5,99.0,2.05,25.0,750.5,404.16,284.65
2016,2,12,14,0,932.0,98.0,2.1,25.0,733.0,347.79,236.11
2016,2,12,14,15,923.5,97.0,2.15,24.5,706.5,290.24,187.12
2016,2,12,14,30,915.0,96.0,2.2,24.0,680.0,232.43,139.61
2016,2,12,14,45,891.5,98.0,2.25,24.0,644.0,167.58,92.22
2016,2,12,15,0,868.0,100.0,2.3,24.0,608.0,111.36,63.08
2016,2,12,15,15,850.5,97.0,2.25,23.5,567.0,74.93,58.01
2016,2,12,15,30,833.0,94.0,2.2,23.0,526.0,73.67,57.27
2016,2,12,15,45,807.5,90.5,2.2,23.0,479.5,71.93,55.97
2016,2,12,16,0,782.0,87.0,2.2,23.0,433.0,70.19,54.67
2016,2,12,16,15,747.5,82.5,2.05,21.5,382.0,61.89,48.05
2016,2,12,16,30,713.0,78.0,1.9,20.0,331.0,59.46,46.39
2016,2,12,16,45,661.5,71.5,1.75,19.0,277.5,55.34,43.06
2016,2,12,17,0,610.0,65.0,1.6,18.0,224.0,51.18,39.56
2016,2,12,17,15,531.5,56.0,1.7,17.0,171.5,44.75,33.86
2016,2,12,17,30,453.0,47.0,1.8,16.0,119.0,38.26,27.83
2016,2,12,17,45,321.5,33.5,1.9,15.5,74.5,27.51,17.58
2016,2,12,18,0,190.0,20.0,2.0,15.0,30.0,16.54,0.0
2016,2,12,18,15,95.0,10.0,2.1,14.5,15.0,8.54,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.0,2.2,7.5,10.0,6.83,0.0
2016,2,13,7,30,95.0,16.0,2.2,8.0,20.0,111.44,0.0
2016,2,13,7,45,221.5,33.5,2.2,9.0,61.5,251.81,199.4
2016,2,13,8,0,348.0,51.0,2.2,10.0,103.0,371.88,310.53
2016,2,13,8,15,431.0,63.5,2.05,10.5,153.5,458.09,384.39
2016,2,13,8,30,514.0,76.0,1.9,11.0,204.0,546.48,455.39
2016,2,13,8,45,571.5,84.0,1.75,12.0,257.0,609.38,501.67
2016,2,13,9,0,629.0,92.0,1.6,13.0,310.0,670.7,544.03
2016,2,13,9,15,667.5,98.5,1.65,14.0,360.5,712.37,571.36
2016,2,13,9,30,706.0,105.0,1.7,15.0,411.0,751.3,595.95
2016,2,13,9,45,739.5,107.5,1.75,16.0,458.5,778.2,611.3
2016,2,13,10,0,773.0,110.0,1.8,17.0,506.0,801.64,624.05
2016,2,13,10,15,792.5,113.5,2.05,17.5,547.0,810.94,629.77
2016,2,13,10,30,812.0,117.0,2.3,18.0,588.0,812.15,629.86
2016,2,13,10,45,829.5,118.5,2.6,18.5,623.0,810.59,628.38
2016,2,13,11,0,847.0,120.0,2.9,19.0,658.0,805.01,624.0
2016,2,13,11,15,857.0,121.5,3.05,19.0,685.0,789.69,613.01
2016,2,13,11,30,867.0,123.0,3.2,19.0,712.0,770.62,598.92
2016,2,13,11,45,896.5,113.0,3.35,19.5,736.0,750.0,582.2
2016,2,13,12,0,926.0,103.0,3.5,20.0,760.0,720.87,559.03
2016,2,13,12,15,929.0,103.5,3.6,20.0,769.5,685.52,531.2
2016,2,13,12,30,932.0,104.0,3.7,20.0,779.0,647.15,500.49
2016,2,13,12,45,934.5,103.0,3.85,20.5,780.0,604.34,464.93
2016,2,13,13,0,937.0,102.0,4.0,21.0,781.0,558.91,426.5
2016,2,13,13,15,935.0,101.5,4.05,21.0,773.0,509.44,384.59
2016,2,13,13,30,933.0,101.0,4.1,21.0,765.0,458.12,340.09
2016,2,13,13,45,929.5,99.5,4.2,21.0,748.5,403.88,292.33
2016,2,13,14,0,926.0,98.0,4.3,21.0,732.0,348.4,242.84
2016,2,13,14,15,918.5,96.5,4.3,21.0,706.5,290.97,191.98
2016,2,13,14,30,911.0,95.0,4.3,21.0,681.0,233.2,142.83
2016,2,13,14,45,893.5,95.5,4.35,21.0,646.5,175.48,99.64
2016,2,13,15,0,876.0,96.0,4.4,21.0,612.0,110.89,62.53
2016,2,13,15,15,859.5,93.0,4.3,20.5,571.5,72.16,56.4
2016,2,13,15,30,843.0,90.0,4.2,20.0,531.0,70.83,55.56
2016,2,13,15,45,819.5,87.0,4.1,20.0,484.5,69.39,54.49
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,67.96,53.44
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.5,65.26,51.48
2016,2,13,16,30,730.0,75.0,3.1,18.0,337.0,57.34,44.9
2016,2,13,16,45,680.0,69.5,2.65,17.5,283.5,53.89,42.05
2016,2,13,17,0,630.0,64.0,2.2,17.0,230.0,50.44,39.08
2016,2,13,17,15,553.5,55.5,2.15,16.0,177.0,44.38,33.69
2016,2,13,17,30,477.0,47.0,2.1,15.0,124.0,38.27,28.0
2016,2,13,17,45,345.5,34.0,2.05,14.5,78.5,27.93,18.13
2016,2,13,18,0,214.0,21.0,2.0,14.0,33.0,17.41,1.33
2016,2,13,18,15,107.0,10.5,2.15,14.0,16.5,8.96,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.5,10.5,8.0,6.83,0.0
2016,2,14,7,30,0.0,16.0,3.8,11.0,16.0,14.14,0.0
2016,2,14,7,45,50.5,36.5,4.15,12.0,44.0,99.03,75.33
2016,2,14,8,0,101.0,57.0,4.5,13.0,72.0,161.82,133.15
2016,2,14,8,15,124.0,80.0,4.95,13.5,106.0,207.76,174.12
2016,2,14,8,30,147.0,103.0,5.4,14.0,140.0,252.65,213.08
2016,2,14,8,45,160.5,126.0,5.9,15.0,175.0,288.99,243.1
2016,2,14,9,0,174.0,149.0,6.4,16.0,210.0,324.32,271.34
2016,2,14,9,15,179.5,172.0,6.55,16.5,243.0,351.82,292.55
2016,2,14,9,30,185.0,195.0,6.7,17.0,276.0,378.03,312.27
2016,2,14,9,45,188.5,216.5,6.85,17.5,306.5,399.3,327.68
2016,2,14,10,0,192.0,238.0,7.0,18.0,337.0,419.23,341.83
2016,2,14,10,15,193.5,257.0,6.95,18.5,363.5,433.2,350.93
2016,2,14,10,30,195.0,276.0,6.9,19.0,390.0,445.85,358.93
2016,2,14,10,45,196.0,292.5,6.9,19.5,412.5,454.03,363.46
2016,2,14,11,0,197.0,309.0,6.9,20.0,435.0,460.91,367.0
2016,2,14,11,15,197.0,322.0,6.7,20.0,452.0,462.15,366.7
2016,2,14,11,30,197.0,335.0,6.5,20.0,469.0,462.23,365.54
2016,2,14,11,45,222.5,341.5,6.35,20.5,497.0,472.84,372.36
2016,2,14,12,0,248.0,348.0,6.2,21.0,525.0,480.85,376.95
2016,2,14,12,15,249.0,352.0,6.0,21.0,531.5,468.44,366.15
2016,2,14,12,30,250.0,356.0,5.8,21.0,538.0,455.01,354.58
2016,2,14,12,45,240.0,358.5,5.6,21.5,533.5,433.37,335.96
2016,2,14,13,0,230.0,361.0,5.4,22.0,529.0,411.78,317.42
2016,2,14,13,15,277.0,347.5,5.25,22.0,547.5,404.78,310.38
2016,2,14,13,30,324.0,334.0,5.1,22.0,566.0,390.73,297.11
2016,2,14,13,45,324.0,325.5,4.95,22.0,553.0,359.09,270.5
2016,2,14,14,0,324.0,317.0,4.8,22.0,540.0,327.23,243.57
2016,2,14,14,15,477.5,255.0,4.7,22.0,570.5,292.06,208.63
2016,2,14,14,30,631.0,193.0,4.6,22.0,601.0,243.74,162.43
2016,2,14,14,45,518.0,217.5,4.5,22.0,541.5,202.39,135.69
2016,2,14,15,0,405.0,242.0,4.4,22.0,482.0,179.9,128.94
2016,2,14,15,15,486.0,201.5,4.25,21.5,470.5,129.12,104.21
2016,2,14,15,30,567.0,161.0,4.1,21.0,459.0,107.53,86.5
2016,2,14,15,45,396.5,177.5,3.95,21.0,377.0,117.04,94.84
2016,2,14,16,0,226.0,194.0,3.8,21.0,295.0,135.64,110.9
2016,2,14,16,15,211.0,174.5,3.3,20.0,260.5,123.44,101.2
2016,2,14,16,30,196.0,155.0,2.8,19.0,226.0,110.86,91.04
2016,2,14,16,45,181.5,132.0,2.35,18.5,190.0,95.91,78.43
2016,2,14,17,0,167.0,109.0,1.9,18.0,154.0,80.5,65.16
2016,2,14,17,15,142.0,86.0,1.8,17.0,118.5,64.57,51.24
2016,2,14,17,30,117.0,63.0,1.7,16.0,83.0,48.23,36.59
2016,2,14,17,45,66.0,42.0,1.65,15.5,52.5,32.69,22.18
2016,2,14,18,0,15.0,21.0,1.6,15.0,22.0,17.09,2.67
2016,2,14,18,15,7.5,10.5,1.65,14.5,11.0,8.96,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,70.0,9.5,3.3,10.5,12.5,56.13,0.0
2016,2,15,7,30,140.0,19.0,3.6,11.0,25.0,152.01,0.0
2016,2,15,7,45,290.0,32.5,3.9,11.5,69.5,303.33,243.48
2016,2,15,8,0,440.0,46.0,4.2,12.0,114.0,440.2,367.31
2016,2,15,8,15,522.5,55.5,4.4,12.5,167.0,525.37,440.94
2016,2,15,8,30,605.0,65.0,4.6,13.0,220.0,611.6,511.85
2016,2,15,8,45,664.0,70.0,4.8,14.0,275.5,672.82,558.94
2016,2,15,9,0,723.0,75.0,5.0,15.0,331.0,732.63,602.95
2016,2,15,9,15,758.5,80.0,5.1,15.5,383.0,765.41,625.55
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,801.22,649.97
2016,2,15,9,45,824.5,86.5,5.3,16.5,484.0,825.28,665.15
2016,2,15,10,0,855.0,88.0,5.4,17.0,533.0,845.62,677.49
2016,2,15,10,15,872.5,91.0,5.4,17.5,575.0,852.93,679.67
2016,2,15,10,30,890.0,94.0,5.4,18.0,617.0,856.25,679.11
2016,2,15,10,45,906.0,94.5,5.4,18.5,653.0,843.91,667.3
2016,2,15,11,0,922.0,95.0,5.4,19.0,689.0,835.59,658.73
2016,2,15,11,15,930.0,96.5,5.45,19.0,715.5,818.14,645.19
2016,2,15,11,30,938.0,98.0,5.5,19.0,742.0,796.9,629.05
2016,2,15,11,45,939.5,100.0,5.55,19.5,759.5,767.83,605.52
2016,2,15,12,0,941.0,102.0,5.6,20.0,777.0,735.46,578.27
2016,2,15,12,15,943.0,102.5,5.6,20.0,786.5,698.85,548.45
2016,2,15,12,30,945.0,103.0,5.6,20.0,796.0,659.26,515.83
2016,2,15,12,45,946.5,102.5,5.6,20.5,796.5,615.69,478.56
2016,2,15,13,0,948.0,102.0,5.6,21.0,797.0,569.53,438.58
2016,2,15,13,15,945.0,101.5,5.5,21.0,788.0,518.94,394.97
2016,2,15,13,30,942.0,101.0,5.4,21.0,779.0,466.57,348.95
2016,2,15,13,45,940.0,98.5,5.35,21.5,762.5,411.45,299.29
2016,2,15,14,0,938.0,96.0,5.3,22.0,746.0,354.96,248.0
2016,2,15,14,15,930.5,95.0,5.15,21.5,720.5,297.1,196.84
2016,2,15,14,30,923.0,94.0,5.0,21.0,695.0,238.86,147.13
2016,2,15,14,45,912.5,92.0,4.9,21.0,661.5,179.42,101.57
2016,2,15,15,0,902.0,90.0,4.8,21.0,628.0,120.43,67.94
2016,2,15,15,15,887.0,87.5,4.6,20.5,587.5,68.61,53.33
2016,2,15,15,30,872.0,85.0,4.4,20.0,547.0,67.53,52.7
2016,2,15,15,45,858.5,80.0,4.2,20.0,502.0,64.66,50.39
2016,2,15,16,0,845.0,75.0,4.0,20.0,457.0,61.66,47.97
2016,2,15,16,15,815.5,71.0,3.45,19.0,405.5,59.11,46.11
2016,2,15,16,30,786.0,67.0,2.9,18.0,354.0,56.51,44.17
2016,2,15,16,45,750.5,60.5,2.35,17.5,301.0,51.79,40.2
2016,2,15,17,0,715.0,54.0,1.8,17.0,248.0,46.92,35.99
2016,2,15,17,15,644.5,47.5,1.7,16.0,193.0,41.71,31.38
2016,2,15,17,30,574.0,41.0,1.6,15.0,138.0,36.5,26.53
2016,2,15,17,45,453.0,31.0,1.55,14.0,89.5,25.53,16.31
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,17.49,4.17
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,8.96,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,15.0,2.85,9.0,15.0,12.8,0.0
2016,2,16,7,30,0.0,30.0,3.1,10.0,30.0,44.56,2.34
2016,2,16,7,45,242.5,37.0,3.4,11.0,75.5,273.77,221.3
2016,2,16,8,0,485.0,44.0,3.7,12.0,121.0,474.33,394.63
2016,2,16,8,15,563.5,52.5,3.75,13.0,174.5,555.98,463.05
2016,2,16,8,30,642.0,61.0,3.8,14.0,228.0,638.59,528.39
2016,2,16,8,45,691.0,66.5,3.85,15.0,282.0,692.72,568.27
2016,2,16,9,0,740.0,72.0,3.9,16.0,336.0,739.89,600.94
2016,2,16,9,15,773.0,76.5,4.15,16.5,388.0,776.18,626.14
2016,2,16,9,30,806.0,81.0,4.4,17.0,440.0,809.4,648.81
2016,2,16,9,45,829.0,84.5,4.7,18.0,487.0,829.51,660.81
2016,2,16,10,0,852.0,88.0,5.0,19.0,534.0,845.96,670.06
2016,2,16,10,15,868.5,90.5,4.9,19.5,575.5,851.89,670.59
2016,2,16,10,30,885.0,93.0,4.8,20.0,617.0,853.9,668.47
2016,2,16,10,45,895.0,95.5,4.75,20.5,651.0,839.02,654.71
2016,2,16,11,0,905.0,98.0,4.7,21.0,685.0,828.3,644.3
2016,2,16,11,15,913.0,99.5,4.55,21.0,711.0,811.16,630.12
2016,2,16,11,30,921.0,101.0,4.4,21.0,737.0,790.28,613.5
2016,2,16,11,45,916.0,106.5,4.25,21.5,753.0,760.4,589.06
2016,2,16,12,0,911.0,112.0,4.1,22.0,769.0,727.49,561.41
2016,2,16,12,15,913.0,112.5,3.9,22.5,778.0,691.69,531.44
2016,2,16,12,30,915.0,113.0,3.7,23.0,787.0,652.98,499.01
2016,2,16,12,45,912.5,114.5,3.5,23.5,786.5,609.9,462.9
2016,2,16,13,0,910.0,116.0,3.3,24.0,786.0,564.58,424.55
2016,2,16,13,15,907.0,115.5,3.05,24.0,777.5,515.42,383.31
2016,2,16,13,30,904.0,115.0,2.8,24.0,769.0,464.57,339.88
2016,2,16,13,45,895.5,115.0,2.55,24.0,751.0,410.68,293.37
2016,2,16,14,0,887.0,115.0,2.3,24.0,733.0,352.06,242.75
2016,2,16,14,15,878.5,113.5,2.1,24.0,707.0,294.95,193.39
2016,2,16,14,30,870.0,112.0,1.9,24.0,681.0,237.76,145.58
2016,2,16,14,45,862.0,108.0,1.7,24.0,648.5,179.0,101.2
2016,2,16,15,0,854.0,104.0,1.5,24.0,616.0,120.65,67.54
2016,2,16,15,15,805.5,105.0,1.4,24.0,563.0,79.25,61.39
2016,2,16,15,30,757.0,106.0,1.3,24.0,510.0,73.56,56.84
2016,2,16,15,45,697.5,109.5,1.25,24.0,457.0,76.61,59.59
2016,2,16,16,0,638.0,113.0,1.2,24.0,404.0,80.18,62.79
2016,2,16,16,15,589.0,113.0,1.2,23.0,358.0,81.85,64.67
2016,2,16,16,30,540.0,113.0,1.2,22.0,312.0,81.34,64.69
2016,2,16,16,45,575.0,91.0,1.25,21.0,274.0,69.34,54.76
2016,2,16,17,0,610.0,69.0,1.3,20.0,236.0,53.98,41.67
2016,2,16,17,15,535.0,60.0,1.4,19.0,183.0,47.69,36.21
2016,2,16,17,30,460.0,51.0,1.5,18.0,130.0,41.34,30.4
2016,2,16,17,45,338.5,37.5,1.65,17.0,84.0,30.74,20.55
2016,2,16,18,0,217.0,24.0,1.8,16.0,38.0,19.91,6.49
2016,2,16,18,15,108.5,12.0,1.95,15.5,19.0,10.24,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,7,15,127.0,10.0,2.1,7.5,16.5,96.39,0.0
2016,2,17,7,30,254.0,20.0,2.3,8.0,33.0,241.25,74.45
2016,2,17,7,45,385.5,31.5,2.5,9.0,80.0,375.93,305.9
2016,2,17,8,0,517.0,43.0,2.7,10.0,127.0,499.59,415.79
2016,2,17,8,15,592.5,51.0,2.85,11.0,181.5,578.99,482.37
2016,2,17,8,30,668.0,59.0,3.0,12.0,236.0,659.25,545.58
2016,2,17,8,45,714.0,65.0,3.2,13.0,290.5,706.24,580.2
2016,2,17,9,0,760.0,71.0,3.4,14.0,345.0,758.14,616.92
2016,2,17,9,15,792.0,75.0,3.45,14.5,397.0,793.17,640.16
2016,2,17,9,30,824.0,79.0,3.5,15.0,449.0,825.08,660.58
2016,2,17,9,45,845.0,82.5,3.55,15.5,496.0,843.53,670.84
2016,2,17,10,0,866.0,86.0,3.6,16.0,543.0,858.29,678.47
2016,2,17,10,15,882.0,88.5,3.45,16.5,584.5,863.74,678.35
2016,2,17,10,30,898.0,91.0,3.3,17.0,626.0,857.25,669.88
2016,2,17,10,45,907.5,93.5,3.2,17.5,660.0,849.81,661.36
2016,2,17,11,0,917.0,96.0,3.1,18.0,694.0,838.5,650.33
2016,2,17,11,15,925.0,97.5,3.05,18.5,721.0,821.11,635.56
2016,2,17,11,30,933.0,99.0,3.0,19.0,748.0,799.93,618.38
2016,2,17,11,45,934.5,101.5,2.95,19.5,765.5,771.38,595.88
2016,2,17,12,0,936.0,104.0,2.9,20.0,783.0,739.5,569.62
2016,2,17,12,15,938.5,104.5,2.85,20.0,792.5,703.24,541.01
2016,2,17,12,30,941.0,105.0,2.8,20.0,802.0,663.96,509.68
2016,2,17,12,45,940.0,105.5,2.8,20.5,802.0,619.87,473.42
2016,2,17,13,0,939.0,106.0,2.8,21.0,802.0,573.39,434.61
2016,2,17,13,15,936.5,105.5,2.8,21.0,793.5,523.21,392.9
2016,2,17,13,30,934.0,105.0,2.8,21.0,785.0,471.24,348.63
2016,2,17,13,45,928.5,104.5,2.85,21.0,767.5,416.6,301.32
2016,2,17,14,0,923.0,104.0,2.9,21.0,750.0,360.91,252.26
2016,2,17,14,15,915.0,102.5,2.9,21.0,724.0,303.07,201.45
2016,2,17,14,30,907.0,101.0,2.9,21.0,698.0,244.94,151.95
2016,2,17,14,45,895.0,99.0,2.9,21.5,664.0,185.92,106.46
2016,2,17,15,0,883.0,97.0,2.9,22.0,630.0,119.39,65.69
2016,2,17,15,15,867.0,94.5,2.85,21.5,589.5,72.85,56.65
2016,2,17,15,30,851.0,92.0,2.8,21.0,549.0,71.93,56.19
2016,2,17,15,45,828.5,89.0,2.75,21.0,502.5,70.56,55.2
2016,2,17,16,0,806.0,86.0,2.7,21.0,456.0,69.2,54.21
2016,2,17,16,15,774.5,81.5,2.35,20.0,404.5,66.57,52.34
2016,2,17,16,30,743.0,77.0,2.0,19.0,353.0,63.9,50.4
2016,2,17,16,45,696.5,71.0,1.7,18.5,299.0,54.85,42.7
2016,2,17,17,0,650.0,65.0,1.4,18.0,245.0,51.05,39.47
2016,2,17,17,15,578.0,57.0,1.45,17.0,191.0,45.42,34.54
2016,2,17,17,30,506.0,49.0,1.5,16.0,137.0,39.76,29.33
2016,2,17,17,45,383.0,36.5,1.55,15.0,89.5,29.92,20.12
2016,2,17,18,0,260.0,24.0,1.6,14.0,42.0,19.91,7.49
2016,2,17,18,15,130.0,12.0,1.7,13.5,21.0,10.24,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,68.0,12.5,3.7,12.5,16.5,57.9,0.0
2016,2,18,7,30,136.0,25.0,3.9,13.0,33.0,165.32,66.77
2016,2,18,7,45,283.5,40.0,4.1,13.5,79.5,310.16,251.24
2016,2,18,8,0,431.0,55.0,4.3,14.0,126.0,446.84,371.54
2016,2,18,8,15,511.5,65.0,4.5,14.5,180.0,532.9,444.66
2016,2,18,8,30,592.0,75.0,4.7,15.0,234.0,619.21,514.57
2016,2,18,8,45,296.0,82.5,4.95,15.5,162.0,378.64,318.82
2016,2,18,9,0,0.0,90.0,5.2,16.0,90.0,77.75,60.22
2016,2,18,9,15,94.5,144.0,5.2,16.5,187.0,243.4,201.14
2016,2,18,9,30,189.0,198.0,5.2,17.0,284.0,385.99,317.5
2016,2,18,9,45,116.0,209.5,5.25,17.5,264.0,329.66,268.26
2016,2,18,10,0,43.0,221.0,5.3,18.0,244.0,256.56,206.08
2016,2,18,10,15,100.0,252.5,5.3,18.5,311.0,333.95,268.58
2016,2,18,10,30,157.0,284.0,5.3,19.0,378.0,424.69,339.45
2016,2,18,10,45,547.0,187.5,5.35,19.5,542.0,663.46,529.51
2016,2,18,11,0,937.0,91.0,5.4,20.0,706.0,851.88,668.42
2016,2,18,11,15,944.5,92.0,5.45,20.5,732.5,833.22,651.79
2016,2,18,11,30,952.0,93.0,5.5,21.0,759.0,810.77,633.68
2016,2,18,11,45,957.0,93.5,5.55,21.5,777.5,782.28,611.35
2016,2,18,12,0,962.0,94.0,5.6,22.0,796.0,750.27,584.88
2016,2,18,12,15,964.5,94.5,5.6,22.0,805.0,713.25,555.1
2016,2,18,12,30,967.0,95.0,5.6,22.0,814.0,673.12,522.45
2016,2,18,12,45,967.0,94.5,5.65,22.5,814.5,627.78,484.38
2016,2,18,13,0,967.0,94.0,5.7,23.0,815.0,579.93,443.62
2016,2,18,13,15,964.5,93.5,5.7,23.0,806.0,528.61,400.01
2016,2,18,13,30,962.0,93.0,5.7,23.0,797.0,475.43,353.83
2016,2,18,13,45,957.5,92.0,5.7,23.0,779.5,419.49,304.47
2016,2,18,14,0,953.0,91.0,5.7,23.0,762.0,362.35,253.37
2016,2,18,14,15,945.5,90.0,5.65,23.0,736.0,303.52,200.99
2016,2,18,14,30,938.0,89.0,5.6,23.0,710.0,244.29,149.99
2016,2,18,14,45,914.5,92.0,5.6,23.0,673.0,185.59,105.04
2016,2,18,15,0,891.0,95.0,5.6,23.0,636.0,120.32,65.41
2016,2,18,15,15,875.0,92.5,5.45,23.0,595.5,71.5,55.19
2016,2,18,15,30,859.0,90.0,5.3,23.0,555.0,70.54,54.56
2016,2,18,15,45,834.0,87.5,5.2,23.0,507.5,69.45,53.8
2016,2,18,16,0,809.0,85.0,5.1,23.0,460.0,68.39,53.07
2016,2,18,16,15,777.5,81.0,4.7,22.0,408.5,66.12,51.52
2016,2,18,16,30,746.0,77.0,4.3,21.0,357.0,63.84,49.93
2016,2,18,16,45,697.0,71.5,3.95,20.5,302.0,55.14,42.59
2016,2,18,17,0,648.0,66.0,3.6,20.0,247.0,51.73,39.72
2016,2,18,17,15,576.0,58.0,3.55,19.0,193.0,46.14,34.86
2016,2,18,17,30,504.0,50.0,3.5,18.0,139.0,40.51,29.73
2016,2,18,17,45,379.5,37.5,3.45,17.5,91.0,30.7,20.59
2016,2,18,18,0,255.0,25.0,3.4,17.0,43.0,20.73,8.59
2016,2,18,18,15,127.5,12.5,3.65,16.5,21.5,10.67,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,86.0,12.0,4.45,14.5,17.5,70.23,0.0
2016,2,19,7,30,172.0,24.0,4.6,15.0,35.0,191.26,94.48
2016,2,19,7,45,310.5,38.0,4.75,15.5,81.5,328.51,265.97
2016,2,19,8,0,449.0,52.0,4.9,16.0,128.0,460.18,380.87
2016,2,19,8,15,527.0,61.0,5.0,16.5,181.5,542.95,450.72
2016,2,19,8,30,605.0,70.0,5.1,17.0,235.0,626.21,517.47
2016,2,19,8,45,302.5,71.5,5.25,17.5,154.0,369.22,309.65
2016,2,19,9,0,0.0,73.0,5.4,18.0,73.0,60.78,45.54
2016,2,19,9,15,0.0,110.5,5.35,18.5,110.5,96.61,75.29
2016,2,19,9,30,0.0,148.0,5.3,19.0,148.0,132.91,104.76
2016,2,19,9,45,413.0,123.0,5.3,19.5,344.5,520.21,425.87
2016,2,19,10,0,826.0,98.0,5.3,20.0,541.0,843.95,668.75
2016,2,19,10,15,842.0,101.0,5.2,20.5,581.5,850.2,667.9
2016,2,19,10,30,858.0,104.0,5.1,21.0,622.0,852.55,666.09
2016,2,19,10,45,868.0,106.5,5.05,21.5,655.5,845.42,657.94
2016,2,19,11,0,878.0,109.0,5.0,22.0,689.0,834.42,647.3
2016,2,19,11,15,886.0,111.0,4.9,22.0,715.5,817.44,633.61
2016,2,19,11,30,894.0,113.0,4.8,22.0,742.0,790.33,612.84
2016,2,19,11,45,892.5,117.0,4.75,22.5,758.0,767.42,593.57
2016,2,19,12,0,891.0,121.0,4.7,23.0,774.0,735.0,566.61
2016,2,19,12,15,893.5,121.5,4.6,23.0,783.0,694.9,534.95
2016,2,19,12,30,896.0,122.0,4.5,23.0,792.0,656.89,504.18
2016,2,19,12,45,894.0,122.5,4.45,23.5,792.0,613.62,468.2
2016,2,19,13,0,892.0,123.0,4.4,24.0,792.0,568.91,430.49
2016,2,19,13,15,888.5,122.5,4.3,24.0,783.0,518.84,388.79
2016,2,19,13,30,885.0,122.0,4.2,24.0,774.0,467.19,344.9
2016,2,19,13,45,878.5,121.5,4.15,24.0,756.0,413.13,298.28
2016,2,19,14,0,872.0,121.0,4.1,24.0,738.0,358.28,250.27
2016,2,19,14,15,863.0,119.5,4.05,24.0,712.0,301.51,200.8
2016,2,19,14,30,854.0,118.0,4.0,24.0,686.0,244.76,152.73
2016,2,19,14,45,840.5,116.0,3.95,24.0,652.5,187.33,108.59
2016,2,19,15,0,827.0,114.0,3.9,24.0,619.0,130.96,74.77
2016,2,19,15,15,809.0,110.5,3.8,24.0,578.5,82.7,64.31
2016,2,19,15,30,791.0,107.0,3.7,24.0,538.0,81.45,63.48
2016,2,19,15,45,766.5,103.5,3.6,24.0,492.0,73.12,56.64
2016,2,19,16,0,742.0,100.0,3.5,24.0,446.0,71.93,55.83
2016,2,19,16,15,708.0,94.5,3.05,23.0,395.5,69.22,53.93
2016,2,19,16,30,674.0,89.0,2.6,22.0,345.0,66.45,51.94
2016,2,19,16,45,624.0,82.5,2.2,21.5,291.5,62.72,48.95
2016,2,19,17,0,574.0,76.0,1.8,21.0,238.0,58.96,45.82
2016,2,19,17,15,500.5,66.0,1.75,20.0,186.0,52.12,39.94
2016,2,19,17,30,427.0,56.0,1.7,19.0,134.0,45.16,33.67
2016,2,19,17,45,309.0,41.5,1.65,18.5,88.0,33.88,23.27
2016,2,19,18,0,191.0,27.0,1.6,18.0,42.0,20.99,9.34
2016,2,19,18,15,95.5,13.5,1.75,17.5,21.0,11.52,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,56.0,12.5,2.7,15.5,16.5,49.9,0.0
2016,2,20,7,30,112.0,25.0,3.0,16.0,33.0,151.12,83.33
2016,2,20,7,45,228.5,42.5,3.3,17.0,76.0,273.13,219.43
2016,2,20,8,0,345.0,60.0,3.6,18.0,119.0,388.66,319.33
2016,2,20,8,15,420.5,71.5,3.8,18.0,169.5,467.07,385.96
2016,2,20,8,30,496.0,83.0,4.0,18.0,220.0,552.78,455.23
2016,2,20,8,45,548.0,91.5,4.25,18.5,272.0,612.62,501.01
2016,2,20,9,0,600.0,100.0,4.5,19.0,324.0,670.86,544.38
2016,2,20,9,15,636.0,106.5,4.6,19.5,373.5,710.98,572.29
2016,2,20,9,30,672.0,113.0,4.7,20.0,423.0,748.41,597.64
2016,2,20,9,45,336.0,109.0,4.85,20.5,264.0,437.72,355.85
2016,2,20,10,0,0.0,105.0,5.0,21.0,105.0,88.36,66.82
2016,2,20,10,15,0.0,113.5,5.05,21.5,113.5,95.69,72.67
2016,2,20,10,30,0.0,122.0,5.1,22.0,122.0,102.99,78.21
2016,2,20,10,45,0.0,138.5,5.15,22.5,138.5,117.35,89.4
2016,2,20,11,0,0.0,155.0,5.2,23.0,155.0,131.58,100.38
2016,2,20,11,15,1.0,160.0,5.2,23.0,161.0,136.27,103.95
2016,2,20,11,30,2.0,165.0,5.2,23.0,167.0,140.87,107.48
2016,2,20,11,45,4.0,177.5,5.2,23.5,181.0,152.56,116.41
2016,2,20,12,0,6.0,190.0,5.2,24.0,195.0,163.92,125.01
2016,2,20,12,15,6.0,192.5,5.15,24.0,197.5,165.16,125.86
2016,2,20,12,30,6.0,195.0,5.1,24.0,200.0,166.35,126.7
2016,2,20,12,45,6.5,195.0,5.1,24.5,200.0,165.69,125.89
2016,2,20,13,0,7.0,195.0,5.1,25.0,200.0,164.95,125.04
2016,2,20,13,15,69.0,281.5,5.05,25.0,332.5,260.96,199.09
2016,2,20,13,30,131.0,368.0,5.0,25.0,465.0,341.51,259.0
2016,2,20,13,45,113.5,355.5,4.95,25.0,438.5,314.7,237.94
2016,2,20,14,0,96.0,343.0,4.9,25.0,412.0,288.38,217.67
2016,2,20,14,15,202.0,326.0,4.75,25.0,463.5,286.32,211.87
2016,2,20,14,30,308.0,309.0,4.6,25.0,515.0,270.29,194.27
2016,2,20,14,45,176.0,285.0,4.5,25.0,402.0,220.07,161.2
2016,2,20,15,0,44.0,261.0,4.4,25.0,289.0,188.13,142.74
2016,2,20,15,15,130.5,255.5,4.15,25.0,329.0,169.52,135.81
2016,2,20,15,30,217.0,250.0,3.9,25.0,369.0,167.49,134.5
2016,2,20,15,45,200.5,229.0,3.7,25.0,332.0,155.55,125.03
2016,2,20,16,0,184.0,208.0,3.5,25.0,295.0,143.19,115.17
2016,2,20,16,15,172.5,186.5,3.05,24.0,261.0,130.21,105.1
2016,2,20,16,30,161.0,165.0,2.6,23.0,227.0,116.78,94.48
2016,2,20,16,45,151.0,141.5,2.2,22.5,192.5,101.8,82.13
2016,2,20,17,0,141.0,118.0,1.8,22.0,158.0,86.33,69.12
2016,2,20,17,15,255.0,89.5,1.9,21.5,143.5,66.61,52.17
2016,2,20,17,30,369.0,61.0,2.0,21.0,129.0,46.38,34.45
2016,2,20,17,45,262.5,45.0,2.1,20.5,85.0,34.5,23.64
2016,2,20,18,0,156.0,29.0,2.2,20.0,41.0,22.42,10.76
2016,2,20,18,15,78.0,14.5,2.55,20.0,20.5,12.38,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.0,2.6,16.5,2.0,1.71,0.0
2016,2,21,7,30,0.0,4.0,2.8,17.0,4.0,3.28,0.0
2016,2,21,7,45,0.0,10.0,3.05,17.5,10.0,8.21,1.07
2016,2,21,8,0,0.0,16.0,3.3,18.0,16.0,13.16,5.38
2016,2,21,8,15,0.0,23.0,3.3,18.0,23.0,18.94,10.39
2016,2,21,8,30,0.0,30.0,3.3,18.0,30.0,24.74,15.36
2016,2,21,8,45,0.0,37.0,3.3,18.0,37.0,30.55,20.27
2016,2,21,9,0,0.0,44.0,3.3,18.0,44.0,36.37,25.13
2016,2,21,9,15,5.0,104.5,3.25,18.0,107.0,94.6,73.92
2016,2,21,9,30,10.0,165.0,3.2,18.0,170.0,159.12,126.8
2016,2,21,9,45,5.0,126.5,3.2,18.5,129.0,113.41,88.58
2016,2,21,10,0,0.0,88.0,3.2,19.0,88.0,73.15,55.0
2016,2,21,10,15,0.0,124.5,3.1,19.0,124.5,105.62,81.43
2016,2,21,10,30,0.0,161.0,3.0,19.0,161.0,138.42,107.71
2016,2,21,10,45,0.0,137.5,2.95,19.0,137.5,116.44,89.7
2016,2,21,11,0,0.0,114.0,2.9,19.0,114.0,95.54,72.65
2016,2,21,11,15,1.5,143.5,2.7,19.0,145.0,122.19,94.09
2016,2,21,11,30,3.0,173.0,2.5,19.0,176.0,148.59,115.06
2016,2,21,11,45,8.5,211.5,2.4,19.5,218.0,185.29,143.82
2016,2,21,12,0,14.0,250.0,2.3,20.0,260.0,221.0,171.29
2016,2,21,12,15,11.0,228.5,2.05,20.0,237.0,198.89,153.64
2016,2,21,12,30,8.0,207.0,1.8,20.0,214.0,177.6,136.8
2016,2,21,12,45,11.5,234.0,1.6,20.0,243.5,200.66,154.71
2016,2,21,13,0,15.0,261.0,1.4,20.0,273.0,222.62,171.45
2016,2,21,13,15,11.5,235.5,1.2,20.0,244.5,198.45,152.47
2016,2,21,13,30,8.0,210.0,1.0,20.0,216.0,175.11,134.29
2016,2,21,13,45,14.5,239.5,0.85,20.5,250.0,198.78,152.26
2016,2,21,14,0,21.0,269.0,0.7,21.0,284.0,220.32,168.03
2016,2,21,14,15,35.5,282.0,0.55,21.0,306.5,222.29,168.68
2016,2,21,14,30,50.0,295.0,0.4,21.0,329.0,226.32,170.84
2016,2,21,14,45,67.0,290.0,0.3,21.0,333.0,216.74,162.84
2016,2,21,15,0,84.0,285.0,0.2,21.0,337.0,204.58,153.88
2016,2,21,15,15,70.0,261.5,0.2,21.0,303.0,180.82,145.01
2016,2,21,15,30,56.0,238.0,0.2,21.0,269.0,166.83,134.2
2016,2,21,15,45,28.0,172.5,0.2,21.0,188.0,127.99,102.76
2016,2,21,16,0,0.0,107.0,0.2,21.0,107.0,87.09,69.03
2016,2,21,16,15,0.0,94.5,0.2,20.5,94.5,77.3,61.23
2016,2,21,16,30,0.0,82.0,0.2,20.0,82.0,67.41,53.1
2016,2,21,16,45,0.0,69.0,0.25,20.0,69.0,57.07,44.33
2016,2,21,17,0,0.0,56.0,0.3,20.0,56.0,46.36,35.09
2016,2,21,17,15,0.0,43.5,0.3,19.5,43.5,35.96,26.01
2016,2,21,17,30,0.0,31.0,0.3,19.0,31.0,25.58,16.77
2016,2,21,17,45,0.0,19.5,0.35,19.0,19.5,16.06,8.16
2016,2,21,18,0,0.0,8.0,0.4,19.0,8.0,6.57,0.0
2016,2,21,18,15,0.0,4.0,0.4,18.5,4.0,3.41,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
