Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,919.0,91.0,4.6,25.5,694.5,107.47,61.64
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,78.24,60.13
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,76.86,59.18
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,67.08,51.17
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,65.3,50.07
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,63.48,48.92
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,60.68,46.81
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,57.85,44.61
2016,3,13,17,15,680.5,63.0,1.8,21.0,269.0,49.2,37.37
2016,3,13,17,30,625.0,57.0,1.7,20.0,211.0,45.23,34.01
2016,3,13,17,45,532.5,48.0,1.65,19.0,155.0,38.57,28.08
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,31.87,21.8
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,20.46,10.2
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,9.39,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,2.35,13.0,14.5,85.15,0.0
2016,3,14,7,0,218.0,18.0,2.4,14.0,29.0,219.78,62.39
2016,3,14,7,15,367.5,30.5,2.6,15.0,77.5,374.97,299.49
2016,3,14,7,30,517.0,43.0,2.8,16.0,126.0,521.86,424.88
2016,3,14,7,45,598.0,50.5,3.05,17.0,184.0,612.17,498.27
2016,3,14,8,0,679.0,58.0,3.3,18.0,242.0,698.04,563.96
2016,3,14,8,15,729.0,63.5,3.25,18.5,301.5,762.49,609.96
2016,3,14,8,30,779.0,69.0,3.2,19.0,361.0,825.67,652.74
2016,3,14,8,45,812.5,73.5,3.15,20.0,418.5,870.55,679.44
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,912.74,703.35
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.5,940.51,718.45
2016,3,14,9,30,893.0,84.0,3.5,23.0,585.0,954.49,724.05
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.5,968.48,729.79
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,978.55,732.92
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,979.69,731.32
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,976.72,727.18
2016,3,14,10,45,959.5,95.5,4.4,26.5,800.5,965.44,717.93
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,950.07,706.17
2016,3,14,11,15,974.0,98.5,4.6,27.0,861.5,928.51,690.75
2016,3,14,11,30,980.0,100.0,4.6,27.0,888.0,903.02,672.82
2016,3,14,11,45,983.0,101.0,4.6,27.5,905.0,870.85,649.11
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,835.16,623.12
2016,3,14,12,15,987.0,102.0,4.6,28.0,930.0,793.78,593.77
2016,3,14,12,30,988.0,102.0,4.6,28.0,938.0,749.4,560.53
2016,3,14,12,45,986.0,103.0,4.65,28.5,936.0,701.2,522.98
2016,3,14,13,0,984.0,104.0,4.7,29.0,934.0,650.61,482.9
2016,3,14,13,15,981.0,103.5,4.7,29.0,923.0,596.15,439.83
2016,3,14,13,30,978.0,103.0,4.7,29.0,912.0,539.93,394.22
2016,3,14,13,45,971.5,102.5,4.7,29.0,891.5,480.75,345.15
2016,3,14,14,0,965.0,102.0,4.7,29.0,871.0,420.64,294.16
2016,3,14,14,15,957.5,101.0,4.6,28.5,842.5,359.22,241.76
2016,3,14,14,30,950.0,100.0,4.5,28.0,814.0,297.5,189.17
2016,3,14,14,45,930.0,102.5,4.45,28.0,775.0,235.86,139.04
2016,3,14,15,0,910.0,105.0,4.4,28.0,736.0,175.74,96.46
2016,3,14,15,15,895.5,102.5,4.1,27.5,692.5,114.62,66.56
2016,3,14,15,30,881.0,100.0,3.8,27.0,649.0,74.93,56.86
2016,3,14,15,45,861.5,96.5,3.55,27.0,599.5,73.61,55.97
2016,3,14,16,0,842.0,93.0,3.3,27.0,550.0,72.23,55.02
2016,3,14,16,15,815.0,89.5,2.95,26.0,496.0,70.68,54.15
2016,3,14,16,30,788.0,86.0,2.6,25.0,442.0,69.1,53.25
2016,3,14,16,45,751.0,80.5,2.3,24.5,384.5,65.81,50.76
2016,3,14,17,0,714.0,75.0,2.0,24.0,327.0,57.23,43.7
2016,3,14,17,15,657.5,68.0,1.95,23.0,268.5,52.74,40.1
2016,3,14,17,30,601.0,61.0,1.9,22.0,210.0,48.18,36.26
2016,3,14,17,45,511.0,51.5,1.9,21.0,155.0,41.29,30.18
2016,3,14,18,0,421.0,42.0,1.9,20.0,100.0,34.33,23.72
2016,3,14,18,15,210.5,28.0,1.9,19.5,57.0,21.76,11.31
2016,3,14,18,30,0.0,14.0,1.9,19.0,14.0,11.95,0.0
2016,3,14,18,45,0.0,7.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,0.0,9.5,2.75,15.0,9.5,8.11,0.0
2016,3,15,7,0,0.0,19.0,3.0,16.0,19.0,16.97,1.86
2016,3,15,7,15,48.0,41.5,3.1,16.5,49.5,105.22,81.28
2016,3,15,7,30,96.0,64.0,3.2,17.0,80.0,172.05,140.43
2016,3,15,7,45,127.5,88.0,3.3,17.5,118.0,228.17,188.81
2016,3,15,8,0,159.0,112.0,3.4,18.0,156.0,284.15,235.57
2016,3,15,8,15,172.0,138.0,3.4,18.5,195.0,326.61,269.23
2016,3,15,8,30,185.0,164.0,3.4,19.0,234.0,367.92,300.89
2016,3,15,8,45,204.0,185.0,3.4,20.0,273.0,406.82,329.43
2016,3,15,9,0,223.0,206.0,3.4,21.0,312.0,445.15,356.7
2016,3,15,9,15,522.0,155.5,3.3,22.0,440.5,701.6,552.09
2016,3,15,9,30,821.0,105.0,3.2,23.0,569.0,924.76,703.44
2016,3,15,9,45,846.0,105.5,3.1,24.0,618.0,943.55,708.78
2016,3,15,10,0,871.0,106.0,3.0,25.0,667.0,958.44,713.16
2016,3,15,10,15,883.5,108.5,2.95,25.5,708.0,959.96,710.54
2016,3,15,10,30,896.0,111.0,2.9,26.0,749.0,947.34,698.87
2016,3,15,10,45,908.0,111.5,2.9,26.5,783.0,938.58,690.54
2016,3,15,11,0,920.0,112.0,2.9,27.0,817.0,925.84,679.74
2016,3,15,11,15,926.5,113.5,2.95,27.5,843.0,905.43,664.46
2016,3,15,11,30,933.0,115.0,3.0,28.0,869.0,881.22,646.87
2016,3,15,11,45,733.0,222.0,3.05,28.5,821.5,801.99,589.91
2016,3,15,12,0,533.0,329.0,3.1,29.0,774.0,709.72,521.3
2016,3,15,12,15,726.0,230.5,3.15,29.0,843.0,732.6,539.91
2016,3,15,12,30,919.0,132.0,3.2,29.0,912.0,730.72,539.77
2016,3,15,12,45,919.0,131.5,3.3,29.5,911.0,684.81,504.64
2016,3,15,13,0,919.0,131.0,3.4,30.0,910.0,636.62,467.32
2016,3,15,13,15,759.5,215.0,3.4,30.0,854.0,569.27,415.59
2016,3,15,13,30,600.0,299.0,3.4,30.0,798.0,510.47,370.47
2016,3,15,13,45,754.0,211.5,3.45,30.0,824.0,467.81,335.03
2016,3,15,14,0,908.0,124.0,3.5,30.0,850.0,417.42,290.53
2016,3,15,14,15,699.5,207.0,3.4,29.5,755.5,348.43,239.09
2016,3,15,14,30,491.0,290.0,3.3,29.0,661.0,307.12,211.34
2016,3,15,14,45,576.5,245.0,3.25,29.0,661.0,256.59,168.15
2016,3,15,15,0,662.0,200.0,3.2,29.0,661.0,194.97,119.99
2016,3,15,15,15,605.5,202.5,3.0,28.5,605.0,147.8,97.43
2016,3,15,15,30,549.0,205.0,2.8,28.0,549.0,127.9,99.88
2016,3,15,15,45,424.0,219.5,2.6,28.0,473.0,136.87,107.49
2016,3,15,16,0,299.0,234.0,2.4,28.0,397.0,152.53,120.53
2016,3,15,16,15,356.5,198.5,2.15,27.0,374.5,134.36,106.49
2016,3,15,16,30,414.0,163.0,1.9,26.0,352.0,109.6,86.78
2016,3,15,16,45,387.0,148.0,1.7,25.5,306.5,101.58,80.58
2016,3,15,17,0,360.0,133.0,1.5,25.0,261.0,93.15,73.89
2016,3,15,17,15,331.5,112.0,1.45,24.0,214.0,80.14,63.28
2016,3,15,17,30,303.0,91.0,1.4,23.0,167.0,66.5,51.82
2016,3,15,17,45,253.5,70.5,1.4,22.0,123.0,52.46,39.65
2016,3,15,18,0,204.0,50.0,1.4,21.0,79.0,37.88,26.67
2016,3,15,18,15,102.0,31.0,1.5,20.5,45.5,24.21,13.38
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,10.24,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,45,37.0,10.5,2.3,13.5,13.0,35.47,0.0
2016,3,16,7,0,74.0,21.0,2.5,14.0,26.0,101.41,51.42
2016,3,16,7,15,147.5,41.5,2.6,14.5,62.5,197.56,159.69
2016,3,16,7,30,221.0,62.0,2.7,15.0,99.0,285.96,238.02
2016,3,16,7,45,272.5,79.0,2.85,15.5,143.0,372.23,310.79
2016,3,16,8,0,324.0,96.0,3.0,16.0,187.0,441.9,367.8
2016,3,16,8,15,304.0,122.5,3.3,16.5,222.5,440.68,365.59
2016,3,16,8,30,284.0,149.0,3.6,17.0,258.0,456.63,376.08
2016,3,16,8,45,368.0,158.0,3.95,18.0,321.5,543.13,443.17
2016,3,16,9,0,452.0,167.0,4.3,19.0,385.0,652.75,524.73
2016,3,16,9,15,433.5,194.0,4.4,19.5,421.0,664.48,529.45
2016,3,16,9,30,415.0,221.0,4.5,20.0,457.0,672.84,532.2
2016,3,16,9,45,631.5,166.0,4.6,20.5,558.5,818.39,640.39
2016,3,16,10,0,848.0,111.0,4.7,21.0,660.0,944.75,726.83
2016,3,16,10,15,860.5,113.5,4.55,21.5,700.5,946.38,722.75
2016,3,16,10,30,873.0,116.0,4.4,22.0,741.0,944.02,717.09
2016,3,16,10,45,879.0,119.5,4.25,22.5,773.0,922.84,699.05
2016,3,16,11,0,885.0,123.0,4.1,23.0,805.0,908.25,685.95
2016,3,16,11,15,890.5,124.5,3.85,23.0,829.5,887.51,669.59
2016,3,16,11,30,896.0,126.0,3.6,23.0,854.0,863.18,650.93
2016,3,16,11,45,892.0,131.5,3.35,23.5,868.0,831.48,626.13
2016,3,16,12,0,888.0,137.0,3.1,24.0,882.0,796.78,599.43
2016,3,16,12,15,889.0,137.5,2.9,24.0,889.5,758.64,570.22
2016,3,16,12,30,890.0,138.0,2.7,24.0,897.0,717.8,538.73
2016,3,16,12,45,880.0,143.5,2.55,24.5,893.0,671.52,502.04
2016,3,16,13,0,870.0,149.0,2.4,25.0,889.0,626.35,465.55
2016,3,16,13,15,866.5,148.5,2.3,25.0,878.5,574.89,425.13
2016,3,16,13,30,863.0,148.0,2.2,25.0,868.0,522.04,382.64
2016,3,16,13,45,710.5,223.0,2.1,25.5,807.0,459.23,332.61
2016,3,16,14,0,558.0,298.0,2.0,26.0,746.0,411.05,294.6
2016,3,16,14,15,567.0,281.0,2.0,25.5,723.5,361.6,254.66
2016,3,16,14,30,576.0,264.0,2.0,25.0,701.0,311.23,213.58
2016,3,16,14,45,450.5,291.0,2.05,25.0,623.5,263.47,180.53
2016,3,16,15,0,325.0,318.0,2.1,25.0,546.0,237.69,167.44
2016,3,16,15,15,495.5,249.0,2.1,25.0,573.0,170.58,118.32
2016,3,16,15,30,666.0,180.0,2.1,25.0,600.0,113.97,89.5
2016,3,16,15,45,459.0,211.5,2.15,25.0,490.5,132.55,105.18
2016,3,16,16,0,252.0,243.0,2.2,25.0,381.0,156.61,125.29
2016,3,16,16,15,391.5,200.0,2.05,24.5,390.5,135.7,108.63
2016,3,16,16,30,531.0,157.0,1.9,24.0,400.0,107.22,85.48
2016,3,16,16,45,470.0,149.5,1.8,23.5,344.0,103.46,82.84
2016,3,16,17,0,409.0,142.0,1.7,23.0,288.0,99.64,80.02
2016,3,16,17,15,351.5,124.5,1.5,22.5,235.0,90.45,72.48
2016,3,16,17,30,294.0,107.0,1.3,22.0,182.0,78.37,62.22
2016,3,16,17,45,211.5,84.5,1.15,21.5,131.0,62.59,48.43
2016,3,16,18,0,129.0,62.0,1.0,21.0,80.0,46.46,33.99
2016,3,16,18,15,69.0,35.0,1.1,20.5,44.5,27.35,16.08
2016,3,16,18,30,9.0,8.0,1.2,20.0,9.0,6.83,0.0
2016,3,16,18,45,4.5,4.0,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.0,1.5,17.5,3.0,2.56,0.0
2016,3,17,7,0,0.0,6.0,1.7,18.0,6.0,4.92,0.0
2016,3,17,7,15,0.0,16.0,1.75,18.0,16.0,13.16,5.13
2016,3,17,7,30,0.0,26.0,1.8,18.0,26.0,21.43,12.35
2016,3,17,7,45,0.0,37.5,1.85,18.5,37.5,30.97,20.54
2016,3,17,8,0,0.0,49.0,1.9,19.0,49.0,40.53,28.61
2016,3,17,8,15,0.0,57.0,1.85,19.0,57.0,47.19,34.17
2016,3,17,8,30,0.0,65.0,1.8,19.0,65.0,53.86,39.64
2016,3,17,8,45,0.0,61.5,1.8,19.5,61.5,50.95,36.99
2016,3,17,9,0,0.0,58.0,1.8,20.0,58.0,48.06,34.37
2016,3,17,9,15,0.0,64.5,1.8,20.0,64.5,53.5,38.72
2016,3,17,9,30,0.0,71.0,1.8,20.0,71.0,58.96,43.05
2016,3,17,9,45,3.0,132.5,1.8,20.5,134.5,115.78,88.96
2016,3,17,10,0,6.0,194.0,1.8,21.0,198.0,175.25,135.72
2016,3,17,10,15,7.5,205.0,1.8,21.0,210.5,185.49,143.31
2016,3,17,10,30,9.0,216.0,1.8,21.0,223.0,195.63,150.92
2016,3,17,10,45,22.5,270.5,1.8,21.5,288.0,256.6,197.74
2016,3,17,11,0,36.0,325.0,1.8,22.0,353.0,332.47,254.38
2016,3,17,11,15,29.0,315.5,1.8,22.0,338.5,311.7,237.88
2016,3,17,11,30,22.0,306.0,1.8,22.0,324.0,280.62,214.08
2016,3,17,11,45,22.0,311.0,1.8,22.5,329.5,282.26,214.76
2016,3,17,12,0,22.0,316.0,1.8,23.0,335.0,283.78,215.26
2016,3,17,12,15,53.5,369.0,1.75,23.0,415.0,354.77,268.37
2016,3,17,12,30,85.0,422.0,1.7,23.0,495.0,412.47,310.18
2016,3,17,12,45,51.5,359.5,1.7,23.0,404.0,330.66,249.36
2016,3,17,13,0,18.0,297.0,1.7,23.0,313.0,254.44,192.39
2016,3,17,13,15,189.5,346.0,1.65,23.0,505.0,376.52,283.93
2016,3,17,13,30,361.0,395.0,1.6,23.0,697.0,471.34,349.73
2016,3,17,13,45,317.5,395.5,1.6,23.5,657.0,423.99,312.55
2016,3,17,14,0,274.0,396.0,1.6,24.0,617.0,380.91,279.51
2016,3,17,14,15,233.0,387.5,1.55,24.0,571.5,345.38,252.72
2016,3,17,14,30,192.0,379.0,1.5,24.0,526.0,307.88,225.05
2016,3,17,14,45,197.0,360.0,1.5,24.0,505.0,277.56,201.77
2016,3,17,15,0,202.0,341.0,1.5,24.0,484.0,247.04,179.48
2016,3,17,15,15,287.5,303.5,1.55,24.0,493.5,199.86,145.54
2016,3,17,15,30,373.0,266.0,1.6,24.0,503.0,168.32,134.16
2016,3,17,15,45,535.0,198.5,1.65,24.0,509.0,126.02,100.0
2016,3,17,16,0,697.0,131.0,1.7,24.0,515.0,88.09,68.88
2016,3,17,16,15,667.0,125.0,1.6,23.5,463.5,86.16,67.69
2016,3,17,16,30,637.0,119.0,1.5,23.0,412.0,84.14,66.38
2016,3,17,16,45,594.5,111.5,1.45,23.0,357.5,80.76,63.76
2016,3,17,17,0,552.0,104.0,1.4,23.0,303.0,77.29,61.0
2016,3,17,17,15,493.5,93.5,1.3,22.0,248.5,68.73,54.03
2016,3,17,17,30,435.0,83.0,1.2,21.0,194.0,61.74,48.18
2016,3,17,17,45,351.5,68.5,1.1,20.5,143.5,51.53,39.15
2016,3,17,18,0,268.0,54.0,1.0,20.0,93.0,41.07,29.61
2016,3,17,18,15,134.0,34.5,1.05,19.5,54.0,26.83,15.94
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.5,0.95,17.5,16.5,44.02,0.0
2016,3,18,7,0,90.0,27.0,1.0,18.0,33.0,129.16,81.92
2016,3,18,7,15,193.0,47.5,1.15,18.0,77.0,261.79,209.28
2016,3,18,7,30,296.0,68.0,1.3,18.0,121.0,375.62,305.74
2016,3,18,7,45,152.0,85.0,1.5,18.5,113.0,259.28,212.3
2016,3,18,8,0,8.0,102.0,1.7,19.0,105.0,105.15,82.53
2016,3,18,8,15,285.5,109.0,1.75,19.0,221.0,405.54,333.45
2016,3,18,8,30,563.0,116.0,1.8,19.0,337.0,699.9,555.24
2016,3,18,8,45,281.5,116.0,1.9,19.5,226.5,432.46,348.01
2016,3,18,9,0,0.0,116.0,2.0,20.0,116.0,99.84,76.37
2016,3,18,9,15,0.0,129.0,2.0,20.0,129.0,111.22,85.81
2016,3,18,9,30,0.0,142.0,2.0,20.0,142.0,122.55,94.64
2016,3,18,9,45,0.0,117.5,2.05,20.5,117.5,99.23,75.39
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,77.44,57.5
2016,3,18,10,15,0.0,98.5,2.0,21.0,98.5,82.22,61.22
2016,3,18,10,30,0.0,104.0,1.9,21.0,104.0,87.0,64.91
2016,3,18,10,45,0.0,117.5,1.8,21.5,117.5,98.66,73.94
2016,3,18,11,0,0.0,131.0,1.7,22.0,131.0,110.25,82.82
2016,3,18,11,15,2.5,153.0,1.55,22.5,155.5,131.22,99.06
2016,3,18,11,30,5.0,175.0,1.4,23.0,180.0,151.86,114.81
2016,3,18,11,45,9.0,215.5,1.25,23.5,223.5,189.17,143.14
2016,3,18,12,0,13.0,256.0,1.1,24.0,267.0,225.61,170.17
2016,3,18,12,15,97.0,350.0,0.9,24.0,433.5,376.45,282.38
2016,3,18,12,30,181.0,444.0,0.7,24.0,600.0,498.98,367.27
2016,3,18,12,45,108.5,405.5,0.5,24.5,499.0,405.91,297.87
2016,3,18,13,0,36.0,367.0,0.3,25.0,398.0,320.2,235.21
2016,3,18,13,15,21.0,270.0,0.4,25.0,288.0,230.6,171.02
2016,3,18,13,30,6.0,173.0,0.5,25.0,178.0,145.53,107.86
2016,3,18,13,45,152.0,283.0,0.6,25.0,406.0,282.8,209.67
2016,3,18,14,0,298.0,393.0,0.7,25.0,634.0,387.79,280.97
2016,3,18,14,15,551.0,272.5,0.8,25.0,700.0,352.5,246.36
2016,3,18,14,30,804.0,152.0,0.9,25.0,766.0,296.8,193.25
2016,3,18,14,45,538.5,242.5,1.0,25.5,646.0,250.29,165.58
2016,3,18,15,0,273.0,333.0,1.1,26.0,526.0,240.7,170.06
2016,3,18,15,15,349.5,293.5,1.1,25.5,525.0,198.41,141.63
2016,3,18,15,30,426.0,254.0,1.1,25.0,524.0,153.15,121.09
2016,3,18,15,45,293.0,253.5,1.15,25.0,433.0,161.57,128.44
2016,3,18,16,0,160.0,253.0,1.2,25.0,342.0,168.26,134.3
2016,3,18,16,15,80.0,176.0,1.15,24.5,220.5,130.84,104.3
2016,3,18,16,30,0.0,99.0,1.1,24.0,99.0,81.04,63.37
2016,3,18,16,45,0.0,86.0,1.1,24.0,86.0,70.76,54.99
2016,3,18,17,0,0.0,73.0,1.1,24.0,73.0,60.39,46.36
2016,3,18,17,15,0.0,59.5,1.1,23.0,59.5,49.28,37.11
2016,3,18,17,30,0.0,46.0,1.1,22.0,46.0,38.03,27.51
2016,3,18,17,45,0.0,34.0,1.1,21.5,34.0,28.07,18.76
2016,3,18,18,0,0.0,22.0,1.1,21.0,22.0,18.12,9.92
2016,3,18,18,15,0.0,12.5,1.45,20.5,12.5,10.28,2.66
2016,3,18,18,30,0.0,3.0,1.8,20.0,3.0,2.56,0.0
2016,3,18,18,45,0.0,1.5,2.2,20.0,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,59.52,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,182.26,130.65
2016,3,19,7,15,238.0,48.5,7.35,7.0,85.0,299.05,254.23
2016,3,19,7,30,346.0,68.0,7.4,7.0,132.0,417.48,362.65
2016,3,19,7,45,435.0,79.5,7.5,7.5,188.0,513.65,447.15
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,618.67,535.22
2016,3,19,8,15,576.0,100.0,7.6,8.5,301.5,686.81,589.43
2016,3,19,8,30,628.0,109.0,7.6,9.0,359.0,753.81,640.84
2016,3,19,8,45,671.5,114.0,7.6,9.5,415.5,806.64,679.46
2016,3,19,9,0,715.0,119.0,7.6,10.0,472.0,857.12,715.37
2016,3,19,9,15,741.5,124.5,7.55,10.5,524.5,889.29,736.24
2016,3,19,9,30,768.0,130.0,7.5,11.0,577.0,918.21,754.44
2016,3,19,9,45,791.5,132.5,7.5,11.5,625.0,937.17,765.15
2016,3,19,10,0,815.0,135.0,7.5,12.0,673.0,945.95,768.27
2016,3,19,10,15,829.5,138.0,7.4,12.5,714.0,949.9,767.52
2016,3,19,10,30,844.0,141.0,7.3,13.0,755.0,949.8,763.97
2016,3,19,10,45,858.5,141.0,7.25,13.5,789.5,942.49,755.49
2016,3,19,11,0,873.0,141.0,7.2,14.0,824.0,931.08,744.22
2016,3,19,11,15,880.0,142.5,7.1,14.0,849.5,910.64,727.67
2016,3,19,11,30,887.0,144.0,7.0,14.0,875.0,886.42,708.52
2016,3,19,11,45,895.0,143.0,6.95,14.5,893.0,848.49,678.17
2016,3,19,12,0,903.0,142.0,6.9,15.0,911.0,816.56,652.5
2016,3,19,12,15,905.0,142.5,6.8,15.0,918.5,778.23,621.44
2016,3,19,12,30,907.0,143.0,6.7,15.0,926.0,737.08,587.69
2016,3,19,12,45,911.0,140.0,6.6,15.5,925.5,691.81,549.26
2016,3,19,13,0,915.0,137.0,6.5,16.0,925.0,644.03,508.27
2016,3,19,13,15,912.5,136.5,6.45,16.0,914.5,592.35,464.43
2016,3,19,13,30,910.0,136.0,6.4,16.0,904.0,539.06,418.25
2016,3,19,13,45,910.0,132.0,6.35,16.0,886.0,482.98,368.69
2016,3,19,14,0,910.0,128.0,6.3,16.0,868.0,425.54,316.88
2016,3,19,14,15,902.5,126.5,6.2,16.0,840.0,366.34,262.99
2016,3,19,14,30,895.0,125.0,6.1,16.0,812.0,306.96,209.18
2016,3,19,14,45,891.0,119.5,6.1,16.0,777.5,245.74,155.93
2016,3,19,15,0,887.0,114.0,6.1,16.0,743.0,184.46,108.54
2016,3,19,15,15,873.5,111.5,6.0,15.5,700.0,115.22,68.04
2016,3,19,15,30,860.0,109.0,5.9,15.0,657.0,79.88,63.99
2016,3,19,15,45,846.0,103.5,5.85,15.0,609.0,77.59,62.21
2016,3,19,16,0,832.0,98.0,5.8,15.0,561.0,75.13,60.28
2016,3,19,16,15,806.5,94.0,5.65,14.5,507.0,73.41,59.12
2016,3,19,16,30,781.0,90.0,5.5,14.0,453.0,71.63,57.9
2016,3,19,16,45,748.0,84.0,5.4,14.0,396.0,68.14,55.03
2016,3,19,17,0,715.0,78.0,5.3,14.0,339.0,59.12,47.2
2016,3,19,17,15,661.0,71.0,4.95,13.0,280.5,54.75,43.59
2016,3,19,17,30,607.0,64.0,4.6,12.0,222.0,50.29,39.73
2016,3,19,17,45,522.0,54.0,4.3,11.5,166.0,43.09,33.13
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,35.77,26.13
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,24.13,14.67
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,12.24,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,113.04,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,296.66,225.2
2016,3,20,7,15,403.5,38.0,3.8,5.5,98.5,419.38,355.33
2016,3,20,7,30,527.0,50.0,3.9,6.0,150.0,548.45,467.95
2016,3,20,7,45,597.5,58.5,4.05,7.0,208.0,633.01,538.04
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,719.01,605.33
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,780.31,650.76
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,834.66,689.16
2016,3,20,8,45,790.5,84.5,4.4,10.0,442.0,877.01,716.43
2016,3,20,9,0,820.0,90.0,4.5,11.0,499.0,916.51,740.96
2016,3,20,9,15,843.0,93.5,4.4,11.5,552.0,944.16,756.13
2016,3,20,9,30,866.0,97.0,4.3,12.0,605.0,968.27,768.57
2016,3,20,9,45,881.5,101.0,4.25,12.5,653.0,982.01,774.02
2016,3,20,10,0,897.0,105.0,4.2,13.0,701.0,980.92,769.31
2016,3,20,10,15,909.0,107.0,4.2,13.0,742.5,981.2,767.73
2016,3,20,10,30,921.0,109.0,4.2,13.0,784.0,977.48,763.53
2016,3,20,10,45,929.0,111.5,4.2,13.5,817.5,966.56,753.09
2016,3,20,11,0,937.0,114.0,4.2,14.0,851.0,951.63,740.09
2016,3,20,11,15,943.0,115.5,4.2,14.0,876.5,929.98,723.96
2016,3,20,11,30,949.0,117.0,4.2,14.0,902.0,904.53,705.28
2016,3,20,11,45,953.0,117.5,4.25,14.5,919.0,872.82,681.22
2016,3,20,12,0,957.0,118.0,4.3,15.0,936.0,837.68,654.9
2016,3,20,12,15,959.0,118.5,4.3,15.0,943.5,797.79,625.25
2016,3,20,12,30,961.0,119.0,4.3,15.0,951.0,754.91,591.73
2016,3,20,12,45,961.0,118.0,4.35,15.5,950.0,706.76,552.79
2016,3,20,13,0,961.0,117.0,4.4,16.0,949.0,656.25,511.22
2016,3,20,13,15,959.0,116.5,4.4,16.0,938.0,602.92,467.2
2016,3,20,13,30,957.0,116.0,4.4,16.0,927.0,547.82,420.53
2016,3,20,13,45,953.5,114.5,4.45,16.0,907.5,489.81,370.39
2016,3,20,14,0,950.0,113.0,4.5,16.0,888.0,430.67,317.96
2016,3,20,14,15,943.5,111.5,4.5,16.0,859.5,369.71,263.1
2016,3,20,14,30,937.0,110.0,4.5,16.0,831.0,308.4,207.96
2016,3,20,14,45,929.0,107.0,4.55,16.0,795.0,245.74,153.83
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,183.41,105.88
2016,3,20,15,15,908.0,101.5,4.55,15.5,715.5,121.66,71.89
2016,3,20,15,30,895.0,99.0,4.5,15.0,672.0,83.96,67.47
2016,3,20,15,45,880.0,95.0,4.45,15.0,623.0,72.4,57.68
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,70.73,56.43
2016,3,20,16,15,840.5,87.5,4.2,14.5,519.5,69.16,55.38
2016,3,20,16,30,816.0,84.0,4.0,14.0,465.0,67.54,54.27
2016,3,20,16,45,785.5,78.0,3.85,14.0,407.5,63.87,51.24
2016,3,20,17,0,755.0,72.0,3.7,14.0,350.0,60.05,48.02
2016,3,20,17,15,703.5,66.0,3.2,13.0,290.5,55.89,44.61
2016,3,20,17,30,652.0,60.0,2.7,12.0,231.0,47.42,37.18
2016,3,20,17,45,573.5,50.5,2.25,11.0,174.0,40.49,30.89
2016,3,20,18,0,495.0,41.0,1.8,10.0,117.0,33.41,24.21
2016,3,20,18,15,343.0,28.5,1.8,9.5,70.0,23.35,14.23
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,13.16,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.35,3.0,27.5,138.3,0.0
2016,3,21,7,0,348.0,26.0,1.5,4.0,55.0,351.82,272.71
2016,3,21,7,15,470.0,37.0,1.65,4.5,108.5,472.55,395.85
2016,3,21,7,30,592.0,48.0,1.8,5.0,162.0,601.5,505.0
2016,3,21,7,45,661.0,54.5,2.0,6.0,222.0,676.67,565.4
2016,3,21,8,0,730.0,61.0,2.2,7.0,282.0,761.28,629.44
2016,3,21,8,15,773.5,66.0,2.4,8.0,342.5,820.72,671.37
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,878.5,710.5
2016,3,21,8,45,846.5,75.0,2.8,10.0,461.0,919.64,736.35
2016,3,21,9,0,876.0,79.0,3.0,11.0,519.0,957.84,759.63
2016,3,21,9,15,896.5,82.0,2.95,11.5,573.0,972.25,765.05
2016,3,21,9,30,917.0,85.0,2.9,12.0,627.0,993.62,775.59
2016,3,21,9,45,932.0,87.5,2.9,12.5,675.5,1005.31,779.81
2016,3,21,10,0,947.0,90.0,2.9,13.0,724.0,1013.01,781.52
2016,3,21,10,15,958.0,92.0,2.9,13.5,765.5,1012.23,777.66
2016,3,21,10,30,969.0,94.0,2.9,14.0,807.0,1007.27,771.26
2016,3,21,10,45,976.5,95.5,2.9,14.5,841.0,994.36,759.71
2016,3,21,11,0,984.0,97.0,2.9,15.0,875.0,977.33,745.66
2016,3,21,11,15,989.5,98.0,2.9,15.0,900.5,953.98,728.89
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,926.71,709.58
2016,3,21,11,45,998.0,100.0,2.9,15.5,943.0,893.61,685.04
2016,3,21,12,0,1001.0,101.0,2.9,16.0,960.0,856.96,658.13
2016,3,21,12,15,1002.0,101.5,2.9,16.5,967.0,815.02,627.45
2016,3,21,12,30,1003.0,102.0,2.9,17.0,974.0,770.04,592.24
2016,3,21,12,45,1002.0,102.0,2.95,17.5,972.0,720.55,553.37
2016,3,21,13,0,1001.0,102.0,3.0,18.0,970.0,668.62,511.8
2016,3,21,13,15,998.5,101.5,3.05,18.0,959.0,613.3,467.52
2016,3,21,13,30,996.0,101.0,3.1,18.0,948.0,556.17,420.44
2016,3,21,13,45,991.0,100.5,3.2,18.0,927.5,496.41,369.94
2016,3,21,14,0,986.0,100.0,3.3,18.0,907.0,435.58,317.06
2016,3,21,14,15,979.5,98.5,3.3,18.0,878.0,372.75,261.4
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,309.53,205.3
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,246.72,151.91
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,185.21,105.47
2016,3,21,15,15,923.5,99.5,3.4,17.5,727.0,122.48,70.98
2016,3,21,15,30,910.0,97.0,3.4,17.0,683.0,83.01,66.08
2016,3,21,15,45,891.5,94.5,3.45,17.0,632.5,81.54,65.06
2016,3,21,16,0,873.0,92.0,3.5,17.0,582.0,71.48,56.6
2016,3,21,16,15,848.5,88.0,3.4,16.5,526.5,69.57,55.27
2016,3,21,16,30,824.0,84.0,3.3,16.0,471.0,67.58,53.86
2016,3,21,16,45,788.5,79.5,3.2,16.0,412.5,65.0,51.81
2016,3,21,17,0,753.0,75.0,3.1,16.0,354.0,62.37,49.68
2016,3,21,17,15,701.0,68.5,2.75,15.0,294.0,53.11,41.78
2016,3,21,17,30,649.0,62.0,2.4,14.0,234.0,48.91,38.21
2016,3,21,17,45,565.5,53.0,2.1,13.0,176.5,42.42,32.37
2016,3,21,18,0,482.0,44.0,1.8,12.0,119.0,35.85,26.18
2016,3,21,18,15,332.0,30.5,1.85,11.5,71.5,25.02,15.6
2016,3,21,18,30,182.0,17.0,1.9,11.0,24.0,14.0,0.0
2016,3,21,18,45,91.0,8.5,2.0,10.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.5,15.5,4.6,7.5,26.5,107.53,0.0
2016,3,22,7,0,257.0,31.0,4.8,8.0,53.0,287.39,227.09
2016,3,22,7,15,375.5,44.5,5.05,9.0,104.0,406.67,343.96
2016,3,22,7,30,494.0,58.0,5.3,10.0,155.0,533.58,453.66
2016,3,22,7,45,573.5,65.5,5.6,11.0,214.0,624.73,529.29
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,717.3,602.3
2016,3,22,8,15,698.5,79.0,6.2,13.0,331.5,777.61,646.99
2016,3,22,8,30,744.0,85.0,6.5,14.0,390.0,836.7,689.2
2016,3,22,8,45,775.0,90.0,6.8,15.0,446.5,873.07,712.93
2016,3,22,9,0,806.0,95.0,7.1,16.0,503.0,913.24,739.13
2016,3,22,9,15,828.0,98.5,7.1,16.5,555.5,939.81,754.9
2016,3,22,9,30,850.0,102.0,7.1,17.0,608.0,962.84,768.0
2016,3,22,9,45,865.5,105.5,7.1,17.5,655.0,975.87,773.78
2016,3,22,10,0,881.0,109.0,7.1,18.0,702.0,984.96,776.86
2016,3,22,10,15,893.0,111.5,7.1,18.5,742.5,974.66,766.05
2016,3,22,10,30,905.0,114.0,7.1,19.0,783.0,971.48,760.75
2016,3,22,10,45,913.5,115.5,7.1,19.5,816.0,960.03,749.67
2016,3,22,11,0,922.0,117.0,7.1,20.0,849.0,944.65,736.03
2016,3,22,11,15,928.0,118.0,7.05,20.0,874.0,922.71,719.08
2016,3,22,11,30,934.0,119.0,7.0,20.0,899.0,897.04,699.59
2016,3,22,11,45,933.5,122.0,7.0,20.5,914.0,864.37,674.02
2016,3,22,12,0,933.0,125.0,7.0,21.0,929.0,828.5,646.25
2016,3,22,12,15,934.0,125.5,6.95,21.0,936.0,788.56,615.73
2016,3,22,12,30,935.0,126.0,6.9,21.0,943.0,745.8,581.71
2016,3,22,12,45,934.5,125.5,6.85,21.5,941.0,698.67,542.77
2016,3,22,13,0,934.0,125.0,6.8,22.0,939.0,649.3,501.51
2016,3,22,13,15,931.0,124.5,6.7,22.0,927.5,596.56,457.72
2016,3,22,13,30,928.0,124.0,6.6,22.0,916.0,542.25,411.65
2016,3,22,13,45,922.0,123.5,6.55,22.5,896.0,485.31,361.81
2016,3,22,14,0,916.0,123.0,6.5,23.0,876.0,427.54,310.43
2016,3,22,14,15,908.0,121.5,6.4,23.0,847.0,367.9,257.56
2016,3,22,14,30,900.0,120.0,6.3,23.0,818.0,308.14,204.74
2016,3,22,14,45,895.5,114.5,6.25,23.0,783.0,246.61,152.37
2016,3,22,15,0,891.0,109.0,6.2,23.0,748.0,185.1,105.52
2016,3,22,15,15,877.0,106.5,6.1,22.5,704.5,125.06,72.49
2016,3,22,15,30,863.0,104.0,6.0,22.0,661.0,76.37,59.21
2016,3,22,15,45,843.0,101.0,5.95,22.0,611.5,75.56,58.74
2016,3,22,16,0,823.0,98.0,5.9,22.0,562.0,74.72,58.22
2016,3,22,16,15,796.5,94.0,5.75,21.5,508.0,73.01,57.1
2016,3,22,16,30,770.0,90.0,5.6,21.0,454.0,71.24,55.92
2016,3,22,16,45,731.0,85.5,5.45,21.0,396.5,63.06,49.08
2016,3,22,17,0,692.0,81.0,5.3,21.0,339.0,60.86,47.36
2016,3,22,17,15,637.5,74.0,5.1,20.0,281.0,56.61,43.97
2016,3,22,17,30,583.0,67.0,4.9,19.0,223.0,52.28,40.35
2016,3,22,17,45,492.0,57.5,4.75,18.5,167.0,45.6,34.38
2016,3,22,18,0,401.0,48.0,4.6,18.0,111.0,38.85,28.08
2016,3,22,18,15,262.0,33.0,4.6,17.5,67.0,26.96,16.81
2016,3,22,18,30,123.0,18.0,4.6,17.0,23.0,14.03,0.0
2016,3,22,18,45,61.5,9.0,4.7,17.0,11.5,7.68,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.5,18.0,4.6,15.5,24.5,69.51,0.0
2016,3,23,7,0,147.0,36.0,4.7,16.0,49.0,192.93,149.05
2016,3,23,7,15,253.0,54.0,5.05,16.0,97.0,319.79,264.37
2016,3,23,7,30,359.0,72.0,5.4,16.0,145.0,436.31,365.75
2016,3,23,7,45,179.5,77.5,5.75,16.5,114.0,269.95,227.15
2016,3,23,8,0,0.0,83.0,6.1,17.0,83.0,73.19,56.35
2016,3,23,8,15,2.0,111.5,6.3,17.5,112.0,103.15,81.4
2016,3,23,8,30,4.0,140.0,6.5,18.0,141.0,132.73,105.6
2016,3,23,8,45,2.0,137.0,6.7,19.0,137.5,124.02,97.53
2016,3,23,9,0,0.0,134.0,6.9,20.0,134.0,116.91,90.89
2016,3,23,9,15,0.0,148.0,6.85,20.5,148.5,129.09,100.28
2016,3,23,9,30,0.0,162.0,6.8,21.0,163.0,141.21,109.52
2016,3,23,9,45,28.0,230.0,6.8,21.5,249.5,250.22,196.99
2016,3,23,10,0,56.0,298.0,6.8,22.0,336.0,346.32,271.92
2016,3,23,10,15,446.0,216.0,6.65,22.0,546.0,677.25,534.92
2016,3,23,10,30,836.0,134.0,6.5,22.0,756.0,941.53,728.74
2016,3,23,10,45,849.5,134.0,6.4,22.5,789.5,933.35,718.47
2016,3,23,11,0,863.0,134.0,6.3,23.0,823.0,921.19,706.89
2016,3,23,11,15,870.0,135.5,6.15,23.5,848.0,891.06,682.57
2016,3,23,11,30,877.0,137.0,6.0,24.0,873.0,867.87,663.5
2016,3,23,11,45,885.5,135.5,5.85,24.5,890.0,839.66,641.06
2016,3,23,12,0,894.0,134.0,5.7,25.0,907.0,808.04,616.4
2016,3,23,12,15,896.0,134.5,5.55,25.0,914.5,770.07,587.41
2016,3,23,12,30,898.0,135.0,5.4,25.0,922.0,729.34,555.53
2016,3,23,12,45,901.0,132.5,5.25,25.5,921.5,684.29,519.02
2016,3,23,13,0,904.0,130.0,5.1,26.0,921.0,636.85,480.22
2016,3,23,13,15,901.5,129.5,4.95,26.0,910.0,585.77,438.9
2016,3,23,13,30,899.0,129.0,4.8,26.0,899.0,533.13,395.42
2016,3,23,13,45,896.0,127.0,4.7,26.0,880.0,477.88,349.03
2016,3,23,14,0,893.0,125.0,4.6,26.0,861.0,421.58,300.73
2016,3,23,14,15,885.5,123.5,4.5,26.0,833.0,363.39,250.31
2016,3,23,14,30,878.0,122.0,4.4,26.0,805.0,305.07,199.81
2016,3,23,14,45,862.0,122.5,4.3,26.0,768.5,239.01,145.49
2016,3,23,15,0,846.0,123.0,4.2,26.0,732.0,180.93,102.36
2016,3,23,15,15,831.5,120.0,4.1,26.0,689.5,122.33,69.87
2016,3,23,15,30,817.0,117.0,4.0,26.0,647.0,83.83,64.38
2016,3,23,15,45,799.0,112.5,3.9,26.0,599.0,82.44,63.44
2016,3,23,16,0,781.0,108.0,3.8,26.0,551.0,80.93,62.4
2016,3,23,16,15,754.5,103.5,3.55,25.5,498.0,72.26,55.49
2016,3,23,16,30,728.0,99.0,3.3,25.0,445.0,70.65,54.46
2016,3,23,16,45,694.0,92.5,3.1,24.5,389.5,67.45,52.08
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,64.11,49.52
2016,3,23,17,15,606.0,78.5,2.6,23.0,277.0,59.69,46.05
