Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,30,552.0,71.0,2.3,22.0,220.0,55.16,42.34
2016,3,23,17,45,467.5,60.5,2.05,21.0,165.5,47.86,36.0
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,40.43,29.24
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,28.42,17.97
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,18.86,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.24,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,6.0,8.0,31.0,178.15,0.0
2016,3,24,7,0,353.0,29.0,6.2,8.0,62.0,361.59,294.46
2016,3,24,7,15,467.0,39.0,6.45,8.5,115.5,476.34,405.27
2016,3,24,7,30,581.0,49.0,6.7,9.0,169.0,598.16,511.72
2016,3,24,7,45,649.0,55.5,7.0,9.5,228.5,673.08,575.15
2016,3,24,8,0,717.0,62.0,7.3,10.0,288.0,756.81,642.53
2016,3,24,8,15,760.0,66.5,7.3,10.5,348.0,814.97,686.05
2016,3,24,8,30,803.0,71.0,7.3,11.0,408.0,871.5,726.75
2016,3,24,8,45,836.0,74.0,7.3,11.5,466.5,914.45,755.83
2016,3,24,9,0,869.0,77.0,7.3,12.0,525.0,944.01,774.16
2016,3,24,9,15,889.5,80.0,7.25,12.5,578.5,968.92,788.58
2016,3,24,9,30,910.0,83.0,7.2,13.0,632.0,990.3,800.29
2016,3,24,9,45,929.5,83.5,7.15,13.5,681.5,1003.9,806.25
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,1013.59,809.48
2016,3,24,10,15,959.5,86.0,7.05,14.5,772.0,1012.35,804.89
2016,3,24,10,30,970.0,88.0,7.0,15.0,813.0,1006.95,797.55
2016,3,24,10,45,978.5,89.0,6.95,15.5,847.0,994.4,785.27
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,977.72,770.27
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,954.32,751.85
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,926.99,730.76
2016,3,24,11,45,999.0,94.0,6.6,16.5,948.0,893.19,703.71
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,855.91,674.32
2016,3,24,12,15,1002.0,96.0,6.4,17.0,972.0,814.27,643.09
2016,3,24,12,30,1004.0,96.0,6.3,17.0,980.0,769.54,607.38
2016,3,24,12,45,1004.0,95.5,6.25,17.5,978.0,720.23,566.36
2016,3,24,13,0,1004.0,95.0,6.2,18.0,976.0,668.44,522.74
2016,3,24,13,15,1002.5,94.5,6.1,18.0,965.0,613.56,476.67
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,556.78,427.94
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.5,497.09,374.97
2016,3,24,14,0,994.0,92.0,5.8,19.0,915.0,436.18,319.98
2016,3,24,14,15,988.0,91.0,5.7,19.0,886.5,373.52,263.48
2016,3,24,14,30,982.0,90.0,5.6,19.0,858.0,310.39,206.62
2016,3,24,14,45,969.5,90.5,5.5,19.0,820.0,246.85,151.69
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,184.06,103.22
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.5,120.73,67.31
2016,3,24,15,30,933.0,87.0,5.1,18.0,695.0,77.28,60.93
2016,3,24,15,45,918.5,84.0,4.95,18.0,645.0,75.41,59.54
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,73.39,58.0
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,70.76,56.05
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,60.6,47.53
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,58.12,45.55
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,55.57,43.48
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,52.0,40.63
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,48.41,37.62
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.5,42.43,32.28
2016,3,24,18,0,538.0,41.0,1.6,13.0,129.0,33.42,24.0
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.5,24.18,15.06
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,14.85,0.0
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.0,16.0,0.6,7.0,33.5,183.19,0.0
2016,3,25,7,0,354.0,32.0,0.6,8.0,67.0,366.74,293.58
2016,3,25,7,15,464.0,42.5,0.7,8.5,120.5,479.86,394.03
2016,3,25,7,30,574.0,53.0,0.8,9.0,174.0,599.32,490.2
2016,3,25,7,45,635.0,60.5,0.9,10.0,232.5,676.29,547.96
2016,3,25,8,0,696.0,68.0,1.0,11.0,291.0,754.02,603.05
2016,3,25,8,15,738.0,73.5,1.35,12.0,350.0,805.54,639.93
2016,3,25,8,30,780.0,79.0,1.7,13.0,409.0,862.17,679.21
2016,3,25,8,45,805.5,84.0,2.1,14.0,465.0,900.31,704.77
2016,3,25,9,0,831.0,89.0,2.5,15.0,521.0,935.48,727.7
2016,3,25,9,15,852.0,92.5,2.45,15.5,573.5,961.15,740.78
2016,3,25,9,30,873.0,96.0,2.4,16.0,626.0,983.23,751.38
2016,3,25,9,45,885.0,100.0,2.35,16.5,672.0,982.33,746.47
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,988.64,746.88
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.5,987.78,744.0
2016,3,25,10,30,919.0,108.0,2.2,17.0,799.0,982.94,738.74
2016,3,25,10,45,924.0,111.5,2.15,17.5,831.0,970.12,727.04
2016,3,25,11,0,929.0,115.0,2.1,18.0,863.0,953.35,713.03
2016,3,25,11,15,934.0,116.5,2.05,18.5,887.5,930.73,695.38
2016,3,25,11,30,939.0,118.0,2.0,19.0,912.0,904.4,675.5
2016,3,25,11,45,937.5,121.5,2.0,19.5,926.5,871.06,651.61
2016,3,25,12,0,936.0,125.0,2.0,20.0,941.0,834.55,625.67
2016,3,25,12,15,936.5,125.5,2.05,20.0,947.5,793.97,597.86
2016,3,25,12,30,937.0,126.0,2.1,20.0,954.0,750.63,566.38
2016,3,25,12,45,932.0,128.0,2.2,20.5,950.0,702.43,529.9
2016,3,25,13,0,927.0,130.0,2.3,21.0,946.0,652.32,491.1
2016,3,25,13,15,923.5,129.5,2.4,21.0,934.5,599.49,450.1
2016,3,25,13,30,920.0,129.0,2.5,21.0,923.0,545.17,406.58
2016,3,25,13,45,911.5,129.5,2.65,21.0,901.5,488.16,359.72
2016,3,25,14,0,903.0,130.0,2.8,21.0,880.0,430.6,310.95
2016,3,25,14,15,895.0,128.5,2.9,21.0,851.0,371.58,259.86
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,312.47,208.43
2016,3,25,14,45,877.5,123.5,3.1,21.0,786.0,244.51,151.68
2016,3,25,15,0,868.0,120.0,3.2,21.0,750.0,183.62,105.23
2016,3,25,15,15,854.0,117.5,3.25,20.5,707.0,124.06,71.3
2016,3,25,15,30,840.0,115.0,3.3,20.0,664.0,82.72,64.99
2016,3,25,15,45,823.0,110.5,3.35,20.0,615.0,81.28,64.01
2016,3,25,16,0,806.0,106.0,3.4,20.0,566.0,79.73,62.91
2016,3,25,16,15,780.0,101.5,3.2,19.5,512.0,77.93,61.72
2016,3,25,16,30,754.0,97.0,3.0,19.0,458.0,69.49,54.8
2016,3,25,16,45,719.5,91.0,2.9,19.0,401.5,66.55,52.48
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,63.5,50.02
2016,3,25,17,15,632.0,77.5,2.5,18.0,287.0,59.02,46.44
2016,3,25,17,30,579.0,70.0,2.2,17.0,229.0,54.42,42.6
2016,3,25,17,45,497.5,60.0,1.9,16.0,173.5,47.49,36.48
2016,3,25,18,0,416.0,50.0,1.6,15.0,118.0,40.42,29.95
2016,3,25,18,15,282.5,34.5,1.6,14.5,72.5,28.14,18.35
2016,3,25,18,30,149.0,19.0,1.6,14.0,27.0,14.83,0.0
2016,3,25,18,45,74.5,9.5,1.6,13.5,13.5,8.11,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,10.0,29.5,108.05,20.9
2016,3,26,7,0,167.0,42.0,1.9,11.0,59.0,217.93,176.13
2016,3,26,7,15,265.0,60.5,2.1,11.5,108.5,339.87,284.14
2016,3,26,7,30,363.0,79.0,2.3,12.0,158.0,451.42,378.93
2016,3,26,7,45,446.5,89.0,2.5,13.0,214.5,543.09,452.3
2016,3,26,8,0,530.0,99.0,2.7,14.0,271.0,643.96,528.97
2016,3,26,8,15,293.0,136.5,2.7,14.5,234.5,453.02,374.82
2016,3,26,8,30,56.0,174.0,2.7,15.0,198.0,238.46,194.63
2016,3,26,8,45,32.0,174.0,2.75,15.5,188.5,208.55,168.93
2016,3,26,9,0,8.0,174.0,2.8,16.0,179.0,164.84,131.48
2016,3,26,9,15,7.0,181.5,2.75,16.5,186.0,168.74,133.95
2016,3,26,9,30,6.0,189.0,2.7,17.0,193.0,172.97,136.59
2016,3,26,9,45,8.0,203.0,2.7,17.5,208.5,186.6,146.9
2016,3,26,10,0,10.0,217.0,2.7,18.0,224.0,200.11,157.0
2016,3,26,10,15,188.5,277.0,2.65,18.5,419.5,461.41,363.86
2016,3,26,10,30,367.0,337.0,2.6,19.0,615.0,700.61,538.62
2016,3,26,10,45,463.5,317.5,2.6,19.5,683.0,769.61,585.23
2016,3,26,11,0,560.0,298.0,2.6,20.0,751.0,818.01,617.97
2016,3,26,11,15,710.5,226.0,2.6,20.0,818.5,860.97,649.53
2016,3,26,11,30,861.0,154.0,2.6,20.0,886.0,883.82,665.06
2016,3,26,11,45,863.0,156.5,2.6,20.5,901.0,853.05,642.11
2016,3,26,12,0,865.0,159.0,2.6,21.0,916.0,819.08,617.14
2016,3,26,12,15,866.5,159.5,2.65,21.0,922.5,779.96,588.91
2016,3,26,12,30,868.0,160.0,2.7,21.0,929.0,738.14,558.21
2016,3,26,12,45,866.0,160.5,2.75,21.5,926.5,691.61,522.41
2016,3,26,13,0,864.0,161.0,2.8,22.0,924.0,643.12,484.43
2016,3,26,13,15,860.5,160.0,2.85,22.0,912.5,590.95,443.74
2016,3,26,13,30,857.0,159.0,2.9,22.0,901.0,537.52,400.87
2016,3,26,13,45,852.0,157.0,2.95,22.0,881.0,481.66,354.91
2016,3,26,14,0,847.0,155.0,3.0,22.0,861.0,425.19,307.16
2016,3,26,14,15,616.0,253.0,2.95,22.0,757.5,362.02,259.07
2016,3,26,14,30,385.0,351.0,2.9,22.0,654.0,331.95,239.7
2016,3,26,14,45,433.0,313.5,2.9,22.0,640.0,278.23,195.13
2016,3,26,15,0,481.0,276.0,2.9,22.0,626.0,227.68,154.88
2016,3,26,15,15,563.0,230.0,2.8,22.0,616.5,169.68,114.46
2016,3,26,15,30,645.0,184.0,2.7,22.0,607.0,113.56,90.15
2016,3,26,15,45,529.0,203.0,2.65,22.0,533.0,127.11,101.79
2016,3,26,16,0,413.0,222.0,2.6,22.0,459.0,139.2,112.18
2016,3,26,16,15,255.5,215.5,2.45,21.5,358.0,141.97,115.07
2016,3,26,16,30,98.0,209.0,2.3,21.0,257.0,148.92,121.53
2016,3,26,16,45,89.5,185.0,2.15,20.5,224.5,133.35,109.04
2016,3,26,17,0,81.0,161.0,2.0,20.0,192.0,117.4,96.05
2016,3,26,17,15,72.0,135.5,1.75,19.0,159.5,100.2,81.88
2016,3,26,17,30,63.0,110.0,1.5,18.0,127.0,82.6,66.99
2016,3,26,17,45,46.5,85.0,1.25,17.5,96.0,64.87,51.44
2016,3,26,18,0,30.0,60.0,1.0,17.0,65.0,46.77,35.23
2016,3,26,18,15,15.0,37.5,1.0,16.5,40.0,29.94,19.78
2016,3,26,18,30,0.0,15.0,1.0,16.0,15.0,12.37,0.0
2016,3,26,18,45,0.0,7.5,1.05,16.0,7.5,6.4,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,21.5,2.45,14.5,31.0,115.13,41.18
2016,3,27,7,0,182.0,43.0,3.0,15.0,62.0,247.67,198.72
2016,3,27,7,15,279.5,60.5,3.35,15.5,111.5,351.86,291.6
2016,3,27,7,30,377.0,78.0,3.7,16.0,161.0,462.46,385.19
2016,3,27,7,45,188.5,70.0,4.05,16.5,111.5,266.38,223.78
2016,3,27,8,0,0.0,62.0,4.4,17.0,62.0,51.36,37.89
2016,3,27,8,15,1.0,102.0,4.65,17.0,102.5,90.75,71.02
2016,3,27,8,30,2.0,142.0,4.9,17.0,143.0,131.69,104.82
2016,3,27,8,45,1.0,110.5,5.2,17.5,111.0,95.75,74.46
2016,3,27,9,0,0.0,79.0,5.5,18.0,79.0,65.61,49.07
2016,3,27,9,15,3.5,136.5,5.65,18.0,138.5,121.01,94.66
2016,3,27,9,30,7.0,194.0,5.8,18.0,198.0,178.74,141.35
2016,3,27,9,45,127.5,260.5,5.95,18.5,348.5,399.18,320.11
2016,3,27,10,0,248.0,327.0,6.1,19.0,499.0,581.85,461.69
2016,3,27,10,15,532.5,240.5,6.05,19.0,636.5,788.48,622.04
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,950.31,739.85
2016,3,27,10,45,834.5,152.5,6.0,19.0,809.0,944.22,733.39
2016,3,27,11,0,852.0,151.0,6.0,19.0,844.0,933.99,725.04
2016,3,27,11,15,859.0,152.5,5.85,19.0,868.5,913.42,708.66
2016,3,27,11,30,866.0,154.0,5.7,19.0,893.0,889.14,689.85
2016,3,27,11,45,881.0,149.0,5.6,19.5,912.0,861.59,667.81
2016,3,27,12,0,896.0,144.0,5.5,20.0,931.0,822.55,637.7
2016,3,27,12,15,898.0,144.0,5.4,20.0,938.0,783.65,607.85
2016,3,27,12,30,900.0,144.0,5.3,20.0,945.0,742.03,575.07
2016,3,27,12,45,907.0,139.5,5.2,20.5,945.0,697.59,538.69
2016,3,27,13,0,914.0,135.0,5.1,21.0,945.0,650.49,499.71
2016,3,27,13,15,911.5,134.0,5.05,21.0,934.0,598.34,457.18
2016,3,27,13,30,909.0,133.0,5.0,21.0,923.0,544.67,412.39
2016,3,27,13,45,910.5,128.5,4.95,21.5,904.5,488.96,364.11
2016,3,27,14,0,912.0,124.0,4.9,22.0,886.0,431.78,313.61
2016,3,27,14,15,905.0,122.0,4.85,22.0,857.5,372.33,261.31
2016,3,27,14,30,898.0,120.0,4.8,22.0,829.0,312.69,208.77
2016,3,27,14,45,893.5,115.5,4.8,22.0,794.0,252.0,156.95
2016,3,27,15,0,889.0,111.0,4.8,22.0,759.0,191.31,110.08
2016,3,27,15,15,876.0,108.0,4.7,21.5,716.0,131.18,75.37
2016,3,27,15,30,863.0,105.0,4.6,21.0,673.0,76.51,59.49
2016,3,27,15,45,849.0,100.5,4.6,21.0,625.0,74.89,58.33
2016,3,27,16,0,835.0,96.0,4.6,21.0,577.0,73.13,57.03
2016,3,27,16,15,811.0,92.0,4.4,20.5,523.0,71.42,55.9
2016,3,27,16,30,787.0,88.0,4.2,20.0,469.0,69.62,54.69
2016,3,27,16,45,756.0,82.0,4.05,20.0,412.0,66.13,51.89
2016,3,27,17,0,725.0,76.0,3.9,20.0,355.0,62.49,48.93
2016,3,27,17,15,675.5,70.0,3.45,19.0,296.5,53.67,41.56
2016,3,27,17,30,626.0,64.0,3.0,18.0,238.0,49.96,38.51
2016,3,27,17,45,550.5,55.0,2.55,17.0,182.0,43.62,32.94
2016,3,27,18,0,475.0,46.0,2.1,16.0,126.0,37.16,27.0
2016,3,27,18,15,338.5,33.0,2.05,15.5,79.0,26.88,17.31
2016,3,27,18,30,202.0,20.0,2.0,15.0,32.0,16.42,2.17
2016,3,27,18,45,101.0,10.0,1.95,14.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,164.0,18.5,2.75,7.5,37.0,184.8,94.0
2016,3,28,7,0,328.0,37.0,3.0,8.0,74.0,354.46,294.09
2016,3,28,7,15,431.5,48.5,3.05,9.0,127.0,464.23,391.42
2016,3,28,7,30,535.0,60.0,3.1,10.0,180.0,579.48,486.57
2016,3,28,7,45,597.0,68.0,3.2,11.0,238.0,657.57,547.38
2016,3,28,8,0,659.0,76.0,3.3,12.0,296.0,736.37,605.45
2016,3,28,8,15,701.0,82.0,3.35,12.5,354.0,793.89,645.77
2016,3,28,8,30,743.0,88.0,3.4,13.0,412.0,850.02,683.75
2016,3,28,8,45,771.5,93.0,3.45,14.0,468.0,884.18,703.44
2016,3,28,9,0,800.0,98.0,3.5,15.0,524.0,921.85,725.34
2016,3,28,9,15,821.0,101.5,3.35,15.5,575.5,947.23,738.14
2016,3,28,9,30,842.0,105.0,3.2,16.0,627.0,969.08,748.38
2016,3,28,9,45,856.0,109.0,3.1,16.5,673.0,980.96,752.09
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,988.93,753.29
2016,3,28,10,15,881.5,115.5,2.9,17.5,759.0,977.48,741.5
2016,3,28,10,30,893.0,118.0,2.8,18.0,799.0,973.61,735.29
2016,3,28,10,45,898.5,121.0,2.7,18.5,830.5,960.73,723.14
2016,3,28,11,0,904.0,124.0,2.6,19.0,862.0,944.02,708.72
2016,3,28,11,15,909.5,125.5,2.5,19.5,886.0,922.07,691.04
2016,3,28,11,30,915.0,127.0,2.4,20.0,910.0,896.47,671.15
2016,3,28,11,45,915.0,129.5,2.35,20.5,924.5,863.77,647.1
2016,3,28,12,0,915.0,132.0,2.3,21.0,939.0,827.94,621.08
2016,3,28,12,15,915.5,132.5,2.2,21.0,945.0,787.88,592.27
2016,3,28,12,30,916.0,133.0,2.1,21.0,951.0,745.15,560.2
2016,3,28,12,45,911.5,135.0,2.05,21.5,947.5,697.92,523.68
2016,3,28,13,0,907.0,137.0,2.0,22.0,944.0,648.82,485.15
2016,3,28,13,15,903.5,136.5,1.95,22.0,932.0,596.8,444.58
2016,3,28,13,30,900.0,136.0,1.9,22.0,920.0,543.37,401.82
2016,3,28,13,45,891.0,136.5,1.85,22.5,898.5,487.07,355.05
2016,3,28,14,0,882.0,137.0,1.8,23.0,877.0,430.34,306.91
2016,3,28,14,15,873.5,135.5,1.8,23.0,848.0,372.27,257.6
2016,3,28,14,30,865.0,134.0,1.8,23.0,819.0,308.26,203.51
2016,3,28,14,45,853.0,132.0,1.8,23.0,782.5,248.43,153.9
2016,3,28,15,0,841.0,130.0,1.8,23.0,746.0,189.65,109.5
2016,3,28,15,15,826.5,127.0,1.9,22.5,703.0,131.34,75.88
2016,3,28,15,30,812.0,124.0,2.0,22.0,660.0,87.69,68.53
2016,3,28,15,45,792.0,120.0,2.1,22.0,611.0,86.83,68.08
2016,3,28,16,0,772.0,116.0,2.2,22.0,562.0,85.9,67.53
2016,3,28,16,15,745.0,111.0,2.2,21.5,508.5,76.55,59.98
2016,3,28,16,30,718.0,106.0,2.2,21.0,455.0,74.83,58.88
2016,3,28,16,45,681.0,100.0,2.25,21.0,399.0,72.18,56.85
2016,3,28,17,0,644.0,94.0,2.3,21.0,343.0,69.44,54.7
2016,3,28,17,15,591.0,86.0,2.1,20.0,286.0,64.91,51.15
2016,3,28,17,30,538.0,78.0,1.9,19.0,229.0,60.27,47.35
2016,3,28,17,45,458.5,66.5,1.7,18.0,174.5,52.41,40.51
2016,3,28,18,0,379.0,55.0,1.5,17.0,120.0,44.34,33.17
2016,3,28,18,15,258.5,38.5,1.5,16.5,75.0,29.71,19.69
2016,3,28,18,30,138.0,22.0,1.5,16.0,30.0,17.09,3.4
2016,3,28,18,45,69.0,11.0,1.55,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.0,22.5,1.8,13.0,35.0,145.77,83.3
2016,3,29,7,0,212.0,45.0,2.1,14.0,70.0,273.83,222.3
2016,3,29,7,15,306.0,62.0,2.3,14.5,120.0,376.34,312.32
2016,3,29,7,30,400.0,79.0,2.5,15.0,170.0,484.74,402.35
2016,3,29,7,45,473.0,89.0,2.75,16.0,226.5,568.94,468.13
2016,3,29,8,0,546.0,99.0,3.0,17.0,283.0,662.98,538.32
2016,3,29,8,15,273.0,86.5,3.1,17.5,178.5,389.99,322.15
2016,3,29,8,30,0.0,74.0,3.2,18.0,74.0,61.39,45.7
2016,3,29,8,45,0.0,90.0,3.35,18.5,90.0,75.21,57.1
2016,3,29,9,0,0.0,106.0,3.5,19.0,106.0,89.56,68.55
2016,3,29,9,15,8.0,164.0,3.5,19.0,169.0,151.81,119.23
2016,3,29,9,30,16.0,222.0,3.5,19.0,232.0,215.23,169.74
2016,3,29,9,45,8.0,187.0,3.55,19.5,192.5,170.92,133.31
2016,3,29,10,0,0.0,152.0,3.6,20.0,153.0,129.75,99.62
2016,3,29,10,15,0.0,136.0,3.6,20.5,136.5,115.08,87.53
2016,3,29,10,30,0.0,120.0,3.6,21.0,120.0,100.92,75.89
2016,3,29,10,45,0.0,121.0,3.65,21.5,121.0,101.73,76.26
2016,3,29,11,0,0.0,122.0,3.7,22.0,122.0,102.54,76.63
2016,3,29,11,15,0.0,114.0,3.7,22.0,114.0,95.65,71.07
2016,3,29,11,30,0.0,106.0,3.7,22.0,106.0,88.83,65.59
2016,3,29,11,45,0.0,113.0,3.75,22.5,113.0,94.72,70.07
2016,3,29,12,0,0.0,120.0,3.8,23.0,120.0,100.55,74.47
2016,3,29,12,15,2.0,138.5,3.8,23.5,141.0,117.4,87.57
2016,3,29,12,30,4.0,157.0,3.8,24.0,162.0,133.89,100.27
2016,3,29,12,45,5.5,170.0,3.85,24.5,176.0,145.1,108.76
2016,3,29,13,0,7.0,183.0,3.9,25.0,190.0,155.95,116.94
2016,3,29,13,15,8.0,190.5,3.95,25.0,198.0,161.69,121.37
2016,3,29,13,30,9.0,198.0,4.0,25.0,206.0,167.16,125.61
2016,3,29,13,45,7.0,184.5,4.05,25.5,190.5,154.45,115.59
2016,3,29,14,0,5.0,171.0,4.1,26.0,175.0,142.1,105.93
2016,3,29,14,15,2.5,140.5,4.1,26.0,142.5,116.53,86.23
2016,3,29,14,30,0.0,110.0,4.1,26.0,110.0,91.27,66.68
2016,3,29,14,45,0.0,128.5,4.15,26.0,129.0,105.78,78.22
2016,3,29,15,0,0.0,147.0,4.2,26.0,148.0,119.73,89.31
2016,3,29,15,15,0.0,141.5,4.2,25.5,142.0,115.05,86.01
2016,3,29,15,30,0.0,136.0,4.2,25.0,136.0,110.44,86.62
2016,3,29,15,45,0.0,141.5,4.25,25.0,141.5,114.17,89.97
2016,3,29,16,0,0.0,147.0,4.3,25.0,147.0,117.65,93.16
2016,3,29,16,15,0.0,108.0,4.15,24.5,108.0,88.49,69.27
2016,3,29,16,30,0.0,69.0,4.0,24.0,69.0,57.23,43.25
2016,3,29,16,45,0.0,60.5,3.9,24.0,60.5,50.12,37.37
2016,3,29,17,0,0.0,52.0,3.8,24.0,52.0,43.03,31.44
2016,3,29,17,15,0.0,43.5,3.55,23.0,43.5,35.95,25.56
2016,3,29,17,30,0.0,35.0,3.3,22.0,35.0,28.88,19.56
2016,3,29,17,45,0.0,26.5,3.1,21.5,26.5,21.84,13.4
2016,3,29,18,0,0.0,18.0,2.9,21.0,18.0,14.81,7.16
2016,3,29,18,15,0.0,11.0,3.05,20.5,11.0,9.03,1.96
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.28,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.71,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.1,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,8.21,1.05
2016,3,30,7,15,0.0,17.5,4.05,19.0,17.5,14.39,6.39
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,20.6,11.74
2016,3,30,7,45,0.0,33.5,4.2,19.0,33.5,27.64,17.73
2016,3,30,8,0,0.0,42.0,4.3,19.0,42.0,34.7,23.65
2016,3,30,8,15,0.0,46.5,4.35,19.0,46.5,38.45,26.71
2016,3,30,8,30,0.0,51.0,4.4,19.0,51.0,42.21,29.74
2016,3,30,8,45,0.0,54.0,4.5,19.5,54.0,44.73,31.64
2016,3,30,9,0,0.0,57.0,4.6,20.0,57.0,47.26,33.52
2016,3,30,9,15,0.0,49.5,4.8,20.0,49.5,41.04,28.27
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,34.83,23.07
2016,3,30,9,45,0.0,50.0,5.2,20.5,50.0,41.52,28.41
2016,3,30,10,0,0.0,58.0,5.4,21.0,58.0,48.23,33.71
2016,3,30,10,15,0.0,54.0,5.45,21.0,54.0,44.93,30.94
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,41.62,28.19
2016,3,30,10,45,4.0,124.5,5.6,21.5,128.0,108.44,81.89
2016,3,30,11,0,8.0,199.0,5.7,22.0,206.0,176.75,135.69
2016,3,30,11,15,7.5,190.0,5.7,22.0,196.5,167.65,128.27
2016,3,30,11,30,7.0,181.0,5.7,22.0,187.0,158.75,121.13
2016,3,30,11,45,8.0,192.0,5.75,22.5,199.5,168.29,128.29
2016,3,30,12,0,9.0,203.0,5.8,23.0,212.0,177.56,135.2
2016,3,30,12,15,10.5,222.5,5.7,23.0,233.0,194.05,147.94
2016,3,30,12,30,12.0,242.0,5.6,23.0,254.0,210.03,160.24
2016,3,30,12,45,14.0,265.0,5.5,23.5,278.5,228.6,174.16
2016,3,30,13,0,16.0,288.0,5.4,24.0,303.0,246.36,187.34
2016,3,30,13,15,16.0,286.5,5.25,24.0,301.0,242.78,184.5
2016,3,30,13,30,16.0,285.0,5.1,24.0,299.0,239.14,181.65
2016,3,30,13,45,75.0,356.5,5.0,24.5,420.0,308.12,233.16
2016,3,30,14,0,134.0,428.0,4.9,25.0,541.0,359.9,269.8
2016,3,30,14,15,99.5,399.5,4.85,25.0,482.0,323.96,242.75
2016,3,30,14,30,65.0,371.0,4.8,25.0,423.0,284.75,213.87
2016,3,30,14,45,145.5,364.5,4.75,25.0,474.0,274.32,202.64
2016,3,30,15,0,226.0,358.0,4.7,25.0,525.0,263.87,191.67
2016,3,30,15,15,184.0,337.5,4.6,25.0,468.5,227.69,168.31
2016,3,30,15,30,142.0,317.0,4.5,25.0,412.0,200.54,160.18
2016,3,30,15,45,106.0,286.5,4.4,25.0,354.5,195.91,156.89
2016,3,30,16,0,70.0,256.0,4.3,25.0,297.0,177.92,142.68
2016,3,30,16,15,320.0,197.0,4.1,24.5,358.0,132.28,105.75
2016,3,30,16,30,570.0,138.0,3.9,24.0,419.0,95.0,75.14
2016,3,30,16,45,539.5,128.5,3.75,24.0,369.0,89.59,70.89
2016,3,30,17,0,509.0,119.0,3.6,24.0,319.0,84.39,66.74
2016,3,30,17,15,479.5,103.0,3.15,23.0,267.0,74.55,58.77
2016,3,30,17,30,450.0,87.0,2.7,22.0,215.0,64.23,50.18
2016,3,30,17,45,451.5,68.0,2.3,21.5,171.5,53.44,40.82
2016,3,30,18,0,453.0,49.0,1.9,21.0,128.0,39.4,28.39
2016,3,30,18,15,327.0,36.0,1.9,20.5,81.5,29.28,19.06
2016,3,30,18,30,201.0,23.0,1.9,20.0,35.0,18.96,5.83
2016,3,30,18,45,100.5,11.5,1.9,19.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,31,6,45,116.5,24.0,3.3,15.0,39.0,160.15,108.05
2016,3,31,7,0,233.0,48.0,3.5,15.0,78.0,294.92,241.17
2016,3,31,7,15,329.0,63.5,3.55,15.5,129.5,398.18,331.42
2016,3,31,7,30,425.0,79.0,3.6,16.0,181.0,507.48,421.51
2016,3,31,7,45,521.0,83.5,3.65,17.0,241.0,613.17,503.19
2016,3,31,8,0,617.0,88.0,3.7,18.0,301.0,717.88,579.86
2016,3,31,8,15,661.5,94.0,3.85,19.0,359.0,777.24,619.98
2016,3,31,8,30,706.0,100.0,4.0,20.0,417.0,835.22,657.93
2016,3,31,8,45,761.5,97.0,4.15,21.0,477.5,884.13,688.3
2016,3,31,9,0,817.0,94.0,4.3,22.0,538.0,938.28,721.69
2016,3,31,9,15,839.0,97.0,4.2,22.5,591.0,964.02,734.8
2016,3,31,9,30,861.0,100.0,4.1,23.0,644.0,986.21,745.58
2016,3,31,9,45,888.5,97.5,4.1,23.5,694.0,992.23,746.0
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,1005.97,751.93
2016,3,31,10,15,927.5,97.0,4.05,24.5,785.0,1005.37,748.02
2016,3,31,10,30,939.0,99.0,4.0,25.0,826.0,1000.69,741.71
2016,3,31,10,45,950.5,99.0,4.0,25.5,860.0,989.76,731.79
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,974.73,719.41
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,951.34,703.06
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,924.12,684.3
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,890.47,659.95
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,853.47,633.44
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,811.99,604.89
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,767.61,572.38
2016,3,31,12,45,978.5,104.5,3.85,27.5,985.0,719.23,535.01
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,668.39,495.17
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,613.91,452.73
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,557.74,407.83
2016,3,31,13,45,971.5,100.5,3.65,28.0,939.0,498.94,359.68
2016,3,31,14,0,968.0,99.0,3.6,28.0,919.0,439.03,309.37
2016,3,31,14,15,962.0,98.0,3.55,28.0,890.0,377.79,257.04
2016,3,31,14,30,956.0,97.0,3.5,28.0,861.0,316.17,204.11
2016,3,31,14,45,943.0,97.5,3.45,28.0,823.5,254.01,152.46
2016,3,31,15,0,930.0,98.0,3.4,28.0,786.0,192.73,106.2
2016,3,31,15,15,918.0,95.5,3.3,27.5,742.0,130.77,70.29
2016,3,31,15,30,906.0,93.0,3.2,27.0,698.0,80.23,61.02
2016,3,31,15,45,890.5,90.0,3.15,27.0,648.5,78.54,59.85
2016,3,31,16,0,875.0,87.0,3.1,27.0,599.0,76.69,58.52
2016,3,31,16,15,852.0,83.5,2.9,26.5,544.0,65.86,49.82
2016,3,31,16,30,829.0,80.0,2.7,26.0,489.0,64.16,48.7
2016,3,31,16,45,796.5,76.0,2.55,25.5,431.0,61.9,47.09
2016,3,31,17,0,764.0,72.0,2.4,25.0,373.0,59.57,45.39
2016,3,31,17,15,716.0,66.5,2.25,23.5,313.0,55.84,42.63
2016,3,31,17,30,668.0,61.0,2.1,22.0,253.0,47.81,36.0
2016,3,31,17,45,587.5,54.0,2.0,21.0,195.0,42.86,31.76
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,37.94,27.28
2016,3,31,18,15,373.5,35.0,2.15,19.5,87.5,28.52,18.55
2016,3,31,18,30,240.0,23.0,2.4,19.0,38.0,18.98,6.52
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,7.68,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.0,185.45,133.04
2016,4,1,7,0,266.0,49.0,4.8,13.0,83.0,322.75,267.72
2016,4,1,7,15,361.0,63.5,5.15,13.5,135.5,425.15,358.6
2016,4,1,7,30,456.0,78.0,5.5,14.0,188.0,533.49,449.81
2016,4,1,7,45,511.5,90.0,5.85,14.5,244.0,613.1,514.31
2016,4,1,8,0,567.0,102.0,6.2,15.0,300.0,689.7,574.03
2016,4,1,8,15,611.0,110.0,6.35,15.0,357.0,750.62,620.21
2016,4,1,8,30,655.0,118.0,6.5,15.0,414.0,810.05,664.22
2016,4,1,8,45,327.5,123.0,6.65,15.5,271.0,492.36,409.56
2016,4,1,9,0,0.0,128.0,6.8,16.0,128.0,110.13,86.22
2016,4,1,9,15,0.0,71.0,6.7,16.0,71.0,58.97,43.69
2016,4,1,9,30,0.0,14.0,6.6,16.0,14.0,11.59,4.04
2016,4,1,9,45,0.0,39.0,6.55,16.5,39.0,32.37,21.29
2016,4,1,10,0,0.0,64.0,6.5,17.0,64.0,53.25,38.41
2016,4,1,10,15,22.5,201.0,6.4,17.0,218.5,207.46,164.56
2016,4,1,10,30,45.0,338.0,6.3,17.0,373.0,363.41,287.88
2016,4,1,10,45,445.5,248.0,6.25,17.0,617.0,687.7,548.12
2016,4,1,11,0,846.0,158.0,6.2,17.0,861.0,941.21,737.58
2016,4,1,11,15,670.0,257.0,6.25,17.0,823.5,859.53,674.13
2016,4,1,11,30,494.0,356.0,6.3,17.0,786.0,769.62,602.65
2016,4,1,11,45,285.0,396.0,6.35,17.0,645.0,600.33,471.5
2016,4,1,12,0,76.0,436.0,6.4,17.0,504.0,437.74,342.53
2016,4,1,12,15,49.5,388.5,6.35,17.5,433.0,368.06,287.82
2016,4,1,12,30,23.0,341.0,6.3,18.0,362.0,299.54,233.58
2016,4,1,12,45,27.0,356.5,6.3,18.5,381.0,312.48,243.24
2016,4,1,13,0,31.0,372.0,6.3,19.0,400.0,320.92,249.2
2016,4,1,13,15,15.5,221.0,6.2,19.0,235.0,190.35,147.13
2016,4,1,13,30,0.0,70.0,6.1,19.0,70.0,58.53,41.88
2016,4,1,13,45,17.5,214.0,6.05,19.0,229.0,178.73,138.11
2016,4,1,14,0,35.0,358.0,6.0,19.0,388.0,284.88,220.98
2016,4,1,14,15,34.5,344.5,6.0,18.5,373.5,268.38,208.3
2016,4,1,14,30,34.0,331.0,6.0,18.0,359.0,252.24,196.04
2016,4,1,14,45,98.0,347.5,6.0,18.0,422.0,266.98,205.08
2016,4,1,15,0,162.0,364.0,6.0,18.0,485.0,259.14,196.42
2016,4,1,15,15,136.0,339.5,6.0,17.5,437.0,225.95,173.63
2016,4,1,15,30,110.0,315.0,6.0,17.0,389.0,211.89,175.09
2016,4,1,15,45,256.0,273.0,6.05,17.0,428.0,169.94,140.27
2016,4,1,16,0,402.0,231.0,6.1,17.0,467.0,151.54,125.13
2016,4,1,16,15,484.5,185.5,6.1,16.5,444.0,120.35,99.05
2016,4,1,16,30,567.0,140.0,6.1,16.0,421.0,96.09,78.59
2016,4,1,16,45,504.5,142.5,6.1,15.5,370.5,98.0,80.74
2016,4,1,17,0,442.0,145.0,6.1,15.0,320.0,100.68,83.54
2016,4,1,17,15,444.5,123.0,5.85,14.5,275.0,87.66,72.45
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,73.87,60.43
2016,4,1,17,45,388.0,83.5,5.4,13.5,177.5,62.07,49.9
2016,4,1,18,0,329.0,66.0,5.2,13.0,125.0,49.84,38.66
2016,4,1,18,15,221.0,46.5,4.95,12.5,79.5,35.5,25.25
2016,4,1,18,30,113.0,27.0,4.7,12.0,34.0,21.15,8.88
2016,4,1,18,45,56.5,13.5,4.45,11.5,17.0,11.52,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,57.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,115.0,11.0,3.8,6.0,14.0,92.91,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,57.0,300.43,230.4
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,462.68,389.49
2016,4,2,7,15,547.5,46.5,4.0,8.0,156.5,563.67,477.13
2016,4,2,7,30,639.0,55.0,4.0,9.0,213.0,668.99,562.44
2016,4,2,7,45,694.5,61.0,4.05,10.0,273.0,735.36,612.55
2016,4,2,8,0,750.0,67.0,4.1,11.0,333.0,808.93,665.38
2016,4,2,8,15,786.5,71.5,3.9,12.0,392.5,861.93,699.13
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,912.93,729.88
2016,4,2,8,45,848.5,79.5,3.55,14.5,509.0,949.53,747.99
2016,4,2,9,0,874.0,83.0,3.4,16.0,566.0,972.01,755.62
2016,4,2,9,15,892.5,85.5,3.2,16.5,618.0,993.99,765.2
2016,4,2,9,30,911.0,88.0,3.0,17.0,670.0,1012.41,772.14
2016,4,2,9,45,924.5,90.0,2.85,17.5,717.0,1021.52,773.19
2016,4,2,10,0,938.0,92.0,2.7,18.0,764.0,1026.68,771.76
2016,4,2,10,15,948.0,94.0,2.7,18.0,804.0,1024.39,768.53
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,1017.98,762.84
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,1004.03,751.43
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,986.04,737.58
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,961.41,720.83
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,932.99,701.62
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,899.26,677.5
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,862.1,651.07
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,819.71,621.87
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,774.44,588.85
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,725.19,550.79
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,673.64,510.19
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,618.82,466.9
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,562.3,421.02
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,503.45,372.07
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,443.56,320.82
2016,4,2,14,15,966.5,98.5,3.2,21.0,899.0,381.55,266.74
2016,4,2,14,30,960.0,97.0,3.2,21.0,870.0,319.23,212.0
2016,4,2,14,45,945.0,98.5,3.2,21.0,831.0,257.13,159.07
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,196.12,111.66
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,134.46,74.34
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,81.95,63.98
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,80.02,62.59
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,77.91,61.01
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,67.12,52.15
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,65.49,51.07
2016,4,2,16,45,796.0,78.0,2.65,19.5,436.0,63.29,49.48
2016,4,2,17,0,764.0,74.0,2.5,19.0,378.0,61.03,47.82
2016,4,2,17,15,717.5,68.0,2.15,18.0,318.0,56.98,44.62
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,48.51,37.4
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,43.24,32.81
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,37.92,27.94
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,28.93,19.46
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.82,8.39
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
