Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.5,9.0,15.0,98.41,0.0
2016,4,3,6,45,283.5,25.5,1.7,10.0,58.5,301.2,231.94
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,456.89,376.0
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,558.4,460.3
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,664.16,542.28
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,736.92,594.96
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,804.18,640.94
2016,4,3,8,15,776.0,75.0,2.35,16.0,394.5,858.14,675.82
2016,4,3,8,30,813.0,80.0,2.5,17.0,454.0,910.12,708.21
2016,4,3,8,45,839.0,83.5,2.65,18.5,511.0,947.04,727.98
2016,4,3,9,0,865.0,87.0,2.8,20.0,568.0,980.92,745.33
2016,4,3,9,15,884.0,90.0,2.65,20.5,620.5,992.63,747.64
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,1011.96,755.21
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,1021.41,757.21
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,1026.92,756.89
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,1024.5,753.1
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,1018.0,746.94
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,1004.51,735.63
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,986.98,721.98
2016,4,3,11,15,970.5,105.0,2.35,23.0,936.5,962.31,705.77
2016,4,3,11,30,975.0,106.0,2.4,23.0,961.0,933.87,687.17
2016,4,3,11,45,978.0,107.0,2.45,23.5,976.0,900.56,664.04
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,863.81,638.64
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,821.9,610.89
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,777.1,579.18
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,727.93,543.17
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,676.5,504.53
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,622.1,462.37
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,565.98,417.64
2016,4,3,13,45,972.5,107.0,2.75,24.5,953.0,506.91,368.73
2016,4,3,14,0,968.0,106.0,2.8,25.0,932.0,446.86,317.76
2016,4,3,14,15,961.5,105.0,2.8,24.5,903.0,385.39,265.71
2016,4,3,14,30,955.0,104.0,2.8,24.0,874.0,323.62,212.78
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.5,260.76,159.83
2016,4,3,15,0,935.0,101.0,2.8,24.0,799.0,198.49,111.78
2016,4,3,15,15,923.0,98.5,2.8,24.0,755.0,136.27,74.27
2016,4,3,15,30,911.0,96.0,2.8,24.0,711.0,82.04,63.24
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.5,80.4,62.13
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,78.61,60.83
2016,4,3,16,15,856.5,87.0,2.65,23.5,555.0,68.19,52.39
2016,4,3,16,30,834.0,84.0,2.5,23.0,500.0,66.96,51.67
2016,4,3,16,45,804.5,79.0,2.35,22.5,442.0,64.1,49.55
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,61.11,47.28
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,57.45,44.56
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,49.33,37.8
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,43.69,32.93
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,37.96,27.74
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,28.94,19.32
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.8,8.69
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,110.0,13.0,3.1,9.0,17.0,91.52,0.0
2016,4,4,6,45,264.0,28.0,3.35,10.0,60.0,289.67,228.17
2016,4,4,7,0,418.0,43.0,3.6,11.0,103.0,440.13,366.83
2016,4,4,7,15,507.5,53.0,3.65,12.0,159.0,541.15,452.46
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,646.12,535.98
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,720.38,591.15
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,794.92,643.68
2016,4,4,8,15,749.0,81.0,3.9,15.5,393.0,841.68,674.98
2016,4,4,8,30,786.0,86.0,4.0,16.0,452.0,893.26,709.01
2016,4,4,8,45,813.5,90.0,4.1,17.0,508.0,931.95,731.64
2016,4,4,9,0,841.0,94.0,4.2,18.0,564.0,967.64,751.79
2016,4,4,9,15,860.0,97.0,4.15,18.5,616.0,990.4,763.23
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,997.94,764.24
2016,4,4,9,45,893.5,102.5,4.05,20.0,714.5,1008.29,766.01
2016,4,4,10,0,908.0,105.0,4.0,21.0,761.0,1014.77,765.24
2016,4,4,10,15,918.5,107.0,3.85,21.5,800.5,1012.83,759.79
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,1006.86,751.91
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,993.51,738.26
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,976.21,722.3
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,952.29,705.0
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,924.65,685.39
2016,4,4,11,45,957.0,114.5,3.2,24.5,967.5,891.31,660.78
2016,4,4,12,0,960.0,115.0,3.1,25.0,983.0,854.66,634.09
2016,4,4,12,15,961.0,115.0,3.0,25.0,989.0,812.95,605.26
2016,4,4,12,30,962.0,115.0,2.9,25.0,995.0,768.46,572.57
2016,4,4,12,45,962.0,115.0,2.8,25.5,992.0,720.74,535.7
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,670.73,496.56
2016,4,4,13,15,959.0,114.5,2.6,26.0,977.0,616.63,454.6
2016,4,4,13,30,956.0,114.0,2.5,26.0,965.0,560.98,410.36
2016,4,4,13,45,951.5,113.0,2.4,26.5,944.0,502.97,362.44
2016,4,4,14,0,947.0,112.0,2.3,27.0,923.0,444.03,312.7
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.5,383.37,261.31
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,322.46,209.39
2016,4,4,14,45,924.0,107.0,1.95,27.0,827.0,260.5,158.09
2016,4,4,15,0,914.0,105.0,1.9,27.0,790.0,199.15,111.44
2016,4,4,15,15,901.5,103.0,1.85,26.5,746.0,138.46,75.38
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,84.52,64.7
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,82.69,63.45
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,71.56,54.42
2016,4,4,16,15,832.5,90.5,1.65,25.5,547.5,70.17,53.59
2016,4,4,16,30,809.0,87.0,1.6,25.0,493.0,68.7,52.68
2016,4,4,16,45,778.5,82.0,1.55,25.0,435.5,65.95,50.57
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,63.09,48.34
2016,4,4,17,15,701.0,71.5,1.4,23.5,319.0,54.63,41.56
2016,4,4,17,30,654.0,66.0,1.3,22.0,260.0,51.32,39.05
2016,4,4,17,45,582.5,57.5,1.2,21.0,202.5,45.42,34.02
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,39.41,28.64
2016,4,4,18,15,386.5,37.0,1.15,19.0,95.0,30.08,20.09
2016,4,4,18,30,262.0,25.0,1.2,18.0,45.0,20.59,9.51
2016,4,4,18,45,131.0,12.5,1.3,17.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,155.43,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,320.05,253.12
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,470.73,388.79
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,569.1,470.74
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,671.22,550.3
2016,4,5,7,45,682.0,66.5,3.4,16.0,282.5,742.23,601.61
2016,4,5,8,0,735.0,73.0,3.4,17.0,342.0,807.23,645.74
2016,4,5,8,15,771.0,77.5,3.45,18.0,401.5,859.58,679.0
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,909.88,709.65
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,946.34,729.79
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,979.74,747.51
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,990.64,750.81
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,1009.32,759.69
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,1018.23,762.38
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,1023.22,762.72
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,1020.72,758.29
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,1014.18,751.44
2016,4,5,10,45,947.0,106.0,3.9,24.5,880.0,999.71,739.88
2016,4,5,11,0,954.0,107.0,4.0,25.0,912.0,981.3,725.91
2016,4,5,11,15,959.0,108.0,4.05,25.0,935.5,957.22,709.41
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,929.38,690.48
2016,4,5,11,45,966.5,110.0,4.2,25.5,974.0,895.87,666.65
2016,4,5,12,0,969.0,111.0,4.3,26.0,989.0,859.01,640.56
2016,4,5,12,15,970.0,111.0,4.35,26.0,995.0,817.02,611.9
2016,4,5,12,30,971.0,111.0,4.4,26.0,1001.0,772.22,579.38
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.5,723.21,542.87
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,672.04,503.96
2016,4,5,13,15,965.0,110.5,4.6,26.0,981.5,617.73,461.25
2016,4,5,13,30,962.0,110.0,4.6,26.0,969.0,561.85,416.16
2016,4,5,13,45,956.5,110.0,4.65,26.0,947.5,503.9,368.3
2016,4,5,14,0,951.0,110.0,4.7,26.0,926.0,445.06,318.41
2016,4,5,14,15,944.5,108.5,4.7,26.0,897.0,384.24,265.9
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,323.16,212.84
2016,4,5,14,45,771.5,175.0,4.7,26.0,782.5,260.6,166.22
2016,4,5,15,0,605.0,243.0,4.7,26.0,697.0,230.44,149.41
2016,4,5,15,15,749.5,171.0,4.6,25.5,701.0,152.0,90.95
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,83.41,64.15
2016,4,5,15,45,877.0,96.0,4.4,25.0,655.5,81.85,63.08
2016,4,5,16,0,860.0,93.0,4.3,25.0,606.0,70.9,54.14
2016,4,5,16,15,837.5,89.5,4.15,24.5,551.0,69.5,53.28
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,68.01,52.34
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,65.93,50.78
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,63.8,49.17
2016,4,5,17,15,700.5,72.5,3.3,23.0,321.0,55.31,42.23
2016,4,5,17,30,654.0,67.0,2.9,22.0,262.0,52.04,39.66
2016,4,5,17,45,579.5,59.0,2.5,21.0,204.0,46.54,34.98
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,40.99,30.01
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,31.3,21.15
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,21.42,10.43
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,7.5,2.0,13.5,8.5,6.4,0.0
2016,4,6,6,30,45.0,15.0,2.5,14.0,17.0,64.35,0.0
2016,4,6,6,45,124.5,38.5,3.05,14.5,55.0,178.8,140.18
2016,4,6,7,0,204.0,62.0,3.6,15.0,93.0,276.49,228.89
2016,4,6,7,15,282.5,81.0,3.7,15.5,144.0,385.97,322.21
2016,4,6,7,30,361.0,100.0,3.8,16.0,195.0,483.99,403.01
2016,4,6,7,45,180.5,76.0,3.9,17.0,123.5,268.38,224.7
2016,4,6,8,0,0.0,52.0,4.0,18.0,52.0,43.02,30.64
2016,4,6,8,15,4.5,107.0,4.1,18.5,109.5,97.49,76.15
2016,4,6,8,30,9.0,162.0,4.2,19.0,167.0,157.29,124.84
2016,4,6,8,45,39.5,204.0,4.35,19.5,226.5,248.27,198.5
2016,4,6,9,0,70.0,246.0,4.5,20.0,286.0,322.86,257.19
2016,4,6,9,15,420.5,191.0,4.7,20.5,463.0,664.53,527.32
2016,4,6,9,30,771.0,136.0,4.9,21.0,640.0,953.98,735.55
2016,4,6,9,45,809.5,129.5,5.15,22.0,691.0,970.59,742.2
2016,4,6,10,0,848.0,123.0,5.4,23.0,742.0,990.47,752.95
2016,4,6,10,15,862.0,125.0,5.5,23.0,782.5,991.8,752.88
2016,4,6,10,30,876.0,127.0,5.6,23.0,823.0,977.33,742.15
2016,4,6,10,45,701.5,228.0,5.7,23.5,799.0,914.39,696.21
2016,4,6,11,0,527.0,329.0,5.8,24.0,775.0,824.65,626.24
2016,4,6,11,15,523.5,344.0,5.8,24.0,797.0,811.91,616.18
2016,4,6,11,30,520.0,359.0,5.8,24.0,819.0,796.39,603.82
2016,4,6,11,45,437.0,395.0,5.85,24.5,786.0,731.24,553.57
2016,4,6,12,0,354.0,431.0,5.9,25.0,753.0,664.19,502.09
2016,4,6,12,15,660.0,273.5,5.85,25.0,878.5,737.3,560.14
2016,4,6,12,30,966.0,116.0,5.8,25.0,1004.0,773.69,589.28
2016,4,6,12,45,975.5,112.0,5.75,25.5,1006.0,728.71,552.92
2016,4,6,13,0,985.0,108.0,5.7,26.0,1008.0,680.68,514.01
2016,4,6,13,15,984.0,107.5,5.65,26.0,997.0,626.67,470.77
2016,4,6,13,30,983.0,107.0,5.6,26.0,986.0,570.84,425.02
2016,4,6,13,45,986.5,102.5,5.55,26.0,968.0,512.5,376.09
2016,4,6,14,0,990.0,98.0,5.5,26.0,950.0,452.37,324.42
2016,4,6,14,15,984.0,97.0,5.4,26.0,921.0,390.01,270.07
2016,4,6,14,30,978.0,96.0,5.3,26.0,892.0,327.28,215.14
2016,4,6,14,45,952.0,103.5,5.2,26.0,850.0,265.89,163.35
2016,4,6,15,0,926.0,111.0,5.1,26.0,808.0,206.61,117.8
2016,4,6,15,15,913.0,108.5,4.95,25.5,763.5,144.82,79.94
2016,4,6,15,30,900.0,106.0,4.8,25.0,719.0,87.58,67.61
2016,4,6,15,45,891.0,100.0,4.65,25.0,670.0,84.49,65.28
2016,4,6,16,0,882.0,94.0,4.5,25.0,621.0,71.89,54.96
2016,4,6,16,15,679.0,132.0,4.2,24.5,516.0,88.4,69.14
2016,4,6,16,30,476.0,170.0,3.9,24.0,411.0,112.56,89.83
2016,4,6,16,45,633.0,121.5,3.6,23.5,402.5,86.12,67.99
2016,4,6,17,0,790.0,73.0,3.3,23.0,394.0,60.38,46.42
2016,4,6,17,15,745.0,68.0,2.85,22.0,333.5,57.07,43.94
2016,4,6,17,30,700.0,63.0,2.4,21.0,273.0,53.73,41.3
2016,4,6,17,45,636.5,55.0,1.95,20.0,214.5,43.74,32.7
2016,4,6,18,0,573.0,47.0,1.5,19.0,156.0,38.0,27.58
2016,4,6,18,15,450.0,36.5,1.45,18.0,103.5,29.8,20.01
2016,4,6,18,30,327.0,26.0,1.4,17.0,51.0,21.53,10.87
2016,4,6,18,45,163.5,13.0,1.35,16.5,25.5,11.1,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,25.09,0.0
2016,4,7,6,45,160.0,37.5,1.9,13.5,62.5,220.93,175.77
2016,4,7,7,0,320.0,53.0,2.1,15.0,103.0,372.57,307.38
2016,4,7,7,15,382.0,68.0,2.35,15.5,152.5,451.72,374.24
2016,4,7,7,30,444.0,83.0,2.6,16.0,202.0,533.92,440.4
2016,4,7,7,45,495.0,91.0,2.85,17.0,253.0,606.52,495.19
2016,4,7,8,0,546.0,99.0,3.1,18.0,304.0,674.0,543.79
2016,4,7,8,15,592.5,105.5,3.2,18.5,360.0,734.86,586.18
2016,4,7,8,30,639.0,112.0,3.3,19.0,416.0,794.53,626.52
2016,4,7,8,45,754.5,103.0,3.4,20.0,503.5,894.0,692.75
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,1000.27,760.89
2016,4,7,9,15,887.5,97.0,3.6,21.5,643.0,1021.54,771.21
2016,4,7,9,30,905.0,100.0,3.7,22.0,695.0,1027.41,771.97
2016,4,7,9,45,923.0,99.5,3.8,23.0,742.0,1037.57,774.41
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,1043.86,774.38
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.5,1040.11,768.74
2016,4,7,10,30,959.0,103.0,3.9,25.0,868.0,1032.28,760.71
2016,4,7,10,45,963.0,105.5,3.95,25.5,899.0,1016.16,747.79
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,996.08,732.5
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,971.09,715.26
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,942.34,695.62
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,902.03,666.92
2016,4,7,12,0,937.0,138.0,4.0,27.0,993.0,858.96,636.45
2016,4,7,12,15,937.5,138.5,3.95,27.0,998.5,817.52,607.74
2016,4,7,12,30,938.0,139.0,3.9,27.0,1004.0,773.44,575.32
2016,4,7,12,45,654.0,282.5,3.85,27.5,884.5,662.18,490.57
2016,4,7,13,0,370.0,426.0,3.8,28.0,765.0,562.49,414.62
2016,4,7,13,15,358.5,427.0,3.65,28.0,752.5,527.32,388.21
2016,4,7,13,30,347.0,428.0,3.5,28.0,740.0,492.72,361.61
2016,4,7,13,45,275.5,433.0,3.35,28.0,677.5,435.17,318.77
2016,4,7,14,0,204.0,438.0,3.2,28.0,615.0,393.76,288.08
2016,4,7,14,15,335.5,381.5,3.05,28.0,660.5,370.5,266.67
2016,4,7,14,30,467.0,325.0,2.9,28.0,706.0,333.0,232.46
2016,4,7,14,45,449.0,316.5,2.8,28.0,669.5,287.94,197.14
2016,4,7,15,0,431.0,308.0,2.7,28.0,633.0,245.28,165.7
2016,4,7,15,15,417.0,296.0,2.6,27.5,596.0,203.44,139.36
2016,4,7,15,30,403.0,284.0,2.5,27.0,559.0,176.07,138.62
2016,4,7,15,45,590.5,197.5,2.4,27.0,568.5,123.41,96.43
2016,4,7,16,0,778.0,111.0,2.3,27.0,578.0,81.48,62.34
2016,4,7,16,15,776.0,106.5,2.15,26.5,536.5,80.31,61.78
2016,4,7,16,30,774.0,102.0,2.0,26.0,495.0,78.99,61.03
2016,4,7,16,45,738.0,97.0,1.9,25.5,436.5,70.02,53.86
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,67.85,52.36
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,63.61,49.24
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,59.24,45.88
2016,4,7,17,45,529.0,67.5,1.25,21.0,203.0,52.92,40.53
2016,4,7,18,0,453.0,58.0,1.1,20.0,146.0,46.49,34.81
2016,4,7,18,15,336.5,43.5,1.1,19.5,96.5,35.35,24.64
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,22.55,11.79
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,8.54,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,19.84,0.0
2016,4,8,6,45,112.5,40.0,3.15,13.5,58.5,169.75,135.43
2016,4,8,7,0,225.0,60.0,3.5,14.0,97.0,306.04,254.88
2016,4,8,7,15,286.5,79.5,3.65,14.5,145.0,387.62,325.18
2016,4,8,7,30,348.0,99.0,3.8,15.0,193.0,472.02,394.9
2016,4,8,7,45,420.5,105.0,4.0,16.0,245.0,550.54,456.76
2016,4,8,8,0,493.0,111.0,4.2,17.0,297.0,631.39,517.0
2016,4,8,8,15,261.0,147.5,4.5,17.5,247.5,439.73,361.55
2016,4,8,8,30,29.0,184.0,4.8,18.0,198.0,218.94,175.89
2016,4,8,8,45,249.5,194.0,5.15,19.0,336.0,483.17,392.16
2016,4,8,9,0,470.0,204.0,5.5,20.0,474.0,732.62,583.25
2016,4,8,9,15,427.0,239.0,5.55,20.5,500.5,726.08,572.65
2016,4,8,9,30,384.0,274.0,5.6,21.0,527.0,696.15,546.62
2016,4,8,9,45,425.5,278.0,5.7,21.5,576.5,753.47,587.02
2016,4,8,10,0,467.0,282.0,5.8,22.0,626.0,788.59,610.83
2016,4,8,10,15,405.5,324.5,5.7,22.5,634.5,742.17,572.31
2016,4,8,10,30,344.0,367.0,5.6,23.0,643.0,713.67,547.0
2016,4,8,10,45,321.0,389.5,5.6,23.5,654.5,699.46,533.83
2016,4,8,11,0,298.0,412.0,5.6,24.0,666.0,683.74,519.7
2016,4,8,11,15,317.0,419.0,5.45,24.0,695.5,689.08,522.6
2016,4,8,11,30,336.0,426.0,5.3,24.0,725.0,691.64,523.39
2016,4,8,11,45,401.0,408.5,5.2,24.5,771.0,706.94,533.56
2016,4,8,12,0,466.0,391.0,5.1,25.0,817.0,723.03,543.7
2016,4,8,12,15,431.5,403.0,4.95,25.0,799.5,676.41,508.31
2016,4,8,12,30,397.0,415.0,4.8,25.0,782.0,629.44,472.86
2016,4,8,12,45,346.0,435.5,4.65,25.5,755.0,583.34,436.72
2016,4,8,13,0,295.0,456.0,4.5,26.0,728.0,540.07,402.77
2016,4,8,13,15,199.0,453.5,4.4,26.0,636.5,463.2,345.55
2016,4,8,13,30,103.0,451.0,4.3,26.0,545.0,399.64,298.35
2016,4,8,13,45,137.0,446.0,4.2,26.0,567.0,390.56,291.04
2016,4,8,14,0,171.0,441.0,4.1,26.0,589.0,383.21,284.22
2016,4,8,14,15,102.5,389.5,4.05,26.0,478.0,320.04,238.0
2016,4,8,14,30,34.0,338.0,4.0,26.0,367.0,257.31,192.78
2016,4,8,14,45,404.0,251.5,4.0,26.0,559.5,239.98,165.1
2016,4,8,15,0,774.0,165.0,4.0,26.0,752.0,205.06,122.54
2016,4,8,15,15,540.5,236.0,4.0,25.5,634.5,179.78,118.47
2016,4,8,15,30,307.0,307.0,4.0,25.0,517.0,185.63,147.85
2016,4,8,15,45,510.5,224.5,4.05,25.0,544.5,137.16,108.67
2016,4,8,16,0,714.0,142.0,4.1,25.0,572.0,92.39,72.0
2016,4,8,16,15,687.0,136.0,4.0,24.5,519.5,90.96,71.24
2016,4,8,16,30,660.0,130.0,3.9,24.0,467.0,89.39,70.34
2016,4,8,16,45,621.5,123.0,3.8,24.0,411.0,86.82,68.45
2016,4,8,17,0,583.0,116.0,3.7,24.0,355.0,84.14,66.44
2016,4,8,17,15,532.5,106.0,3.25,23.0,298.5,76.74,60.6
2016,4,8,17,30,482.0,96.0,2.8,22.0,242.0,70.44,55.53
2016,4,8,17,45,402.5,83.0,2.4,21.0,187.5,61.59,48.03
2016,4,8,18,0,323.0,70.0,2.0,20.0,133.0,52.53,40.04
2016,4,8,18,15,226.5,50.5,2.0,19.0,87.5,38.37,27.29
2016,4,8,18,30,130.0,31.0,2.0,18.0,42.0,23.83,13.06
2016,4,8,18,45,65.0,15.5,2.05,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.3,13.5,10.0,17.96,0.0
2016,4,9,6,30,28.0,19.0,2.5,14.0,20.0,50.56,15.89
2016,4,9,6,45,108.0,42.5,2.75,14.5,59.0,170.43,135.95
2016,4,9,7,0,188.0,66.0,3.0,15.0,98.0,268.36,222.6
2016,4,9,7,15,295.0,75.0,3.1,15.5,146.5,388.51,324.76
2016,4,9,7,30,402.0,84.0,3.2,16.0,195.0,499.23,415.02
2016,4,9,7,45,329.5,116.5,3.3,16.5,221.5,483.32,399.52
2016,4,9,8,0,257.0,149.0,3.4,17.0,248.0,440.04,362.02
2016,4,9,8,15,436.0,142.5,3.7,17.5,341.0,623.66,507.01
2016,4,9,8,30,615.0,136.0,4.0,18.0,434.0,801.42,637.6
2016,4,9,8,45,307.5,116.0,4.3,19.0,265.0,466.64,378.56
2016,4,9,9,0,0.0,96.0,4.6,20.0,96.0,80.15,60.13
2016,4,9,9,15,183.5,188.0,4.7,20.5,310.0,402.72,323.12
2016,4,9,9,30,367.0,280.0,4.8,21.0,524.0,686.39,537.41
2016,4,9,9,45,208.5,301.5,4.9,21.5,442.0,523.98,409.53
2016,4,9,10,0,50.0,323.0,5.0,22.0,360.0,363.36,281.63
2016,4,9,10,15,25.0,180.0,5.0,22.0,198.5,189.07,146.2
2016,4,9,10,30,0.0,37.0,5.0,22.0,37.0,30.8,19.25
2016,4,9,10,45,166.5,220.5,5.0,22.5,363.0,383.87,301.12
2016,4,9,11,0,333.0,404.0,5.0,23.0,689.0,707.86,539.35
2016,4,9,11,15,258.5,431.5,4.95,23.0,656.5,649.36,492.7
2016,4,9,11,30,184.0,459.0,4.9,23.0,624.0,581.15,440.81
2016,4,9,11,45,294.0,433.0,4.9,23.5,701.5,641.5,485.82
2016,4,9,12,0,404.0,407.0,4.9,24.0,779.0,682.8,515.65
2016,4,9,12,15,223.0,408.0,4.85,24.0,613.5,523.06,396.24
2016,4,9,12,30,42.0,409.0,4.8,24.0,448.0,371.8,281.14
2016,4,9,12,45,45.0,413.0,4.8,24.5,455.0,369.09,278.85
2016,4,9,13,0,48.0,417.0,4.8,25.0,462.0,365.74,275.69
2016,4,9,13,15,434.0,299.5,4.75,25.0,691.5,473.74,357.9
2016,4,9,13,30,820.0,182.0,4.7,25.0,921.0,546.53,407.71
2016,4,9,13,45,811.0,182.5,4.7,25.0,900.0,492.54,362.88
2016,4,9,14,0,802.0,183.0,4.7,25.0,879.0,438.52,317.42
2016,4,9,14,15,793.5,180.5,4.7,24.5,850.5,382.77,270.36
2016,4,9,14,30,785.0,178.0,4.7,24.0,822.0,327.44,223.14
2016,4,9,14,45,777.0,172.5,4.7,24.0,786.5,263.27,169.55
2016,4,9,15,0,769.0,167.0,4.7,24.0,751.0,206.42,124.88
2016,4,9,15,15,415.5,236.0,4.7,24.0,549.5,170.16,115.72
2016,4,9,15,30,62.0,305.0,4.7,24.0,348.0,206.71,165.75
2016,4,9,15,45,66.0,285.0,4.75,24.0,327.5,195.24,156.82
2016,4,9,16,0,70.0,265.0,4.8,24.0,307.0,183.42,147.67
2016,4,9,16,15,35.0,170.0,4.7,23.5,191.0,127.41,102.01
2016,4,9,16,30,0.0,75.0,4.6,23.0,75.0,62.26,47.61
2016,4,9,16,45,0.0,66.0,4.6,23.0,66.0,54.72,41.39
2016,4,9,17,0,0.0,57.0,4.6,23.0,57.0,47.2,35.1
2016,4,9,17,15,246.0,76.0,4.4,22.5,151.5,53.52,40.77
2016,4,9,17,30,492.0,95.0,4.2,22.0,246.0,69.8,55.01
2016,4,9,17,45,425.0,81.5,4.05,21.5,192.5,60.66,47.15
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,51.26,38.78
2016,4,9,18,15,251.0,50.5,4.0,20.5,92.5,38.45,27.19
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,25.37,14.32
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,14.08,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,35.93,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,105.62,50.26
2016,4,10,6,45,186.5,42.5,3.4,15.5,70.0,248.7,200.46
2016,4,10,7,0,299.0,62.0,3.6,16.0,113.0,369.72,306.35
2016,4,10,7,15,149.5,41.0,4.0,16.5,66.5,208.68,174.66
2016,4,10,7,30,0.0,20.0,4.4,17.0,20.0,16.47,8.36
2016,4,10,7,45,0.0,26.5,4.8,18.0,26.5,21.85,12.89
2016,4,10,8,0,0.0,33.0,5.2,19.0,33.0,27.25,17.31
2016,4,10,8,15,0.0,56.0,5.35,19.5,56.0,46.37,33.16
2016,4,10,8,30,0.0,79.0,5.5,20.0,79.0,65.59,48.84
2016,4,10,8,45,0.0,107.5,5.65,21.0,107.5,91.01,69.24
2016,4,10,9,0,0.0,136.0,5.8,22.0,136.0,117.11,89.8
2016,4,10,9,15,0.0,129.0,5.8,22.5,129.0,109.85,83.46
2016,4,10,9,30,0.0,122.0,5.8,23.0,122.0,103.12,77.65
2016,4,10,9,45,2.0,149.0,5.8,23.5,150.5,129.15,98.08
2016,4,10,10,0,4.0,176.0,5.8,24.0,179.0,155.11,118.17
2016,4,10,10,15,8.5,215.0,5.8,24.5,222.5,194.27,148.42
2016,4,10,10,30,13.0,254.0,5.8,25.0,266.0,233.04,177.9
2016,4,10,10,45,10.0,216.5,5.85,25.5,225.5,194.89,147.76
2016,4,10,11,0,7.0,179.0,5.9,26.0,185.0,158.27,118.92
2016,4,10,11,15,8.0,182.5,5.85,25.5,189.5,161.61,121.66
2016,4,10,11,30,9.0,186.0,5.8,25.0,194.0,164.81,124.28
2016,4,10,11,45,9.5,200.0,5.75,25.0,209.0,176.41,133.14
2016,4,10,12,0,10.0,214.0,5.7,25.0,224.0,187.73,141.77
2016,4,10,12,15,40.0,332.0,5.45,24.5,370.0,312.62,237.9
2016,4,10,12,30,70.0,450.0,5.2,24.0,516.0,424.92,322.03
2016,4,10,12,45,50.5,414.5,5.0,24.0,461.5,373.82,283.07
2016,4,10,13,0,31.0,379.0,4.8,24.0,407.0,326.08,246.94
2016,4,10,13,15,15.5,248.0,4.7,24.0,262.0,212.14,160.5
2016,4,10,13,30,0.0,117.0,4.6,24.0,117.0,97.34,71.52
2016,4,10,13,45,0.0,110.5,4.6,24.0,110.5,91.92,67.4
2016,4,10,14,0,0.0,104.0,4.6,24.0,104.0,86.55,63.24
2016,4,10,14,15,1.5,130.5,4.8,24.0,132.5,108.31,80.45
2016,4,10,14,30,3.0,157.0,5.0,24.0,161.0,129.26,96.98
2016,4,10,14,45,3.0,159.5,5.25,24.5,162.5,130.56,97.96
2016,4,10,15,0,3.0,162.0,5.5,25.0,164.0,131.73,98.89
2016,4,10,15,15,2.0,159.5,5.5,25.0,161.0,128.92,96.97
2016,4,10,15,30,1.0,157.0,5.5,25.0,158.0,126.14,99.48
2016,4,10,15,45,74.0,218.5,5.5,25.0,263.5,158.93,126.77
2016,4,10,16,0,147.0,280.0,5.5,25.0,369.0,182.35,146.38
2016,4,10,16,15,74.5,219.0,5.4,24.5,264.5,157.2,126.37
2016,4,10,16,30,2.0,158.0,5.3,24.0,160.0,124.15,99.52
2016,4,10,16,45,18.5,158.5,5.25,24.0,167.0,123.39,99.29
2016,4,10,17,0,35.0,159.0,5.2,24.0,174.0,117.09,94.35
2016,4,10,17,15,25.5,136.0,4.95,23.5,146.0,101.39,81.5
2016,4,10,17,30,16.0,113.0,4.7,23.0,118.0,87.85,70.24
2016,4,10,17,45,8.0,89.0,4.45,22.5,91.5,69.87,54.87
2016,4,10,18,0,0.0,65.0,4.2,22.0,65.0,51.7,39.02
2016,4,10,18,15,0.0,42.5,4.1,21.5,42.5,34.42,23.68
2016,4,10,18,30,0.0,20.0,4.0,21.0,20.0,16.5,7.42
2016,4,10,18,45,0.0,10.0,3.9,20.5,10.0,8.54,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.45,18.5,2.0,1.71,0.0
2016,4,11,6,30,0.0,4.0,3.5,19.0,4.0,3.28,0.0
2016,4,11,6,45,0.0,11.0,3.55,19.5,11.0,9.03,1.68
2016,4,11,7,0,0.0,18.0,3.6,20.0,18.0,14.81,6.68
2016,4,11,7,15,0.0,27.0,3.85,20.5,27.0,22.25,13.02
2016,4,11,7,30,0.0,36.0,4.1,21.0,36.0,29.71,19.29
2016,4,11,7,45,0.0,32.0,4.4,21.5,32.0,26.4,16.46
2016,4,11,8,0,0.0,28.0,4.7,22.0,28.0,23.11,13.61
2016,4,11,8,15,0.0,53.5,4.7,22.5,53.5,44.29,31.01
2016,4,11,8,30,0.0,79.0,4.7,23.0,79.0,65.59,48.22
2016,4,11,8,45,116.0,170.5,4.7,23.5,238.5,301.82,240.91
2016,4,11,9,0,232.0,262.0,4.7,24.0,398.0,522.71,410.26
2016,4,11,9,15,205.5,290.0,4.6,24.5,418.0,522.98,406.01
2016,4,11,9,30,179.0,318.0,4.5,25.0,438.0,521.41,401.39
2016,4,11,9,45,133.0,334.5,4.4,25.5,427.0,485.91,371.52
2016,4,11,10,0,87.0,351.0,4.3,26.0,416.0,429.76,326.97
2016,4,11,10,15,170.0,373.5,4.05,26.5,508.5,546.36,412.79
2016,4,11,10,30,253.0,396.0,3.8,27.0,601.0,656.96,490.34
2016,4,11,10,45,528.0,285.0,3.6,27.5,733.0,805.96,597.77
2016,4,11,11,0,803.0,174.0,3.4,28.0,865.0,925.99,678.01
2016,4,11,11,15,810.0,175.5,3.15,28.0,888.0,905.63,661.27
2016,4,11,11,30,817.0,177.0,2.9,28.0,911.0,881.73,643.4
2016,4,11,11,45,834.5,169.5,2.65,28.5,929.5,854.95,622.48
2016,4,11,12,0,852.0,162.0,2.4,29.0,948.0,824.42,599.25
2016,4,11,12,15,854.0,162.0,2.25,29.0,954.0,785.2,570.98
2016,4,11,12,30,856.0,162.0,2.1,29.0,960.0,743.41,540.55
2016,4,11,12,45,864.0,156.5,1.95,29.5,959.5,693.68,503.49
2016,4,11,13,0,872.0,151.0,1.8,30.0,959.0,648.48,468.74
2016,4,11,13,15,870.0,150.0,1.7,30.0,947.0,598.55,431.08
2016,4,11,13,30,868.0,149.0,1.6,30.0,935.0,547.26,391.48
2016,4,11,13,45,869.5,144.0,1.55,30.5,916.5,493.71,348.66
2016,4,11,14,0,871.0,139.0,1.5,31.0,898.0,438.86,303.79
2016,4,11,14,15,864.0,137.5,1.45,31.0,870.0,382.3,257.44
2016,4,11,14,30,857.0,136.0,1.4,31.0,842.0,319.56,206.17
2016,4,11,14,45,430.0,149.5,1.35,31.0,503.5,178.56,113.82
2016,4,11,15,0,3.0,163.0,1.3,31.0,165.0,132.51,96.43
2016,4,11,15,15,99.0,246.0,1.25,30.5,314.5,175.65,126.34
2016,4,11,15,30,195.0,329.0,1.2,30.0,464.0,208.29,161.59
2016,4,11,15,45,212.5,302.5,1.15,30.0,440.0,194.96,151.45
2016,4,11,16,0,230.0,276.0,1.1,30.0,416.0,181.9,141.66
2016,4,11,16,15,488.5,188.5,1.0,29.5,451.0,121.12,93.83
2016,4,11,16,30,747.0,101.0,0.9,29.0,486.0,70.77,53.32
2016,4,11,16,45,721.5,93.5,0.8,29.0,431.0,67.12,50.59
2016,4,11,17,0,696.0,86.0,0.7,29.0,376.0,63.22,47.55
2016,4,11,17,15,650.0,79.5,0.6,28.0,318.5,59.59,44.88
2016,4,11,17,30,604.0,73.0,0.5,27.0,261.0,55.86,42.02
2016,4,11,17,45,539.0,64.0,0.45,26.5,205.5,49.9,37.03
2016,4,11,18,0,474.0,55.0,0.4,26.0,150.0,43.78,31.69
2016,4,11,18,15,360.5,42.5,0.5,25.5,101.0,34.3,23.22
2016,4,11,18,30,247.0,30.0,0.6,25.0,52.0,24.6,13.74
2016,4,11,18,45,123.5,15.0,0.7,24.5,26.0,12.8,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,57.5,12.5,3.7,13.0,16.0,51.48,0.0
2016,4,12,6,30,115.0,25.0,3.8,13.0,32.0,158.2,99.53
2016,4,12,6,45,215.5,44.0,3.95,13.5,75.5,273.13,223.93
2016,4,12,7,0,316.0,63.0,4.1,14.0,119.0,385.35,322.78
2016,4,12,7,15,392.5,76.0,4.1,14.5,171.5,474.29,397.86
2016,4,12,7,30,469.0,89.0,4.1,15.0,224.0,567.28,472.16
2016,4,12,7,45,234.5,92.5,4.2,15.5,160.0,341.22,286.75
2016,4,12,8,0,0.0,96.0,4.3,16.0,96.0,83.06,64.52
2016,4,12,8,15,0.0,113.5,4.3,16.5,113.5,98.99,77.63
2016,4,12,8,30,0.0,131.0,4.3,17.0,131.0,114.78,90.21
2016,4,12,8,45,0.0,142.5,4.35,17.5,142.5,124.5,97.64
2016,4,12,9,0,0.0,154.0,4.4,18.0,154.0,134.25,105.03
2016,4,12,9,15,19.5,215.5,4.3,18.5,229.0,212.62,168.33
2016,4,12,9,30,39.0,277.0,4.2,19.0,304.0,313.17,247.03
2016,4,12,9,45,19.5,177.5,4.1,19.5,191.0,184.67,144.31
2016,4,12,10,0,0.0,78.0,4.0,20.0,78.0,65.0,47.29
2016,4,12,10,15,0.0,82.0,3.9,20.5,82.0,68.4,49.9
2016,4,12,10,30,0.0,86.0,3.8,21.0,86.0,71.81,52.43
2016,4,12,10,45,0.0,80.5,3.7,21.5,80.5,67.25,48.58
2016,4,12,11,0,0.0,75.0,3.6,22.0,75.0,62.68,44.76
2016,4,12,11,15,28.0,246.0,3.6,22.0,271.5,244.2,187.9
2016,4,12,11,30,56.0,417.0,3.6,22.0,468.0,420.97,320.81
2016,4,12,11,45,36.5,360.5,3.65,22.0,394.0,346.33,263.96
2016,4,12,12,0,17.0,304.0,3.7,22.0,320.0,269.51,205.54
2016,4,12,12,15,13.5,254.0,3.75,22.0,266.5,222.77,169.85
2016,4,12,12,30,10.0,204.0,3.8,22.0,213.0,177.24,134.67
2016,4,12,12,45,15.0,266.0,3.9,22.5,280.0,230.21,175.34
2016,4,12,13,0,20.0,328.0,4.0,23.0,347.0,280.98,213.53
2016,4,12,13,15,15.5,274.0,4.05,23.0,288.5,232.86,176.81
2016,4,12,13,30,11.0,220.0,4.1,23.0,230.0,185.86,140.79
2016,4,12,13,45,15.5,267.5,4.15,23.5,281.5,223.33,169.4
2016,4,12,14,0,20.0,315.0,4.2,24.0,333.0,258.3,195.62
2016,4,12,14,15,12.5,244.5,4.2,24.0,256.0,200.33,151.47
2016,4,12,14,30,5.0,174.0,4.2,24.0,179.0,143.0,107.46
2016,4,12,14,45,3.5,165.0,4.2,24.0,168.5,134.91,101.41
2016,4,12,15,0,2.0,156.0,4.2,24.0,158.0,127.07,95.52
2016,4,12,15,15,4.0,175.0,4.15,23.5,178.0,140.58,106.53
2016,4,12,15,30,6.0,194.0,4.1,23.0,198.0,152.68,122.01
2016,4,12,15,45,13.0,208.5,4.05,23.0,216.5,161.83,129.88
2016,4,12,16,0,20.0,223.0,4.0,23.0,235.0,170.27,137.23
2016,4,12,16,15,20.0,206.0,3.95,22.5,217.5,157.8,127.62
2016,4,12,16,30,20.0,189.0,3.9,22.0,200.0,145.18,117.8
2016,4,12,16,45,15.5,167.5,3.85,22.0,175.5,129.41,105.0
2016,4,12,17,0,11.0,146.0,3.8,22.0,151.0,113.48,91.91
2016,4,12,17,15,212.0,128.0,3.75,21.5,195.0,91.4,73.53
2016,4,12,17,30,413.0,110.0,3.7,21.0,239.0,79.29,63.4
2016,4,12,17,45,337.5,95.0,3.65,20.5,186.0,69.43,54.96
2016,4,12,18,0,262.0,80.0,3.6,20.0,133.0,60.03,46.59
2016,4,12,18,15,179.5,57.5,3.9,19.5,88.5,43.74,31.94
2016,4,12,18,30,97.0,35.0,4.2,19.0,44.0,27.11,16.3
2016,4,12,18,45,48.5,17.5,4.55,18.5,22.0,14.94,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
