Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,58.78,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,176.1,118.24
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,292.67,239.8
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,410.56,342.06
2016,4,13,7,15,176.0,49.0,3.5,15.0,80.5,244.96,206.36
2016,4,13,7,30,0.0,38.0,3.5,15.0,38.0,31.37,21.2
2016,4,13,7,45,0.0,26.0,3.5,15.5,26.0,21.44,12.71
2016,4,13,8,0,0.0,14.0,3.5,16.0,14.0,11.54,4.18
2016,4,13,8,15,0.0,52.5,3.4,16.5,52.5,43.46,31.13
2016,4,13,8,30,0.0,91.0,3.3,17.0,91.0,76.07,58.13
2016,4,13,8,45,0.0,71.5,3.25,17.5,71.5,59.36,43.91
2016,4,13,9,0,0.0,52.0,3.2,18.0,52.0,43.13,30.25
2016,4,13,9,15,0.0,92.5,3.2,18.0,92.5,77.0,58.02
2016,4,13,9,30,0.0,133.0,3.2,18.0,133.0,112.99,87.11
2016,4,13,9,45,4.0,170.0,3.2,18.5,173.5,150.24,116.78
2016,4,13,10,0,8.0,207.0,3.2,19.0,214.0,187.44,145.9
2016,4,13,10,15,4.0,158.0,3.2,19.0,161.5,138.33,106.42
2016,4,13,10,30,0.0,109.0,3.2,19.0,109.0,91.48,68.64
2016,4,13,10,45,1.0,129.0,3.25,19.5,130.0,109.64,83.02
2016,4,13,11,0,2.0,149.0,3.3,20.0,151.0,127.68,97.09
2016,4,13,11,15,6.0,181.5,3.25,20.0,187.0,158.98,121.8
2016,4,13,11,30,10.0,214.0,3.2,20.0,223.0,189.77,145.85
2016,4,13,11,45,16.0,278.0,3.2,20.5,292.5,248.52,190.93
2016,4,13,12,0,22.0,342.0,3.2,21.0,362.0,305.73,233.9
2016,4,13,12,15,30.0,373.5,3.15,21.5,401.0,340.28,259.2
2016,4,13,12,30,38.0,405.0,3.1,22.0,440.0,365.51,277.28
2016,4,13,12,45,26.5,344.0,3.1,22.5,369.0,301.62,228.77
2016,4,13,13,0,15.0,283.0,3.1,23.0,298.0,241.95,183.31
2016,4,13,13,15,18.0,306.0,3.0,23.0,323.0,259.56,196.76
2016,4,13,13,30,21.0,329.0,2.9,23.0,348.0,276.05,209.08
2016,4,13,13,45,38.5,366.0,2.8,23.0,400.0,299.54,226.49
2016,4,13,14,0,56.0,403.0,2.7,23.0,452.0,323.86,244.11
2016,4,13,14,15,165.0,402.5,2.6,23.0,540.5,339.59,252.87
2016,4,13,14,30,274.0,402.0,2.5,23.0,629.0,339.04,247.65
2016,4,13,14,45,324.0,369.5,2.4,23.5,626.5,305.35,218.43
2016,4,13,15,0,374.0,337.0,2.3,24.0,624.0,266.69,186.49
2016,4,13,15,15,605.5,224.0,2.25,23.5,658.0,179.75,115.67
2016,4,13,15,30,837.0,111.0,2.2,23.0,692.0,83.29,64.38
2016,4,13,15,45,552.5,191.0,2.15,23.0,563.5,118.29,93.8
2016,4,13,16,0,268.0,271.0,2.1,23.0,435.0,169.86,136.57
2016,4,13,16,15,515.0,183.0,2.05,22.5,463.0,118.05,94.26
2016,4,13,16,30,762.0,95.0,2.0,22.0,491.0,73.23,57.07
2016,4,13,16,45,731.5,90.0,2.0,22.0,435.0,70.8,55.28
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,62.46,48.36
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,58.81,45.5
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,55.05,42.44
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,49.81,37.95
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,44.49,33.18
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,35.06,24.63
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.4,15.17
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,12.5,2.5,11.5,21.0,93.45,0.0
2016,4,14,6,30,232.0,25.0,2.7,12.0,42.0,253.39,181.27
2016,4,14,6,45,356.0,37.5,2.95,13.0,90.5,378.25,311.23
2016,4,14,7,0,480.0,50.0,3.2,14.0,139.0,508.61,421.37
2016,4,14,7,15,553.5,58.0,3.15,14.5,195.0,596.72,492.63
2016,4,14,7,30,627.0,66.0,3.1,15.0,251.0,687.39,561.7
2016,4,14,7,45,378.0,116.5,3.1,16.0,235.0,529.49,435.82
2016,4,14,8,0,129.0,167.0,3.1,17.0,219.0,323.37,264.52
2016,4,14,8,15,119.5,193.0,3.1,17.5,246.5,342.82,278.66
2016,4,14,8,30,110.0,219.0,3.1,18.0,274.0,360.76,290.52
2016,4,14,8,45,118.0,245.5,3.15,19.0,310.5,395.28,315.14
2016,4,14,9,0,126.0,272.0,3.2,20.0,347.0,428.73,338.35
2016,4,14,9,15,111.0,293.5,3.15,20.5,364.0,410.45,322.01
2016,4,14,9,30,96.0,315.0,3.1,21.0,381.0,412.89,321.55
2016,4,14,9,45,74.0,323.5,3.1,21.5,376.5,393.16,304.35
2016,4,14,10,0,52.0,332.0,3.1,22.0,372.0,373.83,287.71
2016,4,14,10,15,94.5,369.5,3.05,22.5,446.0,448.51,343.37
2016,4,14,10,30,137.0,407.0,3.0,23.0,520.0,538.7,408.18
2016,4,14,10,45,232.5,410.0,3.0,23.5,609.5,620.49,467.29
2016,4,14,11,0,328.0,413.0,3.0,24.0,699.0,712.47,531.47
2016,4,14,11,15,638.5,261.0,2.95,24.0,834.5,842.49,627.07
2016,4,14,11,30,949.0,109.0,2.9,24.0,970.0,923.72,681.95
2016,4,14,11,45,944.0,114.5,2.9,24.5,981.5,888.34,655.91
2016,4,14,12,0,939.0,120.0,2.9,25.0,993.0,849.98,628.9
2016,4,14,12,15,940.0,120.5,2.9,25.0,998.5,809.26,601.46
2016,4,14,12,30,941.0,121.0,2.9,25.0,1004.0,765.87,570.41
2016,4,14,12,45,940.5,120.5,2.9,25.5,1000.0,718.29,534.3
2016,4,14,13,0,940.0,120.0,2.9,26.0,996.0,668.66,496.0
2016,4,14,13,15,937.0,119.5,2.9,26.0,983.5,615.78,455.38
2016,4,14,13,30,934.0,119.0,2.9,26.0,971.0,561.47,412.52
2016,4,14,13,45,929.5,117.5,2.9,26.0,949.5,504.58,366.46
2016,4,14,14,0,925.0,116.0,2.9,26.0,928.0,446.85,318.41
2016,4,14,14,15,918.5,114.5,2.85,26.0,899.0,387.82,268.21
2016,4,14,14,30,912.0,113.0,2.8,26.0,870.0,328.61,217.34
2016,4,14,14,45,903.0,111.0,2.8,26.0,833.0,268.57,166.79
2016,4,14,15,0,894.0,109.0,2.8,26.0,796.0,209.09,120.07
2016,4,14,15,15,881.5,107.0,2.8,25.5,752.5,150.05,82.28
2016,4,14,15,30,869.0,105.0,2.8,25.0,709.0,92.4,71.43
2016,4,14,15,45,852.5,101.5,2.8,25.0,660.0,74.21,56.61
2016,4,14,16,0,836.0,98.0,2.8,25.0,611.0,73.22,55.99
2016,4,14,16,15,813.5,94.5,2.8,24.5,557.0,72.02,55.3
2016,4,14,16,30,791.0,91.0,2.8,24.0,503.0,70.73,54.55
2016,4,14,16,45,759.5,86.5,2.85,24.0,446.0,68.5,52.88
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,66.19,51.13
2016,4,14,17,15,684.0,76.0,2.65,23.0,331.0,57.24,43.85
2016,4,14,17,30,640.0,70.0,2.4,22.0,273.0,53.73,41.12
2016,4,14,17,45,571.5,62.5,2.2,21.0,216.0,48.78,36.97
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,43.77,32.56
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,34.68,24.32
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,25.41,15.27
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,12.65,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.5,15.0,1.15,12.5,20.5,63.96,0.0
2016,4,15,6,30,143.0,30.0,1.3,13.0,41.0,194.53,141.48
2016,4,15,6,45,250.5,47.5,1.45,14.0,87.0,305.76,250.06
2016,4,15,7,0,358.0,65.0,1.6,15.0,133.0,423.54,349.4
2016,4,15,7,15,179.0,74.0,1.6,15.5,108.0,265.61,221.12
2016,4,15,7,30,0.0,83.0,1.6,16.0,83.0,74.14,57.17
2016,4,15,7,45,9.0,115.0,1.6,16.5,118.5,114.92,91.71
2016,4,15,8,0,18.0,147.0,1.6,17.0,154.0,155.56,125.0
2016,4,15,8,15,36.0,177.5,1.6,17.5,194.5,221.27,177.99
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,270.59,216.44
2016,4,15,8,45,80.5,239.5,1.6,19.0,285.5,328.99,260.82
2016,4,15,9,0,107.0,271.0,1.6,20.0,336.0,386.7,303.23
2016,4,15,9,15,110.0,296.0,1.65,20.5,367.0,412.09,320.37
2016,4,15,9,30,113.0,321.0,1.7,21.0,398.0,436.55,336.79
2016,4,15,9,45,201.0,338.0,1.8,21.5,486.0,556.84,425.32
2016,4,15,10,0,289.0,355.0,1.9,22.0,574.0,673.87,507.48
2016,4,15,10,15,579.5,242.5,1.95,22.5,709.0,853.62,635.33
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,981.79,717.56
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,969.92,707.18
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,954.28,695.98
2016,4,15,11,15,898.0,129.0,2.3,24.0,929.0,930.92,681.16
2016,4,15,11,30,903.0,130.0,2.4,24.0,951.0,904.06,664.05
2016,4,15,11,45,900.0,135.0,2.5,24.5,963.0,870.67,641.27
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,834.36,616.47
2016,4,15,12,15,898.0,140.0,2.7,25.5,980.0,794.38,588.84
2016,4,15,12,30,899.0,140.0,2.8,26.0,985.0,751.92,557.64
2016,4,15,12,45,898.5,139.5,2.9,26.5,981.5,705.85,523.25
2016,4,15,13,0,898.0,139.0,3.0,27.0,978.0,657.87,486.69
2016,4,15,13,15,895.0,138.5,3.1,27.0,965.5,606.78,447.83
2016,4,15,13,30,892.0,138.0,3.2,27.0,953.0,554.38,406.77
2016,4,15,13,45,887.0,136.5,3.3,27.0,932.0,499.31,362.45
2016,4,15,14,0,882.0,135.0,3.4,27.0,911.0,443.53,316.25
2016,4,15,14,15,875.0,133.0,3.45,27.0,881.5,386.28,267.8
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,328.96,218.77
2016,4,15,14,45,858.5,128.0,3.55,27.0,816.0,270.64,169.83
2016,4,15,15,0,849.0,125.0,3.6,27.0,780.0,204.36,117.98
2016,4,15,15,15,835.5,122.5,3.6,26.5,737.0,146.66,80.69
2016,4,15,15,30,822.0,120.0,3.6,26.0,694.0,90.68,69.76
2016,4,15,15,45,803.0,117.0,3.65,26.0,645.0,83.14,63.78
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,82.93,63.82
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,81.52,63.01
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,72.95,56.18
2016,4,15,16,45,703.0,99.5,3.55,25.0,434.0,70.69,54.51
2016,4,15,17,0,669.0,94.0,3.5,25.0,378.0,68.31,52.71
2016,4,15,17,15,623.5,87.0,3.2,24.0,321.0,64.6,49.95
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,60.76,46.99
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,54.62,41.77
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,48.33,36.2
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,37.81,26.78
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,25.56,15.34
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,12.87,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.4,16.0,18.0,37.55,0.0
2016,4,16,6,30,69.0,30.0,3.5,16.0,36.0,120.16,86.93
2016,4,16,6,45,153.0,53.5,3.65,16.5,79.5,220.69,179.95
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,323.89,269.05
2016,4,16,7,15,118.5,54.0,3.95,17.5,77.0,181.97,151.39
2016,4,16,7,30,0.0,31.0,4.1,18.0,31.0,25.57,16.02
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,35.12,24.04
2016,4,16,8,0,0.0,54.0,4.5,19.0,54.0,44.7,31.91
2016,4,16,8,15,0.0,49.5,4.75,19.5,49.5,40.97,28.6
2016,4,16,8,30,0.0,45.0,5.0,20.0,45.0,37.25,25.33
2016,4,16,8,45,0.0,68.0,5.25,20.5,68.0,56.44,40.95
2016,4,16,9,0,0.0,91.0,5.5,21.0,91.0,75.71,56.42
2016,4,16,9,15,0.0,117.0,5.55,21.5,117.0,98.77,74.76
2016,4,16,9,30,0.0,143.0,5.6,22.0,143.0,122.01,93.0
2016,4,16,9,45,0.0,128.5,5.7,22.5,128.5,108.66,81.91
2016,4,16,10,0,0.0,114.0,5.8,23.0,114.0,95.8,71.33
2016,4,16,10,15,2.5,140.0,5.8,23.5,142.0,120.94,91.07
2016,4,16,10,30,5.0,166.0,5.8,24.0,170.0,145.96,110.47
2016,4,16,10,45,5.5,166.5,5.85,24.5,171.5,146.46,110.46
2016,4,16,11,0,6.0,167.0,5.9,25.0,173.0,146.93,110.48
2016,4,16,11,15,3.0,133.5,5.9,25.0,136.5,115.08,85.39
2016,4,16,11,30,0.0,100.0,5.9,25.0,100.0,83.9,60.77
2016,4,16,11,45,2.5,127.5,5.95,25.5,130.0,109.16,80.47
2016,4,16,12,0,5.0,155.0,6.0,26.0,160.0,134.06,99.66
2016,4,16,12,15,3.0,146.0,6.05,26.0,149.5,124.55,92.17
2016,4,16,12,30,1.0,137.0,6.1,26.0,139.0,115.27,84.89
2016,4,16,12,45,9.0,218.5,6.15,26.0,227.5,187.44,140.83
2016,4,16,13,0,17.0,300.0,6.2,26.0,316.0,256.85,193.8
2016,4,16,13,15,15.0,276.5,6.15,26.0,290.5,234.64,176.79
2016,4,16,13,30,13.0,253.0,6.1,26.0,265.0,213.01,160.31
2016,4,16,13,45,25.5,315.5,6.1,26.0,338.5,257.66,194.28
2016,4,16,14,0,38.0,378.0,6.1,26.0,412.0,300.31,226.26
2016,4,16,14,15,27.5,329.0,6.05,25.5,353.0,256.69,193.71
2016,4,16,14,30,17.0,280.0,6.0,25.0,294.0,225.49,170.62
2016,4,16,14,45,14.5,257.5,6.0,25.0,269.0,205.81,155.75
2016,4,16,15,0,12.0,235.0,6.0,25.0,244.0,186.71,141.33
2016,4,16,15,15,19.5,252.5,5.95,24.5,266.5,196.61,149.46
2016,4,16,15,30,27.0,270.0,5.9,24.0,289.0,188.95,144.54
2016,4,16,15,45,36.0,263.0,5.85,24.0,286.5,183.52,147.37
2016,4,16,16,0,45.0,256.0,5.8,24.0,284.0,178.72,143.87
2016,4,16,16,15,29.5,220.5,5.65,23.5,238.0,157.63,127.15
2016,4,16,16,30,14.0,185.0,5.5,23.0,192.0,142.73,115.42
2016,4,16,16,45,10.5,164.5,5.4,23.0,169.5,127.61,103.16
2016,4,16,17,0,7.0,144.0,5.3,23.0,147.0,112.34,90.63
2016,4,16,17,15,3.5,123.0,5.05,22.5,124.5,96.59,77.68
2016,4,16,17,30,0.0,102.0,4.8,22.0,102.0,80.69,64.36
2016,4,16,17,45,146.0,90.5,4.6,22.0,121.5,69.01,54.29
2016,4,16,18,0,292.0,79.0,4.4,22.0,141.0,58.6,45.05
2016,4,16,18,15,205.5,59.0,4.4,21.5,96.0,45.01,32.87
2016,4,16,18,30,119.0,39.0,4.4,21.0,51.0,30.09,19.05
2016,4,16,18,45,59.5,19.5,4.4,20.5,25.5,15.37,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,2.99,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,5.74,0.0
2016,4,17,6,45,0.0,17.5,3.25,19.5,17.5,14.4,6.22
2016,4,17,7,0,0.0,28.0,3.4,20.0,28.0,23.08,13.67
2016,4,17,7,15,0.0,41.5,3.55,20.0,41.5,34.29,23.2
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,45.52,32.65
2016,4,17,7,45,0.0,69.0,3.9,20.5,69.0,57.21,42.24
2016,4,17,8,0,0.0,83.0,4.1,21.0,83.0,69.64,52.28
2016,4,17,8,15,1.5,121.0,4.25,21.0,121.5,107.42,83.12
2016,4,17,8,30,3.0,159.0,4.4,21.0,160.0,145.68,113.85
2016,4,17,8,45,46.0,215.0,4.55,21.5,242.5,264.08,209.26
2016,4,17,9,0,89.0,271.0,4.7,22.0,325.0,367.96,290.15
2016,4,17,9,15,81.5,301.5,4.75,22.0,354.5,389.33,304.84
2016,4,17,9,30,74.0,332.0,4.8,22.0,384.0,409.53,318.8
2016,4,17,9,45,37.5,240.5,4.9,22.5,267.0,266.66,207.16
2016,4,17,10,0,1.0,149.0,5.0,23.0,150.0,127.67,96.48
2016,4,17,10,15,2.5,155.5,5.0,23.0,158.0,134.61,101.96
2016,4,17,10,30,4.0,162.0,5.0,23.0,166.0,141.47,107.22
2016,4,17,10,45,7.5,195.0,5.05,23.5,202.0,173.38,131.9
2016,4,17,11,0,11.0,228.0,5.1,24.0,238.0,204.88,155.94
2016,4,17,11,15,20.0,298.0,5.05,24.0,316.0,273.31,208.37
2016,4,17,11,30,29.0,368.0,5.0,24.0,394.0,352.3,267.78
2016,4,17,11,45,28.0,369.0,4.95,24.0,394.5,346.59,262.99
2016,4,17,12,0,27.0,370.0,4.9,24.0,395.0,340.82,258.4
2016,4,17,12,15,104.5,430.5,4.8,24.0,529.5,449.14,340.26
2016,4,17,12,30,182.0,491.0,4.7,24.0,664.0,538.72,405.76
2016,4,17,12,45,155.0,487.0,4.65,24.0,633.5,499.12,375.6
2016,4,17,13,0,128.0,483.0,4.6,24.0,603.0,461.96,347.69
2016,4,17,13,15,115.5,472.5,4.55,23.5,579.5,430.96,325.07
2016,4,17,13,30,103.0,462.0,4.5,23.0,556.0,408.03,308.26
2016,4,17,13,45,57.0,347.5,4.5,23.0,400.0,294.79,223.52
2016,4,17,14,0,11.0,233.0,4.5,23.0,244.0,193.04,146.36
2016,4,17,14,15,6.0,187.5,4.55,23.0,193.5,154.74,116.94
2016,4,17,14,30,1.0,142.0,4.6,23.0,143.0,117.01,87.65
2016,4,17,14,45,1.5,146.5,4.7,23.0,147.5,120.28,90.39
2016,4,17,15,0,2.0,151.0,4.8,23.0,152.0,123.34,92.97
2016,4,17,15,15,1.0,87.0,4.85,22.5,87.5,72.62,52.95
2016,4,17,15,30,0.0,23.0,4.9,22.0,23.0,19.08,9.9
2016,4,17,15,45,0.0,43.5,5.0,22.0,43.5,36.1,25.12
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,53.15,39.71
2016,4,17,16,15,0.0,50.5,4.95,21.5,50.5,41.87,30.29
2016,4,17,16,30,0.0,37.0,4.8,21.0,37.0,30.62,20.8
2016,4,17,16,45,0.0,22.0,4.7,21.0,22.0,18.17,10.12
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.28,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,2.2,17.5,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,2.5,18.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,2.6,18.0,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,2.7,18.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,46.0,2.85,18.5,46.0,38.03,26.51
2016,4,18,8,0,0.0,88.0,3.0,19.0,88.0,74.44,56.7
2016,4,18,8,15,0.0,98.5,3.1,19.5,98.5,83.59,63.88
2016,4,18,8,30,0.0,109.0,3.2,20.0,109.0,92.75,70.99
2016,4,18,8,45,19.5,177.5,3.3,20.5,189.5,178.31,140.49
2016,4,18,9,0,39.0,246.0,3.4,21.0,270.0,287.64,226.26
2016,4,18,9,15,40.0,266.5,3.45,21.0,293.0,306.45,239.78
2016,4,18,9,30,41.0,287.0,3.5,21.0,316.0,324.77,253.11
2016,4,18,9,45,30.0,280.5,3.6,21.5,302.5,301.32,233.6
2016,4,18,10,0,19.0,274.0,3.7,22.0,289.0,261.23,201.53
2016,4,18,10,15,19.5,286.0,3.6,22.0,302.0,270.69,208.41
2016,4,18,10,30,20.0,298.0,3.5,22.0,315.0,280.0,215.06
2016,4,18,10,45,30.0,339.0,3.4,22.5,365.5,341.84,261.23
2016,4,18,11,0,40.0,380.0,3.3,23.0,416.0,385.34,292.66
2016,4,18,11,15,59.5,413.0,3.3,23.0,467.5,427.51,323.74
2016,4,18,11,30,79.0,446.0,3.3,23.0,519.0,466.9,352.4
2016,4,18,11,45,47.0,366.0,3.35,23.0,410.0,359.53,272.48
2016,4,18,12,0,15.0,286.0,3.4,23.0,301.0,252.65,191.62
2016,4,18,12,15,20.0,326.0,3.35,22.5,345.5,287.89,218.9
2016,4,18,12,30,25.0,366.0,3.3,22.0,390.0,324.08,246.39
2016,4,18,12,45,28.5,378.0,3.3,22.0,405.5,330.03,250.68
2016,4,18,13,0,32.0,390.0,3.3,22.0,421.0,335.0,254.33
2016,4,18,13,15,30.5,379.5,3.25,22.0,408.5,319.28,242.42
2016,4,18,13,30,29.0,369.0,3.2,22.0,396.0,304.1,230.97
2016,4,18,13,45,87.0,409.5,3.15,22.0,487.0,351.87,266.37
2016,4,18,14,0,145.0,450.0,3.1,22.0,578.0,380.18,285.85
2016,4,18,14,15,139.5,433.5,3.0,22.0,554.0,350.72,262.91
2016,4,18,14,30,134.0,417.0,2.9,22.0,530.0,322.35,240.98
2016,4,18,14,45,67.0,275.0,2.8,22.0,331.5,218.48,164.13
2016,4,18,15,0,0.0,133.0,2.7,22.0,133.0,109.16,81.91
2016,4,18,15,15,0.0,136.0,2.6,21.5,136.0,111.16,83.98
2016,4,18,15,30,0.0,139.0,2.5,21.0,139.0,112.98,85.82
2016,4,18,15,45,0.0,140.0,2.4,21.0,140.0,113.4,90.4
2016,4,18,16,0,0.0,141.0,2.3,21.0,141.0,113.77,90.98
2016,4,18,16,15,0.0,75.5,2.2,20.5,75.5,62.72,48.23
2016,4,18,16,30,0.0,10.0,2.1,20.0,10.0,8.26,1.52
2016,4,18,16,45,13.0,85.5,2.05,20.0,91.0,69.05,54.27
2016,4,18,17,0,26.0,161.0,2.0,20.0,172.0,118.7,96.97
2016,4,18,17,15,19.0,138.5,1.9,20.0,146.0,107.2,87.38
2016,4,18,17,30,12.0,116.0,1.8,20.0,120.0,90.37,73.14
2016,4,18,17,45,6.0,92.5,1.75,20.0,94.5,72.75,57.94
2016,4,18,18,0,0.0,69.0,1.7,20.0,69.0,54.95,42.29
2016,4,18,18,15,0.0,47.5,1.55,19.5,47.5,38.39,27.55
2016,4,18,18,30,0.0,26.0,1.4,19.0,26.0,21.48,12.29
2016,4,18,18,45,0.0,13.0,1.3,19.0,13.0,10.71,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.0,2.0,17.0,22.5,76.06,0.0
2016,4,19,6,30,112.0,34.0,2.1,17.0,45.0,158.16,121.06
2016,4,19,6,45,193.0,55.5,2.25,17.0,89.0,253.89,207.72
2016,4,19,7,0,274.0,77.0,2.4,17.0,133.0,371.15,306.65
2016,4,19,7,15,137.0,82.5,2.4,17.5,110.5,241.12,199.46
2016,4,19,7,30,0.0,88.0,2.4,18.0,88.0,78.79,60.68
2016,4,19,7,45,0.0,104.0,2.4,18.5,104.0,92.98,72.4
2016,4,19,8,0,0.0,120.0,2.4,19.0,120.0,107.1,83.62
2016,4,19,8,15,6.5,150.5,2.4,19.0,154.0,142.87,112.79
2016,4,19,8,30,13.0,181.0,2.4,19.0,188.0,178.47,141.29
2016,4,19,8,45,23.0,211.0,2.4,19.5,225.0,216.72,171.27
2016,4,19,9,0,33.0,241.0,2.4,20.0,262.0,275.46,216.58
2016,4,19,9,15,18.5,209.5,2.4,20.5,221.5,204.74,159.64
2016,4,19,9,30,4.0,178.0,2.4,21.0,181.0,158.29,121.88
2016,4,19,9,45,4.5,176.5,2.4,21.5,180.0,156.52,120.04
2016,4,19,10,0,5.0,175.0,2.4,22.0,179.0,154.96,118.34
2016,4,19,10,15,2.5,145.5,2.4,22.0,147.5,125.77,95.06
2016,4,19,10,30,0.0,116.0,2.4,22.0,116.0,97.54,72.53
2016,4,19,10,45,3.0,145.0,2.4,22.5,148.0,125.39,94.36
2016,4,19,11,0,6.0,174.0,2.4,23.0,180.0,153.02,115.65
2016,4,19,11,15,6.5,174.5,2.35,23.0,181.0,153.41,115.78
2016,4,19,11,30,7.0,175.0,2.3,23.0,182.0,153.73,115.92
2016,4,19,11,45,10.5,222.0,2.3,23.5,232.0,196.05,148.22
2016,4,19,12,0,14.0,269.0,2.3,24.0,282.0,237.46,179.22
2016,4,19,12,15,71.0,379.0,2.25,24.0,446.5,375.27,282.61
2016,4,19,12,30,128.0,489.0,2.2,24.0,611.0,499.11,371.42
2016,4,19,12,45,125.5,486.0,2.2,24.0,605.0,478.93,355.91
2016,4,19,13,0,123.0,483.0,2.2,24.0,599.0,458.89,341.25
2016,4,19,13,15,81.5,441.5,2.2,24.0,518.0,393.91,293.88
2016,4,19,13,30,40.0,400.0,2.2,24.0,437.0,332.18,248.72
2016,4,19,13,45,33.5,375.0,2.2,24.0,405.5,303.82,227.95
2016,4,19,14,0,27.0,350.0,2.2,24.0,374.0,277.05,208.16
2016,4,19,14,15,19.5,296.5,2.2,23.5,313.5,241.54,182.15
2016,4,19,14,30,12.0,243.0,2.2,23.0,253.0,197.23,149.12
2016,4,19,14,45,53.0,306.5,2.2,23.0,348.0,235.7,177.19
2016,4,19,15,0,94.0,370.0,2.2,23.0,443.0,270.42,201.85
2016,4,19,15,15,47.0,244.0,2.2,23.0,280.5,182.01,136.79
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,97.05,72.36
2016,4,19,15,45,21.0,186.5,2.2,23.0,200.0,138.52,110.42
2016,4,19,16,0,42.0,255.0,2.2,23.0,282.0,178.29,143.34
2016,4,19,16,15,25.5,216.0,2.15,22.5,232.0,164.75,132.86
2016,4,19,16,30,9.0,177.0,2.1,22.0,182.0,137.53,111.02
2016,4,19,16,45,146.5,173.0,2.1,22.0,237.0,123.52,99.76
2016,4,19,17,0,284.0,169.0,2.1,22.0,292.0,116.94,94.62
2016,4,19,17,15,250.5,151.0,1.85,21.5,248.0,105.98,85.81
2016,4,19,17,30,217.0,133.0,1.6,21.0,204.0,94.59,76.44
2016,4,19,17,45,256.5,107.5,1.4,21.0,175.0,78.61,62.74
2016,4,19,18,0,296.0,82.0,1.2,21.0,146.0,60.68,47.06
2016,4,19,18,15,214.0,61.5,1.15,20.5,100.5,46.83,34.69
2016,4,19,18,30,132.0,41.0,1.1,20.0,55.0,31.62,20.72
2016,4,19,18,45,66.0,20.5,1.05,19.5,27.5,16.18,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.35,17.0,2.0,1.64,0.0
2016,4,20,6,30,0.0,4.0,0.4,17.0,4.0,3.28,0.0
2016,4,20,6,45,0.0,8.5,0.45,17.5,8.5,6.98,0.19
2016,4,20,7,0,0.0,13.0,0.5,18.0,13.0,10.68,3.42
2016,4,20,7,15,0.0,18.0,0.6,18.5,18.0,14.81,6.96
2016,4,20,7,30,0.0,23.0,0.7,19.0,23.0,18.95,10.44
2016,4,20,7,45,0.0,39.0,0.85,19.5,39.0,32.22,21.54
2016,4,20,8,0,0.0,55.0,1.0,20.0,55.0,45.53,32.49
2016,4,20,8,15,298.0,102.0,1.1,20.0,257.0,440.88,356.03
2016,4,20,8,30,596.0,149.0,1.2,20.0,459.0,805.96,617.05
2016,4,20,8,45,629.5,153.5,1.3,20.5,512.0,848.6,639.4
2016,4,20,9,0,663.0,158.0,1.4,21.0,565.0,888.64,663.6
2016,4,20,9,15,684.5,163.5,1.4,21.5,613.0,914.81,677.1
2016,4,20,9,30,706.0,169.0,1.4,22.0,661.0,937.77,688.58
2016,4,20,9,45,728.5,169.5,1.45,22.5,705.5,952.71,695.66
2016,4,20,10,0,751.0,170.0,1.5,23.0,750.0,964.07,700.62
2016,4,20,10,15,763.5,173.5,1.5,23.0,786.5,965.13,699.82
2016,4,20,10,30,776.0,177.0,1.5,23.0,823.0,954.38,691.76
2016,4,20,10,45,783.5,180.0,1.5,23.0,852.5,943.05,683.64
2016,4,20,11,0,791.0,183.0,1.5,23.0,882.0,928.08,673.32
2016,4,20,11,15,797.0,184.5,1.5,23.0,903.0,906.77,659.07
2016,4,20,11,30,803.0,186.0,1.5,23.0,924.0,882.05,642.74
2016,4,20,11,45,836.0,166.0,1.5,23.5,945.0,857.33,625.27
2016,4,20,12,0,869.0,146.0,1.5,24.0,966.0,819.5,599.24
2016,4,20,12,15,870.0,146.5,1.45,24.0,970.5,780.9,573.06
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,739.94,543.71
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.0,694.64,511.22
2016,4,20,13,0,863.0,151.0,1.4,24.0,965.0,647.8,476.84
2016,4,20,13,15,859.5,150.5,1.35,23.5,952.5,598.19,440.12
2016,4,20,13,30,856.0,150.0,1.3,23.0,940.0,547.46,401.38
2016,4,20,13,45,849.0,150.0,1.3,23.0,918.5,494.5,359.3
2016,4,20,14,0,842.0,150.0,1.3,23.0,897.0,438.33,313.64
2016,4,20,14,15,834.0,148.0,1.3,23.0,868.0,381.71,266.48
2016,4,20,14,30,826.0,146.0,1.3,23.0,839.0,325.35,218.81
2016,4,20,14,45,494.5,264.5,1.35,23.0,674.5,272.5,186.63
2016,4,20,15,0,163.0,383.0,1.4,23.0,510.0,275.05,201.41
2016,4,20,15,15,133.5,357.5,1.45,23.0,457.5,240.63,177.95
2016,4,20,15,30,104.0,332.0,1.5,23.0,405.0,224.54,169.97
2016,4,20,15,45,146.5,309.5,1.55,23.0,405.5,197.12,157.59
2016,4,20,16,0,189.0,287.0,1.6,23.0,406.0,186.76,149.81
2016,4,20,16,15,231.5,255.5,1.55,22.5,388.0,171.2,137.89
2016,4,20,16,30,274.0,224.0,1.5,22.0,370.0,146.95,118.66
2016,4,20,16,45,463.0,160.0,1.5,22.0,374.0,107.15,85.87
2016,4,20,17,0,652.0,96.0,1.5,22.0,378.0,69.18,54.01
2016,4,20,17,15,608.0,89.0,1.4,21.5,322.5,65.57,51.27
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,61.82,48.28
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,56.18,43.41
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,50.4,38.23
2016,4,20,18,15,333.5,50.5,1.1,20.5,111.0,38.65,27.71
2016,4,20,18,30,237.0,37.0,1.1,20.0,63.0,28.54,18.23
2016,4,20,18,45,118.5,18.5,1.1,19.5,31.5,14.39,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.5,18.0,2.0,1.64,0.0
2016,4,21,6,30,0.0,4.0,0.7,18.0,4.0,3.28,0.0
2016,4,21,6,45,0.0,8.0,0.95,18.5,8.0,6.56,0.0
2016,4,21,7,0,0.0,12.0,1.2,19.0,12.0,9.86,2.67
2016,4,21,7,15,0.0,16.0,1.2,19.0,16.0,13.16,5.52
2016,4,21,7,30,0.0,20.0,1.2,19.0,20.0,16.47,8.32
2016,4,21,7,45,0.0,15.5,1.3,19.5,15.5,12.77,5.14
2016,4,21,8,0,0.0,11.0,1.4,20.0,11.0,9.06,1.97
2016,4,21,8,15,0.0,28.0,1.3,20.0,28.0,23.13,13.71
2016,4,21,8,30,0.0,45.0,1.2,20.0,45.0,37.26,25.36
2016,4,21,8,45,0.0,44.0,1.2,20.5,44.0,36.46,24.52
2016,4,21,9,0,0.0,43.0,1.2,21.0,43.0,35.66,23.71
2016,4,21,9,15,0.0,62.0,1.1,21.5,62.0,51.52,36.47
2016,4,21,9,30,0.0,81.0,1.0,22.0,81.0,67.45,49.09
2016,4,21,9,45,91.5,230.0,0.95,22.5,301.0,328.43,253.98
2016,4,21,10,0,183.0,379.0,0.9,23.0,521.0,573.77,428.13
2016,4,21,10,15,299.0,366.5,0.85,23.0,611.0,683.96,502.35
2016,4,21,10,30,415.0,354.0,0.8,23.0,701.0,785.69,569.11
2016,4,21,10,45,439.0,361.0,0.75,23.5,739.5,797.91,573.22
2016,4,21,11,0,463.0,368.0,0.7,24.0,778.0,806.64,576.16
2016,4,21,11,15,648.5,266.0,0.7,24.0,855.5,858.08,612.78
2016,4,21,11,30,834.0,164.0,0.7,24.0,933.0,889.12,633.22
2016,4,21,11,45,854.0,153.5,0.7,24.0,950.5,850.97,608.3
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,821.41,589.71
2016,4,21,12,15,875.0,143.5,0.75,24.0,973.0,782.71,565.56
2016,4,21,12,30,876.0,144.0,0.8,24.0,978.0,741.63,538.06
2016,4,21,12,45,876.5,143.0,0.9,24.5,974.5,696.98,506.97
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,650.47,473.57
2016,4,21,13,15,874.0,141.5,1.1,25.0,959.0,600.65,437.56
2016,4,21,13,30,871.0,141.0,1.2,25.0,947.0,549.63,399.24
2016,4,21,13,45,863.5,141.5,1.3,25.0,925.5,496.17,357.67
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,442.29,314.27
2016,4,21,14,15,848.5,140.0,1.45,25.0,875.0,386.63,268.13
2016,4,21,14,30,841.0,138.0,1.5,25.0,846.0,324.99,216.83
2016,4,21,14,45,831.0,135.5,1.6,25.0,810.0,267.58,169.07
2016,4,21,15,0,821.0,133.0,1.7,25.0,774.0,211.08,124.48
2016,4,21,15,15,807.0,130.0,1.7,24.5,731.0,154.98,87.06
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,100.7,64.67
2016,4,21,15,45,775.5,122.5,1.7,24.0,640.0,85.65,66.27
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,84.65,65.67
2016,4,21,16,15,733.5,113.5,1.7,23.5,540.0,75.88,58.69
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,74.7,58.05
2016,4,21,16,45,675.5,103.5,1.7,23.0,433.0,72.61,56.51
2016,4,21,17,0,642.0,98.0,1.7,23.0,378.0,70.4,54.87
2016,4,21,17,15,597.5,91.0,1.6,22.5,322.0,66.86,52.15
2016,4,21,17,30,553.0,84.0,1.5,22.0,266.0,63.19,49.25
2016,4,21,17,45,488.5,74.0,1.4,21.5,212.0,56.84,43.89
2016,4,21,18,0,424.0,64.0,1.3,21.0,158.0,50.28,38.14
2016,4,21,18,15,329.0,50.5,1.3,20.5,110.5,38.61,27.7
2016,4,21,18,30,234.0,37.0,1.3,20.0,63.0,28.52,18.27
2016,4,21,18,45,117.0,18.5,1.35,20.0,31.5,14.38,0.88
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,174.58,38.46
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,347.3,277.77
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,456.52,374.59
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,572.98,469.64
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,653.58,531.63
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,735.97,591.27
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,791.19,628.25
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,851.77,667.59
2016,4,22,8,15,786.5,81.0,2.55,19.0,458.5,897.28,693.57
2016,4,22,8,30,816.0,85.0,2.5,20.0,516.0,940.5,717.21
2016,4,22,8,45,837.0,89.0,2.5,21.0,570.0,972.57,733.18
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,989.68,739.04
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,1008.24,748.92
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,1023.28,756.57
2016,4,22,9,45,901.0,100.5,2.55,22.5,768.0,1029.56,757.74
2016,4,22,10,0,912.0,103.0,2.6,23.0,812.0,1032.0,756.68
2016,4,22,10,15,921.0,105.0,2.6,23.0,849.5,1028.0,752.63
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,1020.04,746.27
2016,4,22,10,45,935.5,108.5,2.65,23.5,916.5,1004.29,734.11
2016,4,22,11,0,941.0,110.0,2.7,24.0,946.0,984.73,719.7
2016,4,22,11,15,945.5,111.0,2.75,24.0,968.0,960.04,703.46
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,931.75,684.89
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,897.88,661.31
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,860.84,635.62
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,819.29,607.72
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,775.13,576.79
2016,4,22,12,45,955.5,113.0,2.95,25.0,1021.5,726.94,541.66
2016,4,22,13,0,954.0,113.0,3.0,25.0,1017.0,676.8,504.2
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.5,623.69,463.18
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,569.17,419.96
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,512.53,374.05
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,455.08,326.16
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,395.69,275.61
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,336.18,224.33
2016,4,22,14,45,913.5,106.5,2.75,25.0,849.5,275.99,173.23
2016,4,22,15,0,903.0,105.0,2.7,25.0,812.0,216.53,125.64
2016,4,22,15,15,891.0,103.0,2.65,24.5,768.0,157.57,85.97
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,99.95,62.24
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,82.35,63.56
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,70.98,54.27
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,69.72,53.54
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,68.37,52.71
2016,4,22,16,45,774.5,83.5,2.05,23.0,461.5,66.09,50.99
2016,4,22,17,0,746.0,79.0,1.9,23.0,405.0,63.7,49.16
2016,4,22,17,15,704.5,74.0,1.75,22.5,347.0,60.68,46.86
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,52.82,40.31
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.0,47.86,36.12
2016,4,22,18,0,543.0,54.0,1.3,21.0,175.0,42.78,31.66
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.0,35.32,24.95
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,27.75,17.78
2016,4,22,18,45,170.5,17.0,1.3,18.5,36.5,13.69,1.38
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
