Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,173.13,60.5
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,340.01,269.3
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,449.56,361.47
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,566.17,451.36
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,647.66,509.39
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,730.95,564.72
2016,4,23,7,45,704.0,75.0,0.45,18.5,343.5,791.68,601.91
2016,4,23,8,0,745.0,81.0,0.4,19.0,402.0,846.11,633.31
2016,4,23,8,15,774.5,85.0,0.65,19.5,459.0,891.41,663.57
2016,4,23,8,30,804.0,89.0,0.9,20.0,516.0,934.43,691.99
2016,4,23,8,45,824.5,93.0,1.15,21.0,569.5,965.8,711.09
2016,4,23,9,0,845.0,97.0,1.4,22.0,623.0,994.04,727.92
2016,4,23,9,15,861.0,100.0,1.45,22.0,672.5,1001.03,730.65
2016,4,23,9,30,877.0,103.0,1.5,22.0,722.0,1016.5,739.25
2016,4,23,9,45,887.5,106.0,1.55,22.5,765.0,1022.73,740.58
2016,4,23,10,0,898.0,109.0,1.6,23.0,808.0,1025.15,739.79
2016,4,23,10,15,906.5,111.0,1.6,23.0,845.0,1020.63,735.51
2016,4,23,10,30,915.0,113.0,1.6,23.0,882.0,1012.24,729.06
2016,4,23,10,45,919.5,115.5,1.6,23.5,911.0,996.64,716.88
2016,4,23,11,0,924.0,118.0,1.6,24.0,940.0,977.29,702.58
2016,4,23,11,15,928.0,119.0,1.6,24.0,961.5,952.37,686.27
2016,4,23,11,30,932.0,120.0,1.6,24.0,983.0,923.94,667.82
2016,4,23,11,45,933.5,121.0,1.6,24.5,996.0,890.05,644.62
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,853.11,619.49
2016,4,23,12,15,935.5,122.0,1.6,25.0,1013.0,811.76,592.6
2016,4,23,12,30,936.0,122.0,1.6,25.0,1017.0,767.93,562.57
2016,4,23,12,45,933.0,123.5,1.65,25.0,1012.0,720.67,529.24
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,671.62,493.68
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,619.55,454.89
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,566.14,413.83
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,510.33,369.79
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,453.77,323.65
2016,4,23,14,15,907.5,120.5,2.1,25.0,908.5,395.84,275.13
2016,4,23,14,30,901.0,119.0,2.2,25.0,879.0,337.76,225.65
2016,4,23,14,45,892.0,116.5,2.35,25.0,842.5,278.55,175.79
2016,4,23,15,0,883.0,114.0,2.5,25.0,806.0,219.94,129.0
2016,4,23,15,15,870.5,111.5,2.55,24.5,762.5,161.77,89.74
2016,4,23,15,30,858.0,109.0,2.6,24.0,719.0,105.01,65.78
2016,4,23,15,45,840.0,106.5,2.65,24.0,669.5,76.52,58.69
2016,4,23,16,0,822.0,104.0,2.7,24.0,620.0,76.34,58.76
2016,4,23,16,15,799.5,100.0,2.6,23.5,566.5,75.01,57.97
2016,4,23,16,30,777.0,96.0,2.5,23.0,513.0,73.56,57.09
2016,4,23,16,45,743.0,92.5,2.45,23.0,456.5,72.21,56.18
2016,4,23,17,0,709.0,89.0,2.4,23.0,400.0,64.8,50.09
2016,4,23,17,15,666.5,83.0,2.15,22.0,342.5,61.64,47.78
2016,4,23,17,30,624.0,77.0,1.9,21.0,285.0,58.39,45.3
2016,4,23,17,45,555.0,69.5,1.7,20.5,228.5,53.66,41.32
2016,4,23,18,0,486.0,62.0,1.5,20.0,172.0,48.88,37.1
2016,4,23,18,15,388.5,50.0,1.5,19.5,122.0,40.07,29.12
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,31.05,20.6
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.8,2.65
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,15.0,1.65,15.0,15.0,12.37,0.18
2016,4,24,6,30,0.0,30.0,1.9,15.0,30.0,25.72,15.44
2016,4,24,6,45,3.5,53.5,2.15,15.5,54.0,54.55,40.43
2016,4,24,7,0,7.0,77.0,2.4,16.0,78.0,81.66,63.85
2016,4,24,7,15,19.5,100.0,2.5,16.5,105.5,115.01,92.46
2016,4,24,7,30,32.0,123.0,2.6,17.0,133.0,163.26,132.74
2016,4,24,7,45,16.0,113.0,2.75,17.5,118.0,116.8,93.07
2016,4,24,8,0,0.0,103.0,2.9,18.0,103.0,88.81,68.72
2016,4,24,8,15,14.5,153.5,3.05,18.0,161.5,152.9,121.8
2016,4,24,8,30,29.0,204.0,3.2,18.0,220.0,237.54,190.01
2016,4,24,8,45,18.0,197.0,3.35,18.5,207.5,196.03,155.24
2016,4,24,9,0,7.0,190.0,3.5,19.0,195.0,175.41,137.55
2016,4,24,9,15,6.5,189.0,3.55,19.5,194.0,172.19,134.31
2016,4,24,9,30,6.0,188.0,3.6,20.0,193.0,169.45,131.49
2016,4,24,9,45,13.0,234.5,3.7,20.5,245.0,219.09,170.25
2016,4,24,10,0,20.0,281.0,3.8,21.0,297.0,268.39,207.93
2016,4,24,10,15,18.5,282.0,3.8,21.0,297.5,265.5,205.1
2016,4,24,10,30,17.0,283.0,3.8,21.0,298.0,262.87,202.64
2016,4,24,10,45,63.5,364.5,3.85,21.5,421.5,397.87,305.77
2016,4,24,11,0,110.0,446.0,3.9,22.0,545.0,513.22,390.41
2016,4,24,11,15,212.0,449.5,3.85,22.0,644.5,611.41,463.04
2016,4,24,11,30,314.0,453.0,3.8,22.0,744.0,698.08,525.51
2016,4,24,11,45,261.0,472.0,3.8,22.5,716.5,648.73,487.1
2016,4,24,12,0,208.0,491.0,3.8,23.0,689.0,595.18,446.52
2016,4,24,12,15,150.5,486.0,3.75,23.0,630.0,529.18,397.67
2016,4,24,12,30,93.0,481.0,3.7,23.0,571.0,465.97,350.55
2016,4,24,12,45,69.0,454.0,3.65,23.0,520.5,416.95,314.29
2016,4,24,13,0,45.0,427.0,3.6,23.0,470.0,371.35,280.32
2016,4,24,13,15,33.0,381.5,3.5,23.0,413.0,322.16,243.63
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,281.77,213.35
2016,4,24,13,45,68.5,393.0,3.35,23.0,455.0,332.51,251.22
2016,4,24,14,0,116.0,450.0,3.3,23.0,554.0,369.54,277.52
2016,4,24,14,15,235.0,420.0,3.25,23.0,622.0,376.17,279.01
2016,4,24,14,30,354.0,390.0,3.2,23.0,690.0,357.69,259.89
2016,4,24,14,45,554.5,278.0,3.2,23.0,724.5,296.21,203.95
2016,4,24,15,0,755.0,166.0,3.2,23.0,759.0,216.93,133.27
2016,4,24,15,15,740.5,162.0,3.15,23.0,717.5,163.12,96.05
2016,4,24,15,30,726.0,158.0,3.1,23.0,676.0,111.29,72.32
2016,4,24,15,45,457.5,224.5,3.05,23.0,543.0,133.96,106.68
2016,4,24,16,0,189.0,291.0,3.0,23.0,410.0,188.78,152.06
2016,4,24,16,15,143.0,263.5,2.95,23.0,349.5,173.82,140.16
2016,4,24,16,30,97.0,236.0,2.9,23.0,289.0,165.92,134.17
2016,4,24,16,45,337.0,178.5,2.85,23.0,331.5,122.63,98.6
2016,4,24,17,0,577.0,121.0,2.8,23.0,374.0,86.04,68.12
2016,4,24,17,15,532.0,111.5,2.6,22.5,320.0,79.77,63.19
2016,4,24,17,30,487.0,102.0,2.4,22.0,266.0,74.02,58.56
2016,4,24,17,45,431.5,88.5,2.2,21.5,213.5,65.18,51.1
2016,4,24,18,0,376.0,75.0,2.0,21.0,161.0,56.03,43.13
2016,4,24,18,15,287.5,59.0,1.95,20.5,114.0,44.58,32.88
2016,4,24,18,30,199.0,43.0,1.9,20.0,67.0,32.85,22.06
2016,4,24,18,45,99.5,21.5,1.9,19.5,33.5,16.62,4.29
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,20.5,2.4,19.0,33.0,140.32,71.14
2016,4,25,6,30,221.0,41.0,2.5,19.0,66.0,269.56,214.34
2016,4,25,6,45,316.5,55.5,2.7,19.5,114.5,370.1,301.97
2016,4,25,7,0,412.0,70.0,2.9,20.0,163.0,477.8,390.13
2016,4,25,7,15,476.5,80.5,3.05,20.5,217.0,564.91,458.05
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,649.56,521.06
2016,4,25,7,45,290.5,130.5,3.4,21.5,229.0,445.91,361.07
2016,4,25,8,0,40.0,170.0,3.6,22.0,187.0,218.28,173.26
2016,4,25,8,15,34.0,187.0,3.7,22.5,203.0,227.35,179.66
2016,4,25,8,30,28.0,204.0,3.8,23.0,219.0,236.23,185.32
2016,4,25,8,45,37.0,232.5,3.95,23.5,254.5,273.54,213.69
2016,4,25,9,0,46.0,261.0,4.1,24.0,290.0,310.19,241.01
2016,4,25,9,15,62.5,293.0,4.1,24.5,336.0,357.67,276.31
2016,4,25,9,30,79.0,325.0,4.1,25.0,382.0,404.08,310.1
2016,4,25,9,45,428.5,241.5,4.2,25.5,574.5,721.98,550.51
2016,4,25,10,0,778.0,158.0,4.3,26.0,767.0,971.93,723.03
2016,4,25,10,15,501.5,289.0,4.3,26.0,688.5,821.76,613.75
2016,4,25,10,30,225.0,420.0,4.3,26.0,610.0,635.54,475.35
2016,4,25,10,45,516.0,296.5,4.3,26.5,752.0,809.49,604.1
2016,4,25,11,0,807.0,173.0,4.3,27.0,894.0,935.15,690.58
2016,4,25,11,15,812.5,173.5,4.3,27.0,914.5,912.19,673.61
2016,4,25,11,30,818.0,174.0,4.3,27.0,935.0,885.89,655.47
2016,4,25,11,45,846.0,157.5,4.3,27.5,954.0,859.81,636.28
2016,4,25,12,0,874.0,141.0,4.3,28.0,973.0,821.3,608.7
2016,4,25,12,15,875.0,141.5,4.2,28.0,977.0,782.7,581.87
2016,4,25,12,30,876.0,142.0,4.1,28.0,981.0,741.78,551.58
2016,4,25,12,45,624.0,290.5,4.1,28.0,887.0,653.28,483.79
2016,4,25,13,0,372.0,439.0,4.1,28.0,793.0,575.57,424.16
2016,4,25,13,15,271.0,460.0,4.05,28.0,716.5,504.08,371.61
2016,4,25,13,30,170.0,481.0,4.0,28.0,640.0,448.96,330.87
2016,4,25,13,45,181.0,469.0,3.95,28.0,635.0,427.11,314.34
2016,4,25,14,0,192.0,457.0,3.9,28.0,630.0,404.34,296.66
2016,4,25,14,15,151.0,438.0,3.85,28.0,571.0,358.62,263.01
2016,4,25,14,30,110.0,419.0,3.8,28.0,512.0,330.43,242.72
2016,4,25,14,45,225.0,388.0,3.75,28.5,568.0,311.46,223.56
2016,4,25,15,0,340.0,357.0,3.7,29.0,624.0,278.25,193.33
2016,4,25,15,15,554.0,247.0,3.6,28.5,654.5,199.42,128.39
2016,4,25,15,30,768.0,137.0,3.5,28.0,685.0,110.5,68.99
2016,4,25,15,45,745.5,134.5,3.45,28.0,637.0,83.72,63.62
2016,4,25,16,0,723.0,132.0,3.4,28.0,589.0,84.41,64.42
2016,4,25,16,15,698.5,127.0,3.25,27.5,537.5,83.47,64.0
2016,4,25,16,30,674.0,122.0,3.1,27.0,486.0,82.4,63.48
2016,4,25,16,45,640.0,116.0,3.0,27.0,432.0,80.38,62.05
2016,4,25,17,0,606.0,110.0,2.9,27.0,378.0,78.24,60.5
2016,4,25,17,15,561.5,102.0,2.8,26.5,323.0,74.36,57.59
2016,4,25,17,30,517.0,94.0,2.7,26.0,268.0,70.32,54.46
2016,4,25,17,45,449.5,83.5,2.65,25.5,214.5,61.81,47.39
2016,4,25,18,0,382.0,73.0,2.6,25.0,161.0,54.62,41.2
2016,4,25,18,15,293.0,58.0,2.75,24.5,114.0,43.86,31.71
2016,4,25,18,30,204.0,43.0,2.9,24.0,67.0,32.85,21.69
2016,4,25,18,45,102.0,21.5,3.1,23.5,33.5,16.62,4.68
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,32.5,114.61,63.74
2016,4,26,6,30,183.0,44.0,3.7,20.0,65.0,244.85,194.6
2016,4,26,6,45,261.5,62.5,3.8,20.5,112.0,336.17,274.19
2016,4,26,7,0,340.0,81.0,3.9,21.0,159.0,432.79,354.54
2016,4,26,7,15,184.0,102.5,4.0,21.0,146.0,310.75,254.86
2016,4,26,7,30,28.0,124.0,4.1,21.0,133.0,159.97,127.76
2016,4,26,7,45,170.5,146.5,4.2,21.5,220.0,335.19,273.36
2016,4,26,8,0,313.0,169.0,4.3,22.0,307.0,519.16,417.87
2016,4,26,8,15,173.0,189.5,4.45,22.5,267.5,386.48,309.23
2016,4,26,8,30,33.0,210.0,4.6,23.0,228.0,248.19,194.89
2016,4,26,8,45,188.5,237.0,4.75,23.5,354.5,452.07,357.16
2016,4,26,9,0,344.0,264.0,4.9,24.0,481.0,658.55,512.13
2016,4,26,9,15,356.0,284.5,5.0,24.0,524.5,688.95,532.0
2016,4,26,9,30,368.0,305.0,5.1,24.0,568.0,717.23,551.06
2016,4,26,9,45,554.0,243.0,5.2,24.5,665.5,850.08,648.27
2016,4,26,10,0,740.0,181.0,5.3,25.0,763.0,967.44,728.69
2016,4,26,10,15,751.0,184.5,5.35,25.0,798.0,966.88,726.59
2016,4,26,10,30,762.0,188.0,5.4,25.0,833.0,962.66,722.86
2016,4,26,10,45,763.0,195.0,5.5,25.5,859.5,948.82,711.57
2016,4,26,11,0,764.0,202.0,5.6,26.0,886.0,931.47,698.07
2016,4,26,11,15,769.0,203.5,5.6,26.0,906.0,900.8,676.31
2016,4,26,11,30,774.0,205.0,5.6,26.0,926.0,875.65,658.5
2016,4,26,11,45,412.0,321.0,5.65,26.5,705.5,649.94,490.45
2016,4,26,12,0,50.0,437.0,5.7,27.0,485.0,416.62,311.52
2016,4,26,12,15,47.5,434.0,5.65,27.0,480.0,403.83,302.35
2016,4,26,12,30,45.0,431.0,5.6,27.0,475.0,391.21,292.82
2016,4,26,12,45,75.5,458.0,5.55,27.0,530.5,424.4,317.47
2016,4,26,13,0,106.0,485.0,5.5,27.0,586.0,452.98,338.23
2016,4,26,13,15,122.5,482.5,5.45,27.0,598.0,442.12,329.91
2016,4,26,13,30,139.0,480.0,5.4,27.0,610.0,432.58,322.4
2016,4,26,13,45,81.0,407.5,5.4,27.5,482.5,348.46,259.72
2016,4,26,14,0,23.0,335.0,5.4,28.0,355.0,274.98,205.14
2016,4,26,14,15,326.5,299.5,5.35,27.5,577.0,312.26,227.17
2016,4,26,14,30,630.0,264.0,5.3,27.0,799.0,346.09,241.11
2016,4,26,14,45,492.0,309.0,5.25,27.0,716.0,302.08,208.79
2016,4,26,15,0,354.0,354.0,5.2,27.0,633.0,279.42,195.94
2016,4,26,15,15,298.5,345.5,5.05,27.0,571.5,239.83,169.88
2016,4,26,15,30,243.0,337.0,4.9,27.0,510.0,220.94,163.05
2016,4,26,15,45,278.5,305.0,4.75,27.0,491.5,184.58,146.04
2016,4,26,16,0,314.0,273.0,4.6,27.0,473.0,170.91,135.43
2016,4,26,16,15,278.5,253.5,4.35,26.5,419.5,161.59,128.52
2016,4,26,16,30,243.0,234.0,4.1,26.0,366.0,151.75,121.14
2016,4,26,16,45,137.5,201.5,3.95,26.0,275.0,139.66,111.62
2016,4,26,17,0,32.0,169.0,3.8,26.0,184.0,123.97,99.01
2016,4,26,17,15,22.5,146.5,3.65,25.5,156.0,113.0,90.38
2016,4,26,17,30,13.0,124.0,3.5,25.0,128.0,96.21,76.64
2016,4,26,17,45,93.5,113.0,3.4,24.5,135.0,83.02,65.68
2016,4,26,18,0,174.0,102.0,3.3,24.0,142.0,75.02,58.8
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.0,55.6,41.84
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,35.67,24.18
2016,4,26,18,45,32.5,23.0,3.2,23.0,27.0,18.53,6.43
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,27,6,15,106.0,22.5,2.2,18.0,35.5,143.36,87.47
2016,4,27,6,30,212.0,45.0,2.4,18.0,71.0,268.59,215.34
2016,4,27,6,45,327.5,58.5,2.65,18.0,123.0,383.64,315.04
2016,4,27,7,0,443.0,72.0,2.9,18.0,175.0,507.41,416.56
2016,4,27,7,15,511.0,82.5,2.85,18.0,232.0,598.72,487.71
2016,4,27,7,30,579.0,93.0,2.8,18.0,289.0,687.65,553.78
2016,4,27,7,45,644.5,95.5,2.75,18.5,350.5,765.6,607.77
2016,4,27,8,0,710.0,98.0,2.7,19.0,412.0,843.39,659.41
2016,4,27,8,15,743.0,103.0,2.65,19.5,470.0,892.15,688.86
2016,4,27,8,30,776.0,108.0,2.6,20.0,528.0,932.03,711.65
2016,4,27,8,45,811.5,108.0,2.55,21.0,586.0,973.32,733.55
2016,4,27,9,0,847.0,108.0,2.5,22.0,644.0,1011.62,752.89
2016,4,27,9,15,864.5,111.0,2.45,22.5,694.5,1031.96,761.63
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,1035.92,759.95
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,1045.54,761.35
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,1051.34,760.39
2016,4,27,10,15,925.0,117.0,2.4,25.5,874.0,1046.85,754.58
2016,4,27,10,30,934.0,119.0,2.4,26.0,912.0,1038.41,746.59
2016,4,27,10,45,941.5,120.0,2.4,26.5,942.0,1023.57,734.77
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,1004.85,720.73
2016,4,27,11,15,953.0,122.0,2.35,27.0,994.0,979.15,703.33
2016,4,27,11,30,957.0,123.0,2.3,27.0,1016.0,949.87,683.78
2016,4,27,11,45,963.0,121.0,2.3,27.5,1030.0,916.2,660.62
2016,4,27,12,0,969.0,119.0,2.3,28.0,1044.0,879.25,635.4
2016,4,27,12,15,969.0,119.0,2.3,28.0,1048.0,836.31,607.45
2016,4,27,12,30,969.0,119.0,2.3,28.0,1052.0,790.87,576.63
2016,4,27,12,45,968.5,118.5,2.3,28.0,1047.0,742.46,542.14
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,692.06,505.38
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.5,638.43,465.3
2016,4,27,13,30,962.0,117.0,2.3,28.0,1015.0,583.41,423.0
2016,4,27,13,45,957.5,115.5,2.3,28.0,992.5,525.78,377.51
2016,4,27,14,0,953.0,114.0,2.3,28.0,970.0,467.33,329.98
2016,4,27,14,15,946.0,112.5,2.2,28.0,940.0,407.38,279.94
2016,4,27,14,30,939.0,111.0,2.1,28.0,910.0,347.31,229.12
2016,4,27,14,45,929.0,109.5,2.05,28.0,872.0,286.64,178.42
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,226.65,130.77
2016,4,27,15,15,907.0,106.0,1.85,28.0,789.5,167.03,90.05
2016,4,27,15,30,895.0,104.0,1.7,28.0,745.0,108.75,64.09
2016,4,27,15,45,877.5,101.5,1.55,28.0,695.0,84.59,64.23
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,73.55,55.41
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,72.4,54.66
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,71.15,53.83
2016,4,27,16,45,786.5,88.0,1.1,28.0,478.5,69.31,52.52
2016,4,27,17,0,756.0,84.0,1.0,28.0,421.0,67.39,51.14
2016,4,27,17,15,715.0,78.5,0.8,27.5,362.0,58.77,44.2
2016,4,27,17,30,674.0,73.0,0.6,27.0,303.0,55.67,41.83
2016,4,27,17,45,609.0,66.0,0.45,26.5,245.0,51.15,38.14
2016,4,27,18,0,544.0,59.0,0.3,26.0,187.0,46.57,34.23
2016,4,27,18,15,446.0,48.5,0.35,25.5,134.5,38.84,27.41
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,30.98,20.18
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,15.24,4.63
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,128.0,22.0,1.6,16.5,38.0,159.34,103.94
2016,4,28,6,30,256.0,44.0,2.0,17.0,76.0,300.66,242.51
2016,4,28,6,45,358.5,56.5,2.4,18.0,126.5,405.66,332.4
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,524.29,427.87
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,605.73,490.7
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,688.59,551.9
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,752.44,596.96
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,815.68,640.33
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,862.04,669.88
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,906.38,697.53
2016,4,28,8,45,763.0,114.5,4.0,22.5,565.5,932.66,712.26
2016,4,28,9,0,787.0,118.0,4.1,23.0,618.0,963.15,729.94
2016,4,28,9,15,803.5,121.5,4.1,23.5,666.0,982.79,739.54
2016,4,28,9,30,820.0,125.0,4.1,24.0,714.0,998.95,746.91
2016,4,28,9,45,591.0,239.5,4.15,24.5,677.0,883.91,664.69
2016,4,28,10,0,362.0,354.0,4.2,25.0,640.0,745.17,560.02
2016,4,28,10,15,612.5,245.0,4.2,25.0,755.0,892.45,668.45
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,986.89,731.36
2016,4,28,10,45,866.0,139.5,4.25,25.5,897.5,971.14,717.98
2016,4,28,11,0,869.0,143.0,4.3,26.0,925.0,951.82,703.19
2016,4,28,11,15,873.0,144.5,4.25,26.0,945.0,928.12,686.47
2016,4,28,11,30,877.0,146.0,4.2,26.0,965.0,901.08,667.61
2016,4,28,11,45,868.0,153.5,4.2,26.5,974.0,864.93,641.6
2016,4,28,12,0,859.0,161.0,4.2,27.0,983.0,836.42,620.89
2016,4,28,12,15,858.5,161.5,4.15,27.0,986.0,786.67,586.03
2016,4,28,12,30,858.0,162.0,4.1,27.0,989.0,752.51,560.46
2016,4,28,12,45,841.5,171.0,4.1,27.0,979.0,703.51,524.1
2016,4,28,13,0,825.0,180.0,4.1,27.0,969.0,653.89,486.66
2016,4,28,13,15,820.0,179.5,4.05,27.0,955.0,603.56,447.91
2016,4,28,13,30,815.0,179.0,4.0,27.0,941.0,552.47,407.63
2016,4,28,13,45,779.0,196.5,3.95,27.5,911.5,499.22,364.12
2016,4,28,14,0,743.0,214.0,3.9,28.0,882.0,444.58,319.16
2016,4,28,14,15,378.5,239.5,3.85,27.5,580.0,292.24,210.01
2016,4,28,14,30,14.0,265.0,3.8,27.0,278.0,214.38,160.04
2016,4,28,14,45,25.0,296.5,3.8,27.0,317.5,224.13,167.27
2016,4,28,15,0,36.0,328.0,3.8,27.0,357.0,239.15,178.36
2016,4,28,15,15,18.0,231.0,3.75,26.5,245.5,182.73,136.87
2016,4,28,15,30,0.0,134.0,3.7,26.0,134.0,109.35,81.17
2016,4,28,15,45,7.0,175.5,3.65,26.0,180.5,139.42,109.88
2016,4,28,16,0,14.0,217.0,3.6,26.0,227.0,167.07,132.72
2016,4,28,16,15,64.5,229.0,3.5,26.0,266.0,163.56,130.23
2016,4,28,16,30,115.0,241.0,3.4,26.0,305.0,161.25,128.8
2016,4,28,16,45,57.5,190.5,3.3,26.0,223.0,138.64,110.66
2016,4,28,17,0,0.0,140.0,3.2,26.0,141.0,110.14,87.41
2016,4,28,17,15,115.0,150.0,3.1,25.5,190.0,108.15,86.27
2016,4,28,17,30,230.0,160.0,3.0,25.0,239.0,113.23,90.98
2016,4,28,17,45,181.0,133.0,2.9,24.5,188.0,95.43,76.19
2016,4,28,18,0,132.0,106.0,2.8,24.0,137.0,77.22,60.68
2016,4,28,18,15,90.5,74.5,2.9,23.5,93.5,55.92,42.17
2016,4,28,18,30,49.0,43.0,3.0,23.0,50.0,33.74,22.66
2016,4,28,18,45,24.5,21.5,3.1,23.0,25.0,17.51,6.57
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.0,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,4.0,3.0,2.6,21.0,3.0,5.35,0.0
2016,4,29,6,15,51.0,25.0,2.8,21.0,31.0,78.82,49.96
2016,4,29,6,30,98.0,47.0,3.0,21.0,59.0,164.51,129.63
2016,4,29,6,45,149.5,72.5,3.25,21.5,102.5,242.74,196.68
2016,4,29,7,0,201.0,98.0,3.5,22.0,146.0,321.83,262.54
2016,4,29,7,15,100.5,75.0,3.8,22.5,99.0,177.91,144.71
2016,4,29,7,30,0.0,52.0,4.1,23.0,52.0,43.02,30.05
2016,4,29,7,45,0.0,79.5,4.4,23.5,79.5,66.54,49.27
2016,4,29,8,0,0.0,107.0,4.7,24.0,107.0,92.39,69.99
2016,4,29,8,15,4.5,143.5,4.85,24.0,146.0,131.91,101.75
2016,4,29,8,30,9.0,180.0,5.0,24.0,185.0,171.59,133.15
2016,4,29,8,45,15.5,208.0,5.15,24.5,217.5,204.19,158.35
2016,4,29,9,0,22.0,236.0,5.3,25.0,250.0,236.5,182.95
2016,4,29,9,15,13.5,206.5,5.3,25.0,215.0,195.86,150.4
2016,4,29,9,30,5.0,177.0,5.3,25.0,180.0,157.96,120.06
2016,4,29,9,45,11.0,223.0,5.35,25.5,231.0,205.9,157.06
2016,4,29,10,0,17.0,269.0,5.4,26.0,282.0,253.6,193.16
2016,4,29,10,15,117.5,347.5,5.45,26.0,446.5,465.35,355.19
2016,4,29,10,30,218.0,426.0,5.5,26.0,611.0,634.5,479.36
2016,4,29,10,45,130.0,409.5,5.55,26.5,521.0,521.98,393.52
2016,4,29,11,0,42.0,393.0,5.6,27.0,431.0,398.5,299.45
2016,4,29,11,15,21.0,232.5,5.55,27.0,251.5,225.25,169.43
2016,4,29,11,30,0.0,72.0,5.5,27.0,72.0,60.35,41.75
2016,4,29,11,45,0.0,97.0,5.45,27.5,97.0,81.43,58.11
2016,4,29,12,0,0.0,122.0,5.4,28.0,122.0,102.41,74.19
2016,4,29,12,15,36.5,296.5,5.35,28.0,332.0,279.56,209.67
2016,4,29,12,30,73.0,471.0,5.3,28.0,542.0,443.63,330.29
2016,4,29,12,45,85.5,477.0,5.3,28.0,560.0,446.02,331.52
2016,4,29,13,0,98.0,483.0,5.3,28.0,578.0,446.68,331.85
2016,4,29,13,15,124.5,483.5,5.2,28.0,602.0,444.11,329.69
2016,4,29,13,30,151.0,484.0,5.1,28.0,626.0,441.72,327.33
2016,4,29,13,45,194.5,469.0,5.05,28.0,647.5,433.98,320.7
2016,4,29,14,0,238.0,454.0,5.0,28.0,669.0,421.88,310.13
2016,4,29,14,15,280.0,428.0,4.8,28.0,673.5,386.58,281.65
2016,4,29,14,30,322.0,402.0,4.6,28.0,678.0,357.71,257.09
2016,4,29,14,45,175.5,357.0,4.4,28.0,507.0,284.12,205.86
2016,4,29,15,0,29.0,312.0,4.2,28.0,336.0,228.64,170.02
2016,4,29,15,15,84.5,328.5,3.95,27.5,391.0,236.85,174.94
2016,4,29,15,30,140.0,345.0,3.7,27.0,446.0,221.41,164.38
2016,4,29,15,45,115.0,316.5,3.5,27.0,396.0,199.84,157.94
2016,4,29,16,0,90.0,288.0,3.3,27.0,346.0,196.85,156.01
2016,4,29,16,15,201.0,256.5,3.05,27.0,371.0,171.41,135.92
2016,4,29,16,30,312.0,225.0,2.8,27.0,396.0,147.78,117.16
2016,4,29,16,45,319.0,198.0,2.6,27.0,357.0,133.59,105.97
2016,4,29,17,0,326.0,171.0,2.4,27.0,318.0,118.53,93.93
2016,4,29,17,15,231.0,171.5,2.3,26.5,268.5,117.96,94.01
2016,4,29,17,30,136.0,172.0,2.2,26.0,219.0,118.69,95.09
2016,4,29,17,45,107.0,139.0,2.1,25.5,172.0,98.18,78.14
2016,4,29,18,0,78.0,106.0,2.0,25.0,125.0,78.25,61.28
2016,4,29,18,15,41.5,73.5,2.05,24.5,83.5,55.98,42.05
2016,4,29,18,30,5.0,41.0,2.1,24.0,42.0,33.01,21.99
2016,4,29,18,45,2.5,21.5,2.15,24.0,22.0,17.72,7.0
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,15.74,0.0
2016,4,30,6,15,111.0,28.0,3.95,13.5,42.0,144.36,102.1
2016,4,30,6,30,208.0,49.0,4.0,14.0,76.0,270.87,222.59
2016,4,30,6,45,305.5,64.5,4.05,14.5,126.0,374.6,313.64
2016,4,30,7,0,403.0,80.0,4.1,15.0,176.0,485.27,406.24
2016,4,30,7,15,467.0,91.5,4.1,15.5,231.5,566.06,470.28
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,656.36,538.8
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,727.67,589.11
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,798.5,637.2
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,847.5,668.9
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,894.52,698.58
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,932.7,720.37
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,968.16,739.97
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.5,981.49,744.45
2016,4,30,9,30,803.0,140.0,4.0,22.0,720.0,999.07,752.01
2016,4,30,9,45,823.0,139.5,3.85,23.0,764.0,1010.61,754.0
2016,4,30,10,0,843.0,139.0,3.7,24.0,808.0,1018.36,753.55
2016,4,30,10,15,852.5,141.5,3.55,24.0,844.0,1015.02,748.82
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,1007.83,741.81
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,981.67,721.09
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,965.37,707.22
2016,4,30,11,15,890.0,142.0,2.9,25.0,961.0,941.75,689.62
2016,4,30,11,30,895.0,143.0,2.7,25.0,982.0,914.72,669.92
2016,4,30,11,45,903.0,140.0,2.55,25.5,996.5,883.54,646.72
2016,4,30,12,0,911.0,137.0,2.4,26.0,1011.0,849.21,621.58
2016,4,30,12,15,911.5,137.5,2.3,26.0,1015.0,808.96,594.18
2016,4,30,12,30,912.0,138.0,2.2,26.0,1019.0,766.38,563.63
2016,4,30,12,45,913.0,136.0,2.1,26.5,1015.0,720.19,528.76
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,672.14,492.02
2016,4,30,13,15,911.0,133.5,2.0,27.0,998.0,621.14,453.88
2016,4,30,13,30,908.0,133.0,2.0,27.0,985.0,568.89,413.7
2016,4,30,13,45,904.5,131.5,2.0,27.0,963.5,514.64,370.83
2016,4,30,14,0,901.0,130.0,2.0,27.0,942.0,459.55,326.01
2016,4,30,14,15,894.0,128.0,2.0,27.0,913.0,402.27,278.44
2016,4,30,14,30,887.0,126.0,2.0,27.0,884.0,344.93,230.06
2016,4,30,14,45,879.0,123.5,2.0,27.0,848.0,287.2,181.65
2016,4,30,15,0,871.0,121.0,2.0,27.0,812.0,229.95,135.81
2016,4,30,15,15,859.0,118.5,1.95,26.5,769.5,172.94,96.38
2016,4,30,15,30,847.0,116.0,1.9,26.0,727.0,106.85,62.0
2016,4,30,15,45,834.5,111.0,1.85,26.0,679.5,78.76,59.98
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,77.21,58.91
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,76.3,58.37
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,75.31,57.76
2016,4,30,16,45,753.0,93.5,1.55,26.0,470.5,72.69,55.8
2016,4,30,17,0,727.0,88.0,1.5,26.0,415.0,63.97,48.69
2016,4,30,17,15,686.5,82.5,1.35,25.0,358.0,61.14,46.7
2016,4,30,17,30,646.0,77.0,1.2,24.0,301.0,58.22,44.55
2016,4,30,17,45,589.5,69.0,1.1,23.5,245.0,53.15,40.36
2016,4,30,18,0,533.0,61.0,1.0,23.0,189.0,47.94,35.88
2016,4,30,18,15,439.5,50.5,1.0,22.0,137.5,40.31,29.15
2016,4,30,18,30,346.0,40.0,1.0,21.0,86.0,32.53,21.98
2016,4,30,18,45,200.5,25.0,1.05,20.5,48.5,20.41,9.45
2016,4,30,19,0,55.0,10.0,1.1,20.0,11.0,8.54,0.0
2016,4,30,19,15,27.5,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,32.28,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,194.2,140.85
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,315.49,258.17
2016,5,1,6,45,360.0,59.0,3.8,16.5,131.0,410.65,340.95
2016,5,1,7,0,448.0,72.0,4.0,17.0,180.0,517.87,428.94
2016,5,1,7,15,254.0,104.0,4.05,17.5,168.5,373.6,310.82
2016,5,1,7,30,60.0,136.0,4.1,18.0,157.0,203.9,166.45
2016,5,1,7,45,30.0,119.5,4.2,18.5,130.0,148.16,119.17
2016,5,1,8,0,0.0,103.0,4.3,19.0,103.0,88.28,67.93
2016,5,1,8,15,39.0,170.0,4.35,19.5,192.0,209.67,168.11
2016,5,1,8,30,78.0,237.0,4.4,20.0,281.0,324.75,259.49
2016,5,1,8,45,93.5,265.5,4.5,20.5,322.5,368.42,292.24
2016,5,1,9,0,109.0,294.0,4.6,21.0,364.0,411.31,324.03
2016,5,1,9,15,82.5,305.5,4.6,21.0,361.0,390.83,306.2
2016,5,1,9,30,56.0,317.0,4.6,21.0,358.0,370.36,288.66
2016,5,1,9,45,49.5,328.5,4.65,21.5,366.0,370.22,287.08
2016,5,1,10,0,43.0,340.0,4.7,22.0,374.0,370.04,285.49
2016,5,1,10,15,84.5,383.0,4.7,22.0,454.5,449.84,346.24
2016,5,1,10,30,126.0,426.0,4.7,22.0,535.0,544.99,416.59
2016,5,1,10,45,164.5,443.0,4.7,22.5,589.5,587.75,446.9
2016,5,1,11,0,203.0,460.0,4.7,23.0,644.0,627.39,474.64
2016,5,1,11,15,121.5,434.5,4.7,23.0,546.0,515.82,391.07
2016,5,1,11,30,40.0,409.0,4.7,23.0,448.0,398.27,302.11
2016,5,1,11,45,35.5,402.0,4.75,23.0,437.0,381.38,289.56
2016,5,1,12,0,31.0,395.0,4.8,23.0,426.0,365.01,277.12
2016,5,1,12,15,105.0,449.0,4.8,23.0,551.5,459.73,348.93
2016,5,1,12,30,179.0,503.0,4.8,23.0,677.0,546.2,412.51
2016,5,1,12,45,136.5,492.5,4.85,23.5,624.5,491.1,370.28
2016,5,1,13,0,94.0,482.0,4.9,24.0,572.0,443.56,334.06
2016,5,1,13,15,189.5,474.0,4.95,23.5,653.0,474.41,358.06
2016,5,1,13,30,285.0,466.0,5.0,23.0,734.0,490.99,370.19
2016,5,1,13,45,531.0,329.5,5.05,23.0,814.5,480.38,360.02
2016,5,1,14,0,777.0,193.0,5.1,23.0,895.0,449.9,331.1
2016,5,1,14,15,412.0,285.0,5.1,23.0,656.0,334.36,245.87
2016,5,1,14,30,47.0,377.0,5.1,23.0,417.0,287.92,218.26
2016,5,1,14,45,373.5,290.0,5.1,23.0,588.0,266.53,189.65
2016,5,1,15,0,700.0,203.0,5.1,23.0,759.0,237.23,151.94
2016,5,1,15,15,684.0,198.0,5.05,23.0,717.5,185.99,115.18
2016,5,1,15,30,668.0,193.0,5.0,23.0,676.0,137.01,89.99
2016,5,1,15,45,649.5,185.5,5.0,23.0,629.5,111.9,88.45
2016,5,1,16,0,631.0,178.0,5.0,23.0,583.0,111.04,88.03
2016,5,1,16,15,604.5,171.0,4.9,22.5,532.0,110.15,87.75
2016,5,1,16,30,578.0,164.0,4.8,22.0,481.0,108.45,86.81
2016,5,1,16,45,545.0,154.0,4.7,22.0,428.5,103.81,83.21
2016,5,1,17,0,512.0,144.0,4.6,22.0,376.0,98.88,79.35
2016,5,1,17,15,467.0,132.5,4.35,21.5,322.0,92.56,74.39
2016,5,1,17,30,422.0,121.0,4.1,21.0,268.0,85.94,69.07
2016,5,1,17,45,362.5,106.0,3.9,20.5,216.0,76.49,61.13
2016,5,1,18,0,303.0,91.0,3.7,20.0,164.0,66.7,52.64
2016,5,1,18,15,228.5,71.0,3.6,19.5,118.0,53.64,41.0
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,38.98,27.67
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,22.63,11.47
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,5.0,13.0,11.0,38.61,0.0
2016,5,2,6,15,155.5,27.0,5.1,13.0,46.0,194.78,145.72
2016,5,2,6,30,268.0,44.0,5.2,13.0,81.0,308.52,257.0
2016,5,2,6,45,351.5,57.0,5.3,13.0,129.0,400.37,339.2
2016,5,2,7,0,435.0,70.0,5.4,13.0,177.0,504.95,428.13
2016,5,2,7,15,269.5,106.0,5.45,13.0,178.0,390.13,331.95
2016,5,2,7,30,104.0,142.0,5.5,13.0,179.0,270.67,227.44
2016,5,2,7,45,111.5,167.5,5.6,13.0,213.0,306.82,257.06
2016,5,2,8,0,119.0,193.0,5.7,13.0,247.0,342.19,285.23
2016,5,2,8,15,70.5,198.0,5.7,13.0,231.0,274.7,227.13
2016,5,2,8,30,22.0,203.0,5.7,13.0,215.0,208.46,169.85
2016,5,2,8,45,11.0,179.5,5.7,13.5,185.5,170.25,137.12
2016,5,2,9,0,0.0,156.0,5.7,14.0,156.0,134.89,106.83
2016,5,2,9,15,2.5,169.0,5.6,14.0,171.0,148.73,118.02
2016,5,2,9,30,5.0,182.0,5.5,14.0,186.0,162.51,129.05
2016,5,2,9,45,5.5,182.0,5.45,14.0,186.5,162.22,128.5
2016,5,2,10,0,6.0,182.0,5.4,14.0,187.0,162.06,128.11
2016,5,2,10,15,12.0,237.0,5.35,14.0,247.0,217.09,172.48
2016,5,2,10,30,18.0,292.0,5.3,14.0,307.0,271.77,215.89
2016,5,2,10,45,13.0,239.0,5.25,14.5,250.5,217.45,171.75
2016,5,2,11,0,8.0,186.0,5.2,15.0,194.0,165.31,129.41
2016,5,2,11,15,9.5,189.5,5.3,15.0,199.0,169.09,132.43
2016,5,2,11,30,11.0,193.0,5.4,15.0,204.0,172.69,135.26
2016,5,2,11,45,124.0,342.0,5.5,15.5,462.0,411.57,325.76
2016,5,2,12,0,237.0,491.0,5.6,16.0,720.0,618.36,482.2
2016,5,2,12,15,258.5,473.5,5.6,16.0,723.5,603.45,470.28
2016,5,2,12,30,280.0,456.0,5.6,16.0,727.0,581.53,453.78
2016,5,2,12,45,147.0,359.5,5.7,16.5,501.5,395.13,309.68
2016,5,2,13,0,14.0,263.0,5.8,17.0,276.0,225.51,175.41
2016,5,2,13,15,16.0,288.0,5.7,17.0,303.0,244.61,190.62
2016,5,2,13,30,18.0,313.0,5.6,17.0,330.0,262.76,204.78
2016,5,2,13,45,14.0,260.5,5.55,17.5,273.5,217.76,169.12
2016,5,2,14,0,10.0,208.0,5.5,18.0,217.0,173.57,134.05
2016,5,2,14,15,15.5,260.5,5.35,18.0,274.0,214.09,166.05
2016,5,2,14,30,21.0,313.0,5.2,18.0,331.0,251.29,195.08
2016,5,2,14,45,17.0,280.0,5.1,18.0,294.0,223.38,173.37
2016,5,2,15,0,13.0,247.0,5.0,18.0,257.0,196.32,152.4
2016,5,2,15,15,6.5,195.0,4.85,18.0,200.5,156.09,120.96
2016,5,2,15,30,0.0,143.0,4.7,18.0,144.0,116.19,89.41
2016,5,2,15,45,8.5,184.5,4.6,18.0,191.0,145.87,118.89
2016,5,2,16,0,17.0,226.0,4.5,18.0,238.0,173.17,142.15
2016,5,2,16,15,23.0,218.5,4.35,17.5,232.5,167.03,137.64
2016,5,2,16,30,29.0,211.0,4.2,17.0,227.0,151.65,125.33
2016,5,2,16,45,69.5,201.5,4.05,17.0,234.0,145.29,120.37
2016,5,2,17,0,110.0,192.0,3.9,17.0,241.0,133.2,110.46
2016,5,2,17,15,100.0,167.5,3.6,16.5,207.5,122.24,101.6
2016,5,2,17,30,90.0,143.0,3.3,16.0,174.0,105.66,87.66
2016,5,2,17,45,259.0,109.0,3.05,16.0,176.5,79.77,65.1
2016,5,2,18,0,428.0,75.0,2.8,16.0,179.0,56.19,44.25
2016,5,2,18,15,342.0,61.0,2.4,15.5,130.0,46.17,35.16
2016,5,2,18,30,256.0,47.0,2.0,15.0,81.0,35.92,25.59
2016,5,2,18,45,128.0,29.0,1.7,14.5,46.0,22.32,11.81
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,9.39,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
