Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,52.5,13.5,2.05,20.5,17.5,46.59,0.0
2016,5,23,6,0,105.0,27.0,2.3,21.0,35.0,133.03,87.11
2016,5,23,6,15,199.0,44.5,2.4,21.0,74.5,250.0,198.47
2016,5,23,6,30,293.0,62.0,2.5,21.0,114.0,352.19,285.8
2016,5,23,6,45,146.5,39.0,2.7,21.5,65.0,196.71,161.05
2016,5,23,7,0,0.0,16.0,2.9,22.0,16.0,13.17,5.35
2016,5,23,7,15,0.0,26.5,2.95,22.5,26.5,21.85,12.6
2016,5,23,7,30,0.0,37.0,3.0,23.0,37.0,30.56,19.74
2016,5,23,7,45,0.0,43.0,3.1,23.5,43.0,35.56,23.71
2016,5,23,8,0,0.0,49.0,3.2,24.0,49.0,40.57,27.65
2016,5,23,8,15,0.0,55.0,3.25,24.0,55.0,45.59,31.61
2016,5,23,8,30,0.0,61.0,3.3,24.0,61.0,50.62,35.55
2016,5,23,8,45,5.5,137.5,3.35,24.5,141.5,123.38,93.75
2016,5,23,9,0,11.0,214.0,3.4,25.0,222.0,201.22,154.26
2016,5,23,9,15,13.0,228.5,3.45,25.0,238.0,215.49,171.46
2016,5,23,9,30,15.0,243.0,3.5,25.0,254.0,229.66,175.29
2016,5,23,9,45,15.5,256.0,3.55,25.5,268.5,240.74,182.98
2016,5,23,10,0,16.0,269.0,3.6,26.0,283.0,251.69,190.53
2016,5,23,10,15,20.0,299.0,3.65,26.0,316.5,281.74,212.94
2016,5,23,10,30,24.0,329.0,3.7,26.0,350.0,311.19,234.66
2016,5,23,10,45,33.0,365.5,3.75,26.5,395.5,368.09,276.09
2016,5,23,11,0,42.0,402.0,3.8,27.0,441.0,406.01,302.93
2016,5,23,11,15,22.0,270.0,3.85,27.0,290.5,260.12,194.69
2016,5,23,11,30,2.0,138.0,3.9,27.0,140.0,118.05,86.41
2016,5,23,11,45,30.0,298.5,3.95,27.5,328.5,285.41,213.7
2016,5,23,12,0,58.0,459.0,4.0,28.0,517.0,442.23,327.46
2016,5,23,12,15,77.5,477.5,4.05,28.0,554.5,463.77,342.58
2016,5,23,12,30,97.0,496.0,4.1,28.0,592.0,482.45,355.99
2016,5,23,12,45,57.5,410.0,4.15,28.0,467.5,375.59,278.39
2016,5,23,13,0,18.0,324.0,4.2,28.0,343.0,277.54,206.09
2016,5,23,13,15,17.0,309.5,4.2,28.0,327.0,262.81,195.36
2016,5,23,13,30,16.0,295.0,4.2,28.0,311.0,248.44,184.69
2016,5,23,13,45,12.5,243.5,4.2,28.0,256.0,204.4,151.73
2016,5,23,14,0,9.0,192.0,4.2,28.0,201.0,161.01,118.99
2016,5,23,14,15,159.5,304.0,4.15,28.0,444.5,283.53,208.82
2016,5,23,14,30,310.0,416.0,4.1,28.0,688.0,373.89,270.08
2016,5,23,14,45,276.5,405.5,4.1,28.0,641.0,333.02,238.81
2016,5,23,15,0,243.0,395.0,4.1,28.0,594.0,310.01,221.94
2016,5,23,15,15,480.0,280.0,4.05,28.0,648.5,232.71,154.34
2016,5,23,15,30,717.0,165.0,4.0,28.0,703.0,148.46,86.58
2016,5,23,15,45,645.0,184.0,4.0,28.0,645.0,112.74,87.11
2016,5,23,16,0,573.0,203.0,4.0,28.0,587.0,124.46,96.94
2016,5,23,16,15,461.0,217.5,4.0,27.5,511.0,133.63,104.92
2016,5,23,16,30,349.0,232.0,4.0,27.0,435.0,151.37,120.0
2016,5,23,16,45,317.5,213.0,4.0,27.0,384.5,141.43,112.26
2016,5,23,17,0,286.0,194.0,4.0,27.0,334.0,130.99,104.1
2016,5,23,17,15,267.5,173.5,3.9,26.5,291.5,119.35,95.03
2016,5,23,17,30,249.0,153.0,3.8,26.0,249.0,107.16,85.35
2016,5,23,17,45,222.5,131.5,3.75,25.5,207.5,93.73,74.43
2016,5,23,18,0,196.0,110.0,3.7,25.0,166.0,79.78,62.79
2016,5,23,18,15,158.0,88.5,3.7,24.5,127.0,65.24,50.35
2016,5,23,18,30,120.0,67.0,3.7,24.0,88.0,51.24,38.06
2016,5,23,18,45,70.0,45.5,3.7,24.0,57.0,35.41,23.89
2016,5,23,19,0,20.0,24.0,3.7,24.0,26.0,19.55,7.83
2016,5,23,19,15,10.0,12.0,3.8,23.5,13.0,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,8.0,2.45,21.0,8.0,6.83,0.0
2016,5,24,6,0,0.0,16.0,2.6,21.0,16.0,13.19,3.5
2016,5,24,6,15,0.0,35.0,2.75,21.0,35.0,30.97,19.48
2016,5,24,6,30,0.0,54.0,2.9,21.0,54.0,50.24,35.96
2016,5,24,6,45,4.0,75.5,3.05,21.5,77.0,75.03,56.93
2016,5,24,7,0,8.0,97.0,3.2,22.0,100.0,99.22,77.07
2016,5,24,7,15,31.0,124.5,3.4,22.5,136.5,162.09,129.05
2016,5,24,7,30,54.0,152.0,3.6,23.0,173.0,213.36,170.45
2016,5,24,7,45,45.0,170.5,3.8,23.5,190.0,222.47,176.3
2016,5,24,8,0,36.0,189.0,4.0,24.0,207.0,231.05,181.67
2016,5,24,8,15,37.5,211.5,4.1,24.0,232.5,254.37,199.26
2016,5,24,8,30,39.0,234.0,4.2,24.0,258.0,277.25,216.29
2016,5,24,8,45,113.0,272.5,4.3,24.5,348.0,413.77,321.89
2016,5,24,9,0,187.0,311.0,4.4,25.0,438.0,528.41,407.25
2016,5,24,9,15,106.0,297.0,4.4,25.5,370.5,423.51,324.89
2016,5,24,9,30,25.0,283.0,4.4,26.0,303.0,278.73,212.21
2016,5,24,9,45,126.0,340.5,4.45,26.5,444.0,479.16,364.22
2016,5,24,10,0,227.0,398.0,4.5,27.0,585.0,634.48,476.13
2016,5,24,10,15,135.5,390.0,4.5,27.0,503.0,525.21,393.94
2016,5,24,10,30,44.0,382.0,4.5,27.0,421.0,400.52,300.13
2016,5,24,10,45,29.0,322.5,4.5,27.5,348.5,322.81,241.95
2016,5,24,11,0,14.0,263.0,4.5,28.0,276.0,238.34,177.96
2016,5,24,11,15,14.5,270.5,4.5,28.0,284.5,244.01,182.18
2016,5,24,11,30,15.0,278.0,4.5,28.0,293.0,249.49,186.12
2016,5,24,11,45,26.5,350.0,4.5,28.5,376.5,327.85,243.89
2016,5,24,12,0,38.0,422.0,4.5,29.0,460.0,394.2,291.5
2016,5,24,12,15,34.0,411.5,4.5,29.0,446.0,375.03,277.18
2016,5,24,12,30,30.0,401.0,4.5,29.0,432.0,356.48,263.55
2016,5,24,12,45,30.5,401.0,4.5,29.0,431.5,350.09,258.87
2016,5,24,13,0,31.0,401.0,4.5,29.0,431.0,343.66,254.13
2016,5,24,13,15,33.5,404.0,4.5,29.0,436.5,340.62,251.89
2016,5,24,13,30,36.0,407.0,4.5,29.0,442.0,337.18,249.34
2016,5,24,13,45,31.0,383.0,4.5,29.0,413.0,310.57,229.81
2016,5,24,14,0,26.0,359.0,4.5,29.0,384.0,285.29,211.26
2016,5,24,14,15,100.5,399.5,4.5,29.0,489.5,323.73,238.42
2016,5,24,14,30,175.0,440.0,4.5,29.0,595.0,358.44,261.31
2016,5,24,14,45,110.5,397.0,4.5,29.0,493.5,298.98,218.6
2016,5,24,15,0,46.0,354.0,4.5,29.0,392.0,260.9,192.67
2016,5,24,15,15,76.5,354.0,4.45,28.5,413.5,256.64,188.95
2016,5,24,15,30,107.0,354.0,4.4,28.0,435.0,247.93,182.76
2016,5,24,15,45,103.0,329.5,4.35,28.0,403.5,221.93,174.71
2016,5,24,16,0,99.0,305.0,4.3,28.0,372.0,206.78,163.16
2016,5,24,16,15,78.5,274.5,4.1,27.5,325.0,189.38,149.99
2016,5,24,16,30,58.0,244.0,3.9,27.0,278.0,171.34,136.16
2016,5,24,16,45,227.0,209.0,3.75,27.0,322.5,137.72,109.15
2016,5,24,17,0,396.0,174.0,3.6,27.0,367.0,114.8,90.67
2016,5,24,17,15,333.0,170.5,3.5,26.5,319.5,118.41,94.22
2016,5,24,17,30,270.0,167.0,3.4,26.0,272.0,115.77,92.54
2016,5,24,17,45,222.0,147.0,3.3,25.5,224.5,103.21,82.4
2016,5,24,18,0,174.0,127.0,3.2,25.0,177.0,91.74,72.92
2016,5,24,18,15,128.5,101.5,3.15,24.5,134.0,74.39,58.13
2016,5,24,18,30,83.0,76.0,3.1,24.0,91.0,56.68,42.68
2016,5,24,18,45,41.5,48.5,3.1,24.0,56.0,37.79,25.91
2016,5,24,19,0,0.0,21.0,3.1,24.0,21.0,17.33,6.59
2016,5,24,19,15,0.0,10.5,3.05,23.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,9.04,0.64
2016,5,25,6,15,0.0,25.5,3.35,23.0,25.5,21.04,11.31
2016,5,25,6,30,0.0,40.0,3.5,23.0,40.0,33.08,21.58
2016,5,25,6,45,0.0,58.0,3.65,23.5,58.0,50.03,35.77
2016,5,25,7,0,0.0,76.0,3.8,24.0,76.0,67.03,49.78
2016,5,25,7,15,42.0,116.5,3.95,24.0,133.0,160.7,127.77
2016,5,25,7,30,84.0,157.0,4.1,24.0,190.0,247.84,198.5
2016,5,25,7,45,45.5,158.5,4.25,24.5,176.5,207.31,163.74
2016,5,25,8,0,7.0,160.0,4.4,25.0,163.0,152.06,117.41
2016,5,25,8,15,9.0,179.0,4.4,25.0,183.5,170.99,132.1
2016,5,25,8,30,11.0,198.0,4.4,25.0,204.0,189.82,146.48
2016,5,25,8,45,33.0,242.5,4.4,25.5,264.0,275.75,213.11
2016,5,25,9,0,55.0,287.0,4.4,26.0,324.0,343.91,264.37
2016,5,25,9,15,31.5,245.5,4.45,26.0,267.0,269.28,206.15
2016,5,25,9,30,8.0,204.0,4.5,26.0,210.0,185.55,140.6
2016,5,25,9,45,49.5,297.0,4.55,26.5,337.5,334.34,254.81
2016,5,25,10,0,91.0,390.0,4.6,27.0,465.0,468.66,353.55
2016,5,25,10,15,107.0,413.0,4.6,27.0,505.0,501.19,376.4
2016,5,25,10,30,123.0,436.0,4.6,27.0,545.0,550.4,411.2
2016,5,25,10,45,108.5,446.0,4.6,27.5,544.0,519.3,386.93
2016,5,25,11,0,94.0,456.0,4.6,28.0,543.0,506.44,376.01
2016,5,25,11,15,88.5,463.0,4.55,28.0,547.0,499.03,369.98
2016,5,25,11,30,83.0,470.0,4.5,28.0,551.0,491.38,363.82
2016,5,25,11,45,51.5,405.5,4.45,28.5,455.5,398.06,295.03
2016,5,25,12,0,20.0,341.0,4.4,29.0,360.0,303.62,224.82
2016,5,25,12,15,17.0,300.5,4.35,29.0,317.0,264.86,196.27
2016,5,25,12,30,14.0,260.0,4.3,29.0,274.0,227.05,168.11
2016,5,25,12,45,21.0,325.5,4.3,29.0,346.5,283.51,210.14
2016,5,25,13,0,28.0,391.0,4.3,29.0,419.0,334.07,247.12
2016,5,25,13,15,43.0,419.0,4.2,29.0,461.0,357.53,264.09
2016,5,25,13,30,58.0,447.0,4.1,29.0,503.0,377.96,278.7
2016,5,25,13,45,62.5,441.5,4.1,29.5,501.0,366.95,269.95
2016,5,25,14,0,67.0,436.0,4.1,30.0,499.0,355.5,260.9
2016,5,25,14,15,79.5,431.0,4.05,30.0,503.0,346.82,254.15
2016,5,25,14,30,92.0,426.0,4.0,30.0,507.0,336.58,246.02
2016,5,25,14,45,105.5,412.5,3.95,30.0,502.0,319.91,233.02
2016,5,25,15,0,119.0,399.0,3.9,30.0,497.0,287.94,208.69
2016,5,25,15,15,90.0,365.5,3.95,29.5,437.5,265.18,193.74
2016,5,25,15,30,61.0,332.0,4.0,29.0,378.0,232.78,171.99
2016,5,25,15,45,36.5,274.5,4.05,29.0,302.0,191.87,143.25
2016,5,25,16,0,12.0,217.0,4.1,29.0,226.0,167.93,131.48
2016,5,25,16,15,16.5,214.0,4.05,28.5,225.0,164.93,129.76
2016,5,25,16,30,21.0,211.0,4.0,28.0,224.0,161.69,127.83
2016,5,25,16,45,126.0,207.0,4.0,28.0,270.0,143.18,113.21
2016,5,25,17,0,231.0,203.0,4.0,28.0,316.0,135.32,107.21
2016,5,25,17,15,207.0,184.0,3.85,27.5,276.0,129.71,103.2
2016,5,25,17,30,183.0,165.0,3.7,27.0,236.0,117.32,93.45
2016,5,25,17,45,165.5,141.0,3.55,27.0,197.5,101.81,80.72
2016,5,25,18,0,148.0,117.0,3.4,27.0,159.0,85.84,67.36
2016,5,25,18,15,116.5,93.5,3.4,26.5,122.0,69.64,53.65
2016,5,25,18,30,85.0,70.0,3.4,26.0,85.0,53.07,39.3
2016,5,25,18,45,47.5,47.5,3.4,25.5,55.5,36.75,24.91
2016,5,25,19,0,10.0,25.0,3.4,25.0,26.0,20.32,8.94
2016,5,25,19,15,5.0,12.5,3.4,24.5,13.0,10.67,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.5,3.1,23.5,5.5,4.69,0.0
2016,5,26,6,0,0.0,11.0,3.2,24.0,11.0,9.04,0.68
2016,5,26,6,15,0.0,27.5,3.4,24.0,27.5,22.71,12.6
2016,5,26,6,30,0.0,44.0,3.6,24.0,44.0,37.22,24.87
2016,5,26,6,45,0.0,64.0,3.8,24.5,64.0,56.99,41.33
2016,5,26,7,0,0.0,84.0,4.0,25.0,84.0,76.19,57.06
2016,5,26,7,15,0.0,91.5,4.15,25.0,91.5,80.91,60.84
2016,5,26,7,30,0.0,99.0,4.3,25.0,99.0,86.3,65.04
2016,5,26,7,45,0.0,101.0,4.5,25.0,101.0,86.6,65.04
2016,5,26,8,0,0.0,103.0,4.7,25.0,103.0,87.47,65.49
2016,5,26,8,15,0.0,70.0,4.7,25.0,70.0,58.1,41.56
2016,5,26,8,30,0.0,37.0,4.7,25.0,37.0,30.65,19.24
2016,5,26,8,45,0.5,95.0,4.7,25.5,95.5,79.67,58.46
2016,5,26,9,0,1.0,153.0,4.7,26.0,154.0,132.56,99.92
2016,5,26,9,15,35.0,246.0,4.55,26.0,273.0,273.35,209.91
2016,5,26,9,30,69.0,339.0,4.4,26.0,392.0,404.59,308.56
2016,5,26,9,45,66.0,356.5,4.3,26.0,409.5,414.29,314.27
2016,5,26,10,0,63.0,374.0,4.2,26.0,427.0,423.5,320.05
2016,5,26,10,15,106.5,407.5,3.9,26.0,500.0,494.95,372.44
2016,5,26,10,30,150.0,441.0,3.6,26.0,573.0,581.85,434.02
2016,5,26,10,45,165.5,456.0,3.35,26.0,606.5,600.53,445.78
2016,5,26,11,0,181.0,471.0,3.1,26.0,640.0,617.25,456.31
2016,5,26,11,15,267.0,458.0,3.25,26.0,712.5,682.05,503.31
2016,5,26,11,30,353.0,445.0,3.4,26.0,785.0,727.12,535.92
2016,5,26,11,45,240.0,474.0,3.55,26.0,706.5,627.01,463.57
2016,5,26,12,0,127.0,503.0,3.7,26.0,628.0,542.22,401.36
2016,5,26,12,15,274.5,475.0,4.0,26.0,746.5,619.79,460.11
2016,5,26,12,30,422.0,447.0,4.3,26.0,865.0,681.3,505.45
2016,5,26,12,45,340.5,471.0,4.65,26.5,807.5,613.96,455.63
2016,5,26,13,0,259.0,495.0,5.0,27.0,750.0,552.25,410.05
2016,5,26,13,15,279.5,483.0,5.1,27.0,754.5,531.69,395.06
2016,5,26,13,30,300.0,471.0,5.2,27.0,759.0,509.58,378.32
2016,5,26,13,45,322.0,451.5,5.35,27.5,755.0,481.53,356.13
2016,5,26,14,0,344.0,432.0,5.5,28.0,751.0,451.77,332.07
2016,5,26,14,15,523.5,323.5,5.35,28.0,792.5,413.79,299.21
2016,5,26,14,30,703.0,215.0,5.2,28.0,834.0,360.84,251.92
2016,5,26,14,45,515.5,295.0,5.1,28.0,739.5,321.02,223.06
2016,5,26,15,0,328.0,375.0,5.0,28.0,645.0,304.11,214.84
2016,5,26,15,15,378.0,335.5,4.8,28.0,631.5,263.51,182.04
2016,5,26,15,30,428.0,296.0,4.6,28.0,618.0,205.85,139.74
2016,5,26,15,45,466.5,261.5,4.4,28.0,592.5,157.58,113.6
2016,5,26,16,0,505.0,227.0,4.2,28.0,567.0,136.28,106.48
2016,5,26,16,15,464.5,221.0,4.05,27.5,515.5,135.44,106.36
2016,5,26,16,30,424.0,215.0,3.9,27.0,464.0,134.47,106.13
2016,5,26,16,45,391.5,206.0,3.75,27.0,418.5,138.56,109.87
2016,5,26,17,0,359.0,197.0,3.6,27.0,373.0,133.71,106.27
2016,5,26,17,15,329.0,179.0,3.6,26.5,325.5,123.35,98.3
2016,5,26,17,30,299.0,161.0,3.6,26.0,278.0,112.53,89.82
2016,5,26,17,45,259.0,141.0,3.65,25.5,231.5,99.96,79.66
2016,5,26,18,0,219.0,121.0,3.7,25.0,185.0,86.93,68.87
2016,5,26,18,15,168.5,98.5,3.8,24.5,141.5,73.06,57.03
2016,5,26,18,30,118.0,76.0,3.9,24.0,98.0,57.01,43.02
2016,5,26,18,45,62.5,50.5,4.05,24.0,61.5,38.81,26.84
2016,5,26,19,0,7.0,25.0,4.2,24.0,25.0,20.36,9.27
2016,5,26,19,15,3.5,12.5,4.2,23.5,12.5,10.67,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,12.5,12.5,4.85,22.5,13.5,19.02,0.0
2016,5,27,6,0,25.0,25.0,4.9,23.0,27.0,46.31,27.82
2016,5,27,6,15,76.5,52.0,4.9,23.0,64.5,139.3,108.28
2016,5,27,6,30,128.0,79.0,4.9,23.0,102.0,217.29,175.0
2016,5,27,6,45,64.0,62.5,4.95,23.0,74.0,129.56,103.56
2016,5,27,7,0,0.0,46.0,5.0,23.0,46.0,38.03,25.97
2016,5,27,7,15,5.5,90.5,5.1,23.5,93.0,84.7,64.62
2016,5,27,7,30,11.0,135.0,5.2,24.0,140.0,136.03,106.24
2016,5,27,7,45,42.0,169.5,5.35,24.5,190.0,217.92,172.48
2016,5,27,8,0,73.0,204.0,5.5,25.0,240.0,285.71,225.93
2016,5,27,8,15,36.5,156.5,5.5,25.0,174.5,188.61,147.43
2016,5,27,8,30,0.0,109.0,5.5,25.0,109.0,91.94,68.52
2016,5,27,8,45,8.5,171.5,5.5,25.5,177.5,158.7,121.48
2016,5,27,9,0,17.0,234.0,5.5,26.0,246.0,227.1,174.4
2016,5,27,9,15,14.0,228.5,5.45,26.0,238.5,216.42,165.42
2016,5,27,9,30,11.0,223.0,5.4,26.0,231.0,206.45,157.17
2016,5,27,9,45,11.5,232.5,5.35,26.5,242.0,214.52,162.71
2016,5,27,10,0,12.0,242.0,5.3,27.0,253.0,222.52,168.15
2016,5,27,10,15,11.5,233.5,5.2,27.0,244.5,213.06,160.58
2016,5,27,10,30,11.0,225.0,5.1,27.0,236.0,203.94,153.34
2016,5,27,10,45,14.0,264.0,5.0,27.5,277.5,240.57,180.63
2016,5,27,11,0,17.0,303.0,4.9,28.0,319.0,276.61,207.02
2016,5,27,11,15,41.5,380.0,4.7,28.0,419.5,378.95,282.92
2016,5,27,11,30,66.0,457.0,4.5,28.0,520.0,464.68,344.66
2016,5,27,11,45,135.5,481.5,4.35,28.5,613.5,545.4,402.3
2016,5,27,12,0,205.0,506.0,4.2,29.0,707.0,608.02,445.76
2016,5,27,12,15,117.5,454.5,3.9,29.0,570.5,479.92,352.95
2016,5,27,12,30,30.0,403.0,3.6,29.0,434.0,358.31,263.82
2016,5,27,12,45,27.0,386.0,3.3,29.0,413.5,335.94,247.6
2016,5,27,13,0,24.0,369.0,3.0,29.0,393.0,317.42,233.88
2016,5,27,13,15,24.5,367.0,2.65,29.0,391.0,307.63,226.48
2016,5,27,13,30,25.0,365.0,2.3,29.0,389.0,300.76,221.18
2016,5,27,13,45,22.5,344.0,1.95,29.5,365.5,286.84,210.31
2016,5,27,14,0,20.0,323.0,1.6,30.0,342.0,266.62,194.93
2016,5,27,14,15,59.0,376.5,1.45,29.5,429.0,303.9,221.61
2016,5,27,14,30,98.0,430.0,1.3,29.0,516.0,341.45,247.37
2016,5,27,14,45,216.0,402.0,1.15,29.0,582.5,330.56,234.85
2016,5,27,15,0,334.0,374.0,1.0,29.0,649.0,305.4,210.97
2016,5,27,15,15,525.5,273.5,1.05,29.0,681.0,239.02,154.69
2016,5,27,15,30,717.0,173.0,1.1,29.0,713.0,157.87,91.66
2016,5,27,15,45,708.5,164.0,1.2,29.0,669.5,107.32,71.18
2016,5,27,16,0,700.0,155.0,1.3,29.0,626.0,94.99,72.4
2016,5,27,16,15,677.5,149.5,1.4,28.5,577.0,94.47,72.39
2016,5,27,16,30,655.0,144.0,1.5,28.0,528.0,93.77,72.24
2016,5,27,16,45,634.5,134.5,1.6,28.0,477.5,90.22,69.6
2016,5,27,17,0,614.0,125.0,1.7,28.0,427.0,86.31,66.65
2016,5,27,17,15,575.5,117.0,1.65,27.5,373.5,82.91,64.22
2016,5,27,17,30,537.0,109.0,1.6,27.0,320.0,79.31,61.58
2016,5,27,17,45,494.5,98.0,1.6,26.5,268.5,71.28,55.12
2016,5,27,18,0,452.0,87.0,1.6,26.0,217.0,64.2,49.3
2016,5,27,18,15,380.5,74.5,1.5,25.0,168.0,55.59,42.06
2016,5,27,18,30,309.0,62.0,1.4,24.0,119.0,46.77,34.35
2016,5,27,18,45,212.5,45.5,1.35,23.5,78.5,34.66,23.49
2016,5,27,19,0,116.0,29.0,1.3,23.0,38.0,22.73,11.35
2016,5,27,19,15,58.0,14.5,1.4,23.0,19.0,12.38,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,31.5,15.5,2.25,21.5,18.0,34.26,0.0
2016,5,28,6,0,63.0,31.0,2.4,22.0,36.0,99.26,66.75
2016,5,28,6,15,148.0,52.0,2.6,22.0,76.0,207.24,163.94
2016,5,28,6,30,233.0,73.0,2.8,22.0,116.0,304.19,246.54
2016,5,28,6,45,116.5,54.5,3.0,22.5,76.0,176.71,143.52
2016,5,28,7,0,0.0,36.0,3.2,23.0,36.0,29.71,19.06
2016,5,28,7,15,0.0,46.5,3.4,23.0,46.5,38.44,26.33
2016,5,28,7,30,0.0,57.0,3.6,23.0,57.0,47.19,33.46
2016,5,28,7,45,0.0,87.0,3.8,23.5,87.0,72.99,54.36
2016,5,28,8,0,0.0,117.0,4.0,24.0,117.0,101.0,76.68
2016,5,28,8,15,2.0,145.0,4.05,24.5,146.5,129.16,98.82
2016,5,28,8,30,4.0,173.0,4.1,25.0,176.0,157.27,120.55
2016,5,28,8,45,3.5,172.5,4.15,25.5,175.0,154.59,117.74
2016,5,28,9,0,3.0,172.0,4.2,26.0,174.0,152.4,115.41
2016,5,28,9,15,180.5,248.5,4.2,26.5,384.5,445.14,344.0
2016,5,28,9,30,358.0,325.0,4.2,27.0,595.0,727.2,547.51
2016,5,28,9,45,218.5,354.5,4.2,27.5,522.5,588.0,441.72
2016,5,28,10,0,79.0,384.0,4.2,28.0,450.0,450.12,336.81
2016,5,28,10,15,109.5,412.0,4.15,28.0,506.5,502.59,375.31
2016,5,28,10,30,140.0,440.0,4.1,28.0,563.0,571.09,423.72
2016,5,28,10,45,466.0,310.5,4.05,28.0,739.5,778.38,576.63
2016,5,28,11,0,792.0,181.0,4.0,28.0,916.0,935.83,685.86
2016,5,28,11,15,589.5,304.5,3.95,28.0,858.0,845.31,619.77
2016,5,28,11,30,387.0,428.0,3.9,28.0,800.0,742.0,543.67
2016,5,28,11,45,603.5,301.0,3.9,28.5,890.0,797.31,585.75
2016,5,28,12,0,820.0,174.0,3.9,29.0,980.0,827.2,608.17
2016,5,28,12,15,820.0,174.5,3.85,29.0,983.5,789.1,581.13
2016,5,28,12,30,820.0,175.0,3.8,29.0,987.0,749.04,552.29
2016,5,28,12,45,550.5,332.0,3.8,29.0,876.5,651.32,478.62
2016,5,28,13,0,281.0,489.0,3.8,29.0,766.0,562.53,411.54
2016,5,28,13,15,545.5,331.0,3.8,29.0,859.0,576.38,423.68
2016,5,28,13,30,810.0,173.0,3.8,29.0,952.0,566.3,415.73
2016,5,28,13,45,540.0,315.0,3.8,29.0,830.0,489.8,357.35
2016,5,28,14,0,270.0,457.0,3.8,29.0,708.0,436.62,318.13
2016,5,28,14,15,527.5,311.5,3.75,29.0,783.0,409.11,292.95
2016,5,28,14,30,785.0,166.0,3.7,29.0,858.0,362.6,249.25
2016,5,28,14,45,767.5,167.5,3.65,29.0,822.5,311.11,206.06
2016,5,28,15,0,750.0,169.0,3.6,29.0,787.0,261.38,165.2
2016,5,28,15,15,737.0,166.0,3.55,28.5,748.0,203.07,120.76
2016,5,28,15,30,724.0,163.0,3.5,28.0,709.0,153.73,88.98
2016,5,28,15,45,707.0,158.5,3.5,28.0,664.5,105.23,69.37
2016,5,28,16,0,690.0,154.0,3.5,28.0,620.0,94.1,72.13
2016,5,28,16,15,668.0,149.0,3.35,27.5,571.5,93.89,72.34
2016,5,28,16,30,646.0,144.0,3.2,27.0,523.0,93.53,72.44
2016,5,28,16,45,620.5,136.5,3.05,27.0,472.5,91.28,70.84
2016,5,28,17,0,595.0,129.0,2.9,27.0,422.0,88.79,69.04
2016,5,28,17,15,557.0,121.0,2.9,26.5,370.0,85.54,66.74
2016,5,28,17,30,519.0,113.0,2.9,26.0,318.0,80.5,62.88
2016,5,28,17,45,476.0,101.5,2.9,26.0,267.0,73.44,57.09
2016,5,28,18,0,433.0,90.0,2.9,26.0,216.0,66.1,50.93
2016,5,28,18,15,362.0,77.5,2.9,25.5,167.5,57.58,43.67
2016,5,28,18,30,291.0,65.0,2.9,25.0,119.0,48.84,35.96
2016,5,28,18,45,198.0,47.5,2.9,24.5,79.0,36.08,24.58
2016,5,28,19,0,105.0,30.0,2.9,24.0,39.0,23.44,12.02
2016,5,28,19,15,52.5,15.0,2.9,23.5,19.5,12.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.15,21.5,7.5,6.4,0.0
2016,5,29,6,0,0.0,15.0,2.3,22.0,15.0,12.35,3.27
2016,5,29,6,15,0.0,31.0,2.35,22.0,31.0,25.62,15.14
2016,5,29,6,30,0.0,47.0,2.4,22.0,47.0,40.66,27.97
2016,5,29,6,45,0.0,66.5,2.5,22.0,66.5,59.8,44.11
2016,5,29,7,0,0.0,86.0,2.6,22.0,86.0,78.35,59.54
2016,5,29,7,15,24.0,119.0,2.7,22.0,128.5,147.48,117.07
2016,5,29,7,30,48.0,152.0,2.8,22.0,171.0,207.08,165.58
2016,5,29,7,45,202.5,168.0,2.9,22.5,265.5,387.39,311.55
2016,5,29,8,0,357.0,184.0,3.0,23.0,360.0,576.86,455.88
2016,5,29,8,15,306.0,218.5,3.05,23.5,381.5,570.37,445.67
2016,5,29,8,30,255.0,253.0,3.1,24.0,403.0,559.75,433.66
2016,5,29,8,45,150.5,266.5,3.2,24.5,357.5,444.08,343.5
2016,5,29,9,0,46.0,280.0,3.3,25.0,312.0,326.46,250.51
2016,5,29,9,15,23.0,177.5,3.35,25.0,193.5,189.68,145.11
2016,5,29,9,30,0.0,75.0,3.4,25.0,75.0,62.49,44.29
2016,5,29,9,45,135.5,232.0,3.45,25.5,344.0,373.24,288.4
2016,5,29,10,0,271.0,389.0,3.5,26.0,613.0,689.4,515.75
2016,5,29,10,15,150.0,369.0,3.5,26.0,494.5,517.96,388.87
2016,5,29,10,30,29.0,349.0,3.5,26.0,376.0,353.01,264.9
2016,5,29,10,45,44.5,389.0,3.5,26.5,430.5,401.98,300.83
2016,5,29,11,0,60.0,429.0,3.5,27.0,485.0,448.78,333.86
2016,5,29,11,15,36.5,341.5,3.45,27.0,376.5,338.88,252.99
2016,5,29,11,30,13.0,254.0,3.4,27.0,268.0,227.07,169.38
2016,5,29,11,45,21.5,326.5,3.4,27.5,348.5,303.08,225.86
2016,5,29,12,0,30.0,399.0,3.4,28.0,429.0,368.15,272.67
2016,5,29,12,15,437.0,277.0,3.35,28.0,709.5,586.53,437.95
2016,5,29,12,30,844.0,155.0,3.3,28.0,990.0,743.02,550.48
2016,5,29,12,45,839.0,157.5,3.25,28.0,985.0,700.39,517.94
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,662.04,488.92
2016,5,29,13,15,831.0,159.0,3.1,28.0,968.0,614.55,452.88
2016,5,29,13,30,828.0,158.0,3.0,28.0,956.0,566.1,415.34
2016,5,29,13,45,819.5,159.5,2.95,28.0,935.0,515.89,375.73
2016,5,29,14,0,811.0,161.0,2.9,28.0,914.0,465.53,334.99
2016,5,29,14,15,804.0,159.0,2.8,28.0,887.5,413.43,291.96
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,361.49,248.29
2016,5,29,14,45,790.5,153.0,2.65,28.0,828.0,308.73,203.82
2016,5,29,15,0,784.0,149.0,2.6,28.0,795.0,256.49,160.51
2016,5,29,15,15,771.5,146.0,2.55,27.5,755.5,204.7,120.79
2016,5,29,15,30,759.0,143.0,2.5,27.0,716.0,154.49,88.33
2016,5,29,15,45,737.0,142.0,2.45,27.0,670.5,106.98,69.89
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,86.79,66.37
2016,5,29,16,15,693.5,136.5,2.4,27.0,576.5,86.52,66.38
2016,5,29,16,30,672.0,132.0,2.4,27.0,528.0,86.11,66.28
2016,5,29,16,45,579.0,144.0,2.4,27.0,462.0,95.69,74.46
2016,5,29,17,0,486.0,156.0,2.4,27.0,396.0,104.49,82.04
2016,5,29,17,15,504.5,133.5,2.25,26.5,357.0,92.27,72.31
2016,5,29,17,30,523.0,111.0,2.1,26.0,318.0,79.19,61.74
2016,5,29,17,45,464.5,103.0,2.0,25.5,266.0,74.31,57.93
2016,5,29,18,0,406.0,95.0,1.9,25.0,214.0,69.31,53.87
2016,5,29,18,15,337.0,81.5,1.95,24.5,166.0,60.22,46.11
2016,5,29,18,30,268.0,68.0,2.0,24.0,118.0,50.87,37.87
2016,5,29,18,45,177.5,49.5,2.05,24.0,78.0,38.07,26.34
2016,5,29,19,0,87.0,31.0,2.1,24.0,38.0,24.13,12.74
2016,5,29,19,15,43.5,15.5,2.3,23.5,19.0,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,1.2,20.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,1.3,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,1.25,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.2,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,6.0,1.15,21.0,6.0,4.93,0.0
2016,5,30,7,0,0.0,8.0,1.1,21.0,8.0,6.57,0.0
2016,5,30,7,15,0.0,13.5,1.0,21.0,13.5,11.11,3.71
2016,5,30,7,30,0.0,19.0,0.9,21.0,19.0,15.66,7.5
2016,5,30,7,45,0.0,48.0,0.8,21.0,48.0,39.72,27.49
2016,5,30,8,0,0.0,77.0,0.7,21.0,77.0,63.92,47.26
2016,5,30,8,15,134.5,164.0,0.75,21.5,243.0,312.7,248.45
2016,5,30,8,30,269.0,251.0,0.8,22.0,409.0,571.22,437.21
2016,5,30,8,45,429.5,225.5,0.9,22.5,503.5,723.23,542.1
2016,5,30,9,0,590.0,200.0,1.0,23.0,598.0,864.64,636.06
2016,5,30,9,15,609.0,206.0,1.05,23.0,642.0,888.51,648.77
2016,5,30,9,30,628.0,212.0,1.1,23.0,686.0,909.4,661.13
2016,5,30,9,45,644.0,216.5,1.15,23.5,725.5,922.56,667.36
2016,5,30,10,0,660.0,221.0,1.2,24.0,765.0,932.47,671.69
2016,5,30,10,15,671.5,225.0,1.4,24.0,798.0,934.0,674.37
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,932.15,674.87
2016,5,30,10,45,689.5,233.0,1.85,24.5,857.0,922.06,669.21
2016,5,30,11,0,696.0,237.0,2.1,25.0,883.0,908.67,660.97
2016,5,30,11,15,702.0,239.0,2.2,25.0,903.0,889.67,648.72
2016,5,30,11,30,708.0,241.0,2.3,25.0,923.0,867.51,634.3
2016,5,30,11,45,764.5,203.5,2.45,25.0,948.0,842.48,619.64
2016,5,30,12,0,821.0,166.0,2.6,25.0,973.0,822.12,607.02
2016,5,30,12,15,822.5,166.5,2.55,25.0,977.5,785.47,581.55
2016,5,30,12,30,824.0,167.0,2.5,25.0,982.0,746.72,553.65
2016,5,30,12,45,829.0,162.5,2.5,25.0,980.0,704.79,523.43
2016,5,30,13,0,834.0,158.0,2.5,25.0,978.0,656.11,487.93
2016,5,30,13,15,832.0,157.0,2.4,25.0,967.0,611.16,453.52
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,565.09,417.45
2016,5,30,13,45,829.0,152.5,2.2,25.5,937.5,516.91,378.21
2016,5,30,14,0,828.0,149.0,2.1,26.0,919.0,467.76,337.41
2016,5,30,14,15,822.0,147.0,2.0,26.0,892.5,413.13,292.45
2016,5,30,14,30,816.0,145.0,1.9,26.0,866.0,360.68,248.24
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,307.47,203.22
2016,5,30,15,0,804.0,138.0,1.8,26.0,802.0,254.68,159.22
2016,5,30,15,15,792.5,135.0,1.85,26.0,762.5,201.99,118.29
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,150.74,84.63
2016,5,30,15,45,771.5,126.5,1.95,26.0,680.0,99.61,63.14
2016,5,30,16,0,762.0,121.0,2.0,26.0,637.0,83.89,64.25
2016,5,30,16,15,742.5,117.0,1.95,26.0,588.0,83.22,63.91
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,74.96,57.27
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,74.33,56.97
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,73.65,56.63
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,71.12,54.84
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,68.46,52.91
2016,5,30,17,45,528.0,89.5,1.35,25.0,275.0,66.56,51.46
2016,5,30,18,0,465.0,85.0,1.2,25.0,221.0,62.85,48.37
2016,5,30,18,15,397.0,73.5,1.1,24.5,172.5,54.94,41.61
2016,5,30,18,30,329.0,62.0,1.0,24.0,124.0,46.83,34.45
2016,5,30,18,45,235.0,46.5,0.95,23.5,83.0,35.46,24.26
2016,5,30,19,0,141.0,31.0,0.9,23.0,42.0,23.86,12.81
2016,5,30,19,15,70.5,15.5,0.95,23.0,21.0,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,2.0,21.0,11.0,9.39,0.0
2016,5,31,6,0,0.0,22.0,2.1,21.0,22.0,18.18,7.65
2016,5,31,6,15,7.5,43.0,2.1,21.0,44.5,47.67,33.4
2016,5,31,6,30,15.0,64.0,2.1,21.0,67.0,75.4,57.28
2016,5,31,6,45,31.0,86.0,2.15,21.5,94.5,122.36,96.86
2016,5,31,7,0,47.0,108.0,2.2,22.0,122.0,159.85,127.97
2016,5,31,7,15,23.5,76.0,2.25,22.0,83.0,92.97,72.45
2016,5,31,7,30,0.0,44.0,2.3,22.0,44.0,36.37,24.63
2016,5,31,7,45,16.5,116.0,2.35,22.5,124.0,117.26,91.41
2016,5,31,8,0,33.0,188.0,2.4,23.0,204.0,226.23,178.06
2016,5,31,8,15,35.5,210.0,2.45,23.0,229.0,249.97,195.7
2016,5,31,8,30,38.0,232.0,2.5,23.0,254.0,273.34,213.08
2016,5,31,8,45,23.0,216.0,2.55,23.0,230.0,217.47,168.55
2016,5,31,9,0,8.0,200.0,2.6,23.0,206.0,184.31,141.69
2016,5,31,9,15,11.0,221.5,2.6,23.5,230.0,206.53,158.45
2016,5,31,9,30,14.0,243.0,2.6,24.0,254.0,228.52,174.69
2016,5,31,9,45,80.0,323.5,2.65,24.5,389.0,393.05,299.94
2016,5,31,10,0,146.0,404.0,2.7,25.0,524.0,559.24,419.64
2016,5,31,10,15,212.5,414.5,2.75,25.0,598.0,627.1,467.78
2016,5,31,10,30,279.0,425.0,2.8,25.0,672.0,709.88,525.51
2016,5,31,10,45,213.5,448.0,2.9,25.5,640.5,638.94,472.8
2016,5,31,11,0,148.0,471.0,3.0,26.0,609.0,586.75,433.51
2016,5,31,11,15,104.5,461.5,3.1,26.0,560.0,512.5,380.12
2016,5,31,11,30,61.0,452.0,3.2,26.0,511.0,455.97,338.62
2016,5,31,11,45,61.5,458.0,3.35,26.0,518.5,453.5,337.02
2016,5,31,12,0,62.0,464.0,3.5,26.0,526.0,450.43,334.77
2016,5,31,12,15,33.0,306.0,3.75,26.0,339.0,285.74,214.05
2016,5,31,12,30,4.0,148.0,4.0,26.0,152.0,126.84,93.42
2016,5,31,12,45,2.0,108.0,4.25,26.0,110.0,91.76,66.39
2016,5,31,13,0,0.0,68.0,4.5,26.0,68.0,56.99,39.25
2016,5,31,13,15,0.0,83.0,4.6,26.0,83.0,69.42,49.01
2016,5,31,13,30,0.0,98.0,4.7,26.0,98.0,81.76,58.68
2016,5,31,13,45,0.0,83.0,4.85,26.0,83.0,69.35,49.02
2016,5,31,14,0,0.0,68.0,5.0,26.0,68.0,56.96,39.34
2016,5,31,14,15,0.0,58.5,4.65,25.5,58.5,48.93,33.15
2016,5,31,14,30,0.0,49.0,4.3,25.0,49.0,40.92,26.93
2016,5,31,14,45,0.0,47.5,3.95,25.0,47.5,39.63,25.96
2016,5,31,15,0,0.0,46.0,3.6,25.0,46.0,38.34,24.99
2016,5,31,15,15,0.0,65.5,3.5,24.5,65.5,54.6,38.08
2016,5,31,15,30,0.0,85.0,3.4,24.0,85.0,70.87,51.23
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,91.68,67.93
2016,5,31,16,0,0.0,137.0,3.3,24.0,137.0,111.28,87.55
2016,5,31,16,15,40.0,196.5,3.25,23.5,220.5,144.9,115.8
2016,5,31,16,30,80.0,256.0,3.2,23.0,304.0,178.39,144.0
2016,5,31,16,45,86.0,233.0,3.15,23.0,280.0,164.43,132.92
2016,5,31,17,0,92.0,210.0,3.1,23.0,256.0,150.05,121.48
2016,5,31,17,15,84.5,186.0,3.0,22.5,224.5,134.52,109.17
2016,5,31,17,30,77.0,162.0,2.9,22.0,193.0,118.63,96.34
2016,5,31,17,45,61.5,138.0,2.8,22.0,160.0,102.3,82.73
2016,5,31,18,0,46.0,114.0,2.7,22.0,127.0,85.66,68.6
2016,5,31,18,15,31.5,90.5,2.55,22.0,98.5,69.02,54.19
2016,5,31,18,30,17.0,67.0,2.4,22.0,70.0,52.08,39.25
2016,5,31,18,45,8.5,44.5,2.25,22.0,46.0,35.73,24.67
2016,5,31,19,0,0.0,22.0,2.1,22.0,22.0,18.17,8.57
2016,5,31,19,15,0.0,11.0,2.1,22.0,11.0,9.39,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,20.5,18.5,39.57,0.0
2016,6,1,6,0,79.0,31.0,0.8,21.0,37.0,124.08,86.53
2016,6,1,6,15,160.0,51.0,0.85,21.0,76.5,213.04,168.6
2016,6,1,6,30,241.0,71.0,0.9,21.0,116.0,305.98,246.65
2016,6,1,6,45,309.0,86.0,1.0,21.0,163.5,403.52,325.12
2016,6,1,7,0,377.0,101.0,1.1,21.0,211.0,488.81,391.59
2016,6,1,7,15,427.5,113.0,1.1,21.0,262.0,557.73,442.59
2016,6,1,7,30,478.0,125.0,1.1,21.0,313.0,628.19,492.36
2016,6,1,7,45,528.5,129.5,1.15,21.5,367.0,689.97,533.53
2016,6,1,8,0,579.0,134.0,1.2,22.0,421.0,762.55,580.95
2016,6,1,8,15,608.0,141.0,1.2,22.0,471.5,807.56,608.71
2016,6,1,8,30,637.0,148.0,1.2,22.0,522.0,850.72,635.02
2016,6,1,8,45,479.5,218.5,1.3,22.5,514.5,765.71,573.38
2016,6,1,9,0,322.0,289.0,1.4,23.0,507.0,661.92,496.97
2016,6,1,9,15,202.0,317.5,1.4,23.0,457.5,544.25,410.91
2016,6,1,9,30,82.0,346.0,1.4,23.0,408.0,425.38,321.49
2016,6,1,9,45,206.5,360.0,1.4,23.5,527.5,581.73,435.93
2016,6,1,10,0,331.0,374.0,1.4,24.0,647.0,733.99,539.54
2016,6,1,10,15,551.0,274.0,1.4,24.0,751.0,857.63,624.86
2016,6,1,10,30,771.0,174.0,1.4,24.0,855.0,954.33,687.21
2016,6,1,10,45,526.0,314.0,1.45,24.0,785.0,839.87,608.05
2016,6,1,11,0,281.0,454.0,1.5,24.0,715.0,709.52,515.62
2016,6,1,11,15,346.0,438.0,1.5,24.0,766.5,736.22,535.71
2016,6,1,11,30,411.0,422.0,1.5,24.0,818.0,766.36,556.13
2016,6,1,11,45,303.0,464.0,1.5,24.5,758.0,680.37,494.32
2016,6,1,12,0,195.0,506.0,1.5,25.0,698.0,600.88,437.17
2016,6,1,12,15,266.5,488.0,1.5,25.0,751.5,625.73,455.8
2016,6,1,12,30,338.0,470.0,1.5,25.0,805.0,640.21,466.12
2016,6,1,12,45,320.0,477.0,1.5,25.0,793.0,606.45,441.92
2016,6,1,13,0,302.0,484.0,1.5,25.0,781.0,573.69,418.59
2016,6,1,13,15,277.5,484.0,1.55,25.0,754.5,533.34,390.02
2016,6,1,13,30,253.0,484.0,1.6,25.0,728.0,495.3,362.79
2016,6,1,13,45,186.5,475.5,1.65,25.0,654.0,443.33,325.47
2016,6,1,14,0,120.0,467.0,1.7,25.0,580.0,390.06,287.4
2016,6,1,14,15,64.5,334.5,1.75,25.0,395.0,278.36,206.69
2016,6,1,14,30,9.0,202.0,1.8,25.0,210.0,166.77,124.27
2016,6,1,14,45,221.0,266.5,1.9,25.5,450.0,239.29,172.51
2016,6,1,15,0,433.0,331.0,2.0,26.0,690.0,293.47,202.95
2016,6,1,15,15,243.0,329.5,2.05,26.0,529.5,243.33,172.43
2016,6,1,15,30,53.0,328.0,2.1,26.0,369.0,231.58,172.44
2016,6,1,15,45,383.5,234.0,2.15,26.0,497.0,144.2,102.15
2016,6,1,16,0,714.0,140.0,2.2,26.0,625.0,85.97,65.91
2016,6,1,16,15,692.5,135.5,2.1,25.5,577.0,85.68,66.07
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,85.24,66.07
2016,6,1,16,45,511.5,159.5,1.95,25.0,446.0,104.82,82.63
2016,6,1,17,0,352.0,188.0,1.9,25.0,363.0,128.29,102.41
2016,6,1,17,15,337.0,167.0,1.8,24.5,319.0,116.28,92.94
2016,6,1,17,30,322.0,146.0,1.7,24.0,275.0,103.69,82.89
2016,6,1,17,45,289.5,128.0,1.6,24.0,230.5,92.24,73.47
2016,6,1,18,0,257.0,110.0,1.5,24.0,186.0,80.38,63.5
2016,6,1,18,15,216.0,90.5,1.4,23.5,145.0,67.09,52.19
2016,6,1,18,30,175.0,71.0,1.3,23.0,104.0,53.4,40.23
2016,6,1,18,45,115.5,51.0,1.2,23.0,69.5,38.92,27.27
2016,6,1,19,0,56.0,31.0,1.1,23.0,35.0,24.61,13.68
2016,6,1,19,15,28.0,15.5,1.1,22.5,17.5,13.23,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
