Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.6,20.5,5.5,4.69,0.0
2016,6,2,6,0,0.0,11.0,0.7,21.0,11.0,9.04,1.03
2016,6,2,6,15,0.0,22.5,0.95,21.0,22.5,18.54,9.51
2016,6,2,6,30,0.0,34.0,1.2,21.0,34.0,28.07,17.72
2016,6,2,6,45,0.0,48.0,1.45,21.0,48.0,39.71,27.61
2016,6,2,7,0,0.0,62.0,1.7,21.0,62.0,51.71,37.68
2016,6,2,7,15,0.0,68.5,1.8,21.0,68.5,56.89,41.93
2016,6,2,7,30,0.0,75.0,1.9,21.0,75.0,62.27,46.25
2016,6,2,7,45,23.0,135.0,2.05,21.0,146.5,156.44,123.93
2016,6,2,8,0,46.0,195.0,2.2,21.0,218.0,247.52,196.59
2016,6,2,8,15,23.0,167.5,2.3,21.0,179.0,187.5,147.37
2016,6,2,8,30,0.0,140.0,2.4,21.0,140.0,120.92,92.84
2016,6,2,8,45,22.5,210.0,2.5,21.5,225.5,210.86,164.72
2016,6,2,9,0,45.0,280.0,2.6,22.0,311.0,325.3,252.66
2016,6,2,9,15,38.0,289.0,2.65,22.0,316.5,323.03,249.54
2016,6,2,9,30,31.0,298.0,2.7,22.0,322.0,320.88,247.0
2016,6,2,9,45,151.0,344.0,2.8,22.5,467.5,508.09,389.14
2016,6,2,10,0,271.0,390.0,2.9,23.0,613.0,690.52,519.57
2016,6,2,10,15,235.5,414.5,2.9,23.0,615.0,650.05,487.97
2016,6,2,10,30,200.0,439.0,2.9,23.0,617.0,628.99,471.24
2016,6,2,10,45,143.5,446.0,2.95,23.5,575.5,569.98,426.5
2016,6,2,11,0,87.0,453.0,3.0,24.0,534.0,497.34,372.04
2016,6,2,11,15,194.0,461.5,2.9,24.0,647.0,607.47,452.9
2016,6,2,11,30,301.0,470.0,2.8,24.0,760.0,705.33,521.6
2016,6,2,11,45,587.5,302.5,2.75,24.5,877.5,786.75,582.37
2016,6,2,12,0,874.0,135.0,2.7,25.0,995.0,830.76,613.93
2016,6,2,12,15,679.5,287.5,2.55,25.0,958.0,780.98,574.51
2016,6,2,12,30,485.0,440.0,2.4,25.0,921.0,723.29,529.01
2016,6,2,12,45,391.5,462.5,2.25,25.0,850.0,645.01,472.81
2016,6,2,13,0,298.0,485.0,2.1,25.0,779.0,572.21,420.14
2016,6,2,13,15,295.5,479.0,1.95,25.0,767.5,540.88,397.19
2016,6,2,13,30,293.0,473.0,1.8,25.0,756.0,509.96,373.99
2016,6,2,13,45,590.5,295.0,1.65,25.0,850.5,498.21,364.29
2016,6,2,14,0,888.0,117.0,1.5,25.0,945.0,476.2,342.83
2016,6,2,14,15,472.0,259.0,1.45,25.0,697.5,357.54,257.68
2016,6,2,14,30,56.0,401.0,1.4,25.0,450.0,311.15,230.27
2016,6,2,14,45,456.5,257.5,1.35,25.0,636.5,287.59,200.32
2016,6,2,15,0,857.0,114.0,1.3,25.0,823.0,262.48,163.53
2016,6,2,15,15,846.0,111.5,1.25,25.0,783.0,208.42,121.04
2016,6,2,15,30,835.0,109.0,1.2,25.0,743.0,155.55,85.81
2016,6,2,15,45,821.0,106.0,1.2,25.0,698.0,103.62,63.63
2016,6,2,16,0,807.0,103.0,1.2,25.0,653.0,73.3,55.68
2016,6,2,16,15,788.5,100.0,1.2,25.0,603.5,72.75,55.45
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,72.11,55.11
2016,6,2,16,45,744.0,93.5,1.2,25.0,501.5,70.91,54.31
2016,6,2,17,0,718.0,90.0,1.2,25.0,449.0,69.63,53.46
2016,6,2,17,15,685.0,85.0,1.15,24.5,395.5,61.36,46.79
2016,6,2,17,30,652.0,80.0,1.1,24.0,342.0,58.91,45.0
2016,6,2,17,45,604.5,74.0,1.1,24.0,288.5,55.48,42.21
2016,6,2,18,0,557.0,68.0,1.1,24.0,235.0,51.97,39.26
2016,6,2,18,15,490.0,60.0,1.0,23.5,184.5,46.65,34.71
2016,6,2,18,30,423.0,52.0,0.9,23.0,134.0,41.22,29.87
2016,6,2,18,45,325.0,40.0,0.8,22.5,91.5,32.13,21.65
2016,6,2,19,0,227.0,28.0,0.7,22.0,49.0,22.79,12.46
2016,6,2,19,15,113.5,14.0,0.7,21.5,24.5,11.95,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,6.5,1.05,17.5,6.5,5.55,0.0
2016,6,3,6,0,0.0,13.0,1.1,18.0,13.0,10.69,2.35
2016,6,3,6,15,0.0,25.0,1.1,18.0,25.0,20.62,11.39
2016,6,3,6,30,0.0,37.0,1.1,18.0,37.0,30.57,20.08
2016,6,3,6,45,0.0,51.0,1.15,18.5,51.0,42.22,30.04
2016,6,3,7,0,0.0,65.0,1.2,19.0,65.0,54.81,40.61
2016,6,3,7,15,13.5,105.0,0.95,19.0,110.5,107.81,85.16
2016,6,3,7,30,27.0,145.0,0.7,19.0,156.0,177.86,142.11
2016,6,3,7,45,48.5,174.5,0.45,19.5,197.0,230.04,182.72
2016,6,3,8,0,70.0,204.0,0.2,20.0,238.0,282.21,221.49
2016,6,3,8,15,39.5,196.5,0.5,20.5,216.5,237.54,185.51
2016,6,3,8,30,9.0,189.0,0.8,21.0,195.0,178.35,138.02
2016,6,3,8,45,419.0,137.5,1.1,21.5,421.0,608.06,472.47
2016,6,3,9,0,829.0,86.0,1.4,22.0,647.0,957.42,706.37
2016,6,3,9,15,842.0,88.5,1.6,22.0,691.5,973.32,713.21
2016,6,3,9,30,855.0,91.0,1.8,22.0,736.0,985.97,722.16
2016,6,3,9,45,863.0,94.0,2.0,22.5,775.0,990.67,724.61
2016,6,3,10,0,871.0,97.0,2.2,23.0,814.0,991.86,724.84
2016,6,3,10,15,666.5,227.5,2.25,23.0,790.0,931.95,685.06
2016,6,3,10,30,462.0,358.0,2.3,23.0,766.0,837.99,616.41
2016,6,3,10,45,279.5,408.0,2.35,23.5,657.5,679.55,503.48
2016,6,3,11,0,97.0,458.0,2.4,24.0,549.0,511.61,380.37
2016,6,3,11,15,263.0,440.5,2.35,24.0,693.0,663.35,491.51
2016,6,3,11,30,429.0,423.0,2.3,24.0,837.0,783.61,574.87
2016,6,3,11,45,226.0,394.0,2.3,24.0,612.5,553.87,411.89
2016,6,3,12,0,23.0,365.0,2.3,24.0,388.0,326.7,244.19
2016,6,3,12,15,52.0,426.0,2.25,24.0,478.0,401.91,300.44
2016,6,3,12,30,81.0,487.0,2.2,24.0,568.0,464.92,345.48
2016,6,3,12,45,115.0,497.0,2.15,24.0,611.0,483.85,358.82
2016,6,3,13,0,149.0,507.0,2.1,24.0,654.0,497.85,368.57
2016,6,3,13,15,163.0,501.0,2.05,24.0,660.0,484.81,358.76
2016,6,3,13,30,177.0,495.0,2.0,24.0,666.0,470.6,348.05
2016,6,3,13,45,166.5,484.0,1.95,24.0,642.5,439.71,325.18
2016,6,3,14,0,156.0,473.0,1.9,24.0,619.0,410.23,303.3
2016,6,3,14,15,85.5,372.0,1.9,24.0,451.5,312.2,232.32
2016,6,3,14,30,15.0,271.0,1.9,24.0,284.0,220.91,165.78
2016,6,3,14,45,153.0,329.5,1.9,24.0,456.5,273.37,201.21
2016,6,3,15,0,291.0,388.0,1.9,24.0,629.0,308.17,220.84
2016,6,3,15,15,329.0,358.0,1.9,24.0,618.0,273.47,192.73
2016,6,3,15,30,367.0,328.0,1.9,24.0,607.0,235.34,164.7
2016,6,3,15,45,344.5,310.5,1.95,24.0,559.5,197.53,144.24
2016,6,3,16,0,322.0,293.0,2.0,24.0,512.0,179.13,142.63
2016,6,3,16,15,309.0,271.5,1.9,23.5,469.0,169.81,135.77
2016,6,3,16,30,296.0,250.0,1.8,23.0,426.0,159.83,128.3
2016,6,3,16,45,384.0,206.0,1.75,23.0,412.0,138.23,110.94
2016,6,3,17,0,472.0,162.0,1.7,23.0,398.0,107.76,85.96
2016,6,3,17,15,455.5,144.0,1.6,23.0,350.5,98.14,78.23
2016,6,3,17,30,439.0,126.0,1.5,23.0,303.0,87.91,69.86
2016,6,3,17,45,405.0,111.0,1.45,23.0,255.0,78.95,62.45
2016,6,3,18,0,371.0,96.0,1.4,23.0,207.0,69.55,54.51
2016,6,3,18,15,321.5,80.5,1.25,22.5,162.5,59.27,45.72
2016,6,3,18,30,272.0,65.0,1.1,22.0,118.0,48.61,36.34
2016,6,3,18,45,198.0,48.5,0.95,21.5,80.5,36.73,25.67
2016,6,3,19,0,124.0,32.0,0.8,21.0,43.0,25.04,14.43
2016,6,3,19,15,62.0,16.0,0.8,20.5,21.5,12.75,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,109.5,13.5,2.6,16.5,22.5,84.44,0.0
2016,6,4,6,0,219.0,27.0,2.8,17.0,45.0,236.05,173.66
2016,6,4,6,15,320.5,38.5,2.85,17.5,87.0,333.98,271.18
2016,6,4,6,30,422.0,50.0,2.9,18.0,129.0,440.58,361.32
2016,6,4,6,45,258.5,81.0,3.0,18.5,134.5,334.77,277.06
2016,6,4,7,0,95.0,112.0,3.1,19.0,140.0,223.41,182.87
2016,6,4,7,15,86.0,135.0,3.2,19.5,164.0,224.94,183.6
2016,6,4,7,30,77.0,158.0,3.3,20.0,188.0,241.57,195.77
2016,6,4,7,45,187.5,176.5,3.4,21.0,265.5,383.77,310.28
2016,6,4,8,0,298.0,195.0,3.5,22.0,343.0,532.98,424.19
2016,6,4,8,15,149.0,141.0,3.55,22.5,215.0,318.83,254.54
2016,6,4,8,30,0.0,87.0,3.6,23.0,87.0,72.34,53.11
2016,6,4,8,45,22.5,183.5,3.7,23.5,198.5,199.17,154.78
2016,6,4,9,0,45.0,280.0,3.8,24.0,310.0,325.26,251.64
2016,6,4,9,15,86.5,319.5,3.85,24.0,383.0,406.64,313.4
2016,6,4,9,30,128.0,359.0,3.9,24.0,456.0,508.45,388.65
2016,6,4,9,45,260.5,353.0,3.95,24.5,564.0,650.19,492.92
2016,6,4,10,0,393.0,347.0,4.0,25.0,672.0,767.96,576.51
2016,6,4,10,15,217.0,362.0,4.05,25.0,543.0,596.73,449.66
2016,6,4,10,30,41.0,377.0,4.1,25.0,414.0,392.67,295.92
2016,6,4,10,45,257.5,385.0,4.2,25.5,624.0,635.9,478.1
2016,6,4,11,0,474.0,393.0,4.3,26.0,834.0,844.81,624.75
2016,6,4,11,15,429.5,411.0,4.35,26.0,817.0,797.71,589.53
2016,6,4,11,30,385.0,429.0,4.4,26.0,800.0,742.79,550.43
2016,6,4,11,45,408.5,437.0,4.45,26.0,835.0,747.03,553.39
2016,6,4,12,0,432.0,445.0,4.5,26.0,870.0,750.41,555.32
2016,6,4,12,15,276.5,475.5,4.55,26.0,748.0,624.14,463.62
2016,6,4,12,30,121.0,506.0,4.6,26.0,626.0,510.79,379.84
2016,6,4,12,45,103.5,496.5,4.65,26.0,599.5,477.11,355.5
2016,6,4,13,0,86.0,487.0,4.7,26.0,573.0,446.23,332.8
2016,6,4,13,15,484.5,301.5,4.7,25.5,771.0,522.73,393.66
2016,6,4,13,30,883.0,116.0,4.7,25.0,969.0,571.29,429.27
2016,6,4,13,45,577.0,287.0,4.7,25.0,840.5,487.49,363.4
2016,6,4,14,0,271.0,458.0,4.7,25.0,712.0,440.75,327.63
2016,6,4,14,15,181.5,443.5,4.65,25.0,611.5,385.07,286.37
2016,6,4,14,30,92.0,429.0,4.6,25.0,511.0,340.88,254.61
2016,6,4,14,45,138.5,418.0,4.6,25.0,535.5,321.88,238.62
2016,6,4,15,0,185.0,407.0,4.6,25.0,560.0,309.93,227.33
2016,6,4,15,15,210.0,382.5,4.55,25.0,548.5,282.31,205.26
2016,6,4,15,30,235.0,358.0,4.5,25.0,537.0,252.45,183.1
2016,6,4,15,45,246.0,332.5,4.45,25.0,510.0,204.79,151.43
2016,6,4,16,0,257.0,307.0,4.4,25.0,483.0,184.8,147.26
2016,6,4,16,15,271.5,279.5,4.2,24.5,453.0,173.21,138.52
2016,6,4,16,30,286.0,252.0,4.0,24.0,423.0,160.69,128.94
2016,6,4,16,45,252.0,231.5,3.8,24.0,372.0,150.33,120.83
2016,6,4,17,0,218.0,211.0,3.6,24.0,321.0,146.17,117.82
2016,6,4,17,15,213.0,186.0,3.35,23.5,283.0,131.27,106.01
2016,6,4,17,30,208.0,161.0,3.1,23.0,245.0,115.79,93.55
2016,6,4,17,45,196.5,137.5,2.85,23.0,207.5,97.19,78.03
2016,6,4,18,0,185.0,114.0,2.6,23.0,170.0,82.32,65.46
2016,6,4,18,15,161.0,92.5,2.35,22.5,134.0,68.03,53.25
2016,6,4,18,30,137.0,71.0,2.1,22.0,98.0,53.23,40.3
2016,6,4,18,45,99.0,51.0,1.9,21.5,67.5,39.76,28.24
2016,6,4,19,0,61.0,31.0,1.7,21.0,37.0,24.74,14.26
2016,6,4,19,15,30.5,15.5,1.7,20.5,18.5,12.66,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,96.5,14.5,3.45,18.5,22.5,76.6,0.0
2016,6,5,6,0,193.0,29.0,3.6,19.0,45.0,218.06,159.3
2016,6,5,6,15,298.5,41.5,3.65,19.5,87.5,316.65,255.89
2016,6,5,6,30,404.0,54.0,3.7,20.0,130.0,430.86,352.22
2016,6,5,6,45,476.5,62.5,3.8,20.5,181.0,516.09,421.3
2016,6,5,7,0,549.0,71.0,3.9,21.0,232.0,604.63,489.69
2016,6,5,7,15,597.5,78.0,4.05,21.5,286.0,672.48,539.6
2016,6,5,7,30,646.0,85.0,4.2,22.0,340.0,741.0,588.17
2016,6,5,7,45,684.0,89.5,4.35,22.5,395.5,796.35,625.6
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,850.86,661.69
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,885.69,682.99
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,924.16,706.69
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,954.65,724.61
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,982.32,740.56
2016,6,5,9,15,565.5,221.5,4.9,25.0,616.0,852.35,647.77
2016,6,5,9,30,313.0,337.0,4.9,25.0,573.0,694.44,527.68
2016,6,5,9,45,354.5,341.5,4.95,25.5,622.5,733.19,554.9
2016,6,5,10,0,396.0,346.0,5.0,26.0,672.0,769.98,579.44
2016,6,5,10,15,325.5,388.0,5.0,26.0,664.0,731.63,548.8
2016,6,5,10,30,255.0,430.0,5.0,26.0,656.0,691.86,517.55
2016,6,5,10,45,579.5,274.5,5.05,26.5,807.5,856.86,640.7
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,971.26,718.48
2016,6,5,11,15,908.0,119.5,5.1,27.0,979.0,947.9,701.37
2016,6,5,11,30,912.0,120.0,5.1,27.0,999.0,921.24,682.94
2016,6,5,11,45,678.0,283.0,5.1,27.0,941.5,848.53,630.18
2016,6,5,12,0,444.0,446.0,5.1,27.0,884.0,761.35,563.11
2016,6,5,12,15,686.0,281.0,5.05,27.0,960.0,782.39,583.17
2016,6,5,12,30,928.0,116.0,5.0,27.0,1036.0,779.82,585.09
2016,6,5,12,45,571.5,310.5,5.0,27.0,876.5,647.0,483.69
2016,6,5,13,0,215.0,505.0,5.0,27.0,717.0,539.45,400.23
2016,6,5,13,15,180.5,499.5,4.95,27.0,676.0,494.74,367.39
2016,6,5,13,30,146.0,494.0,4.9,27.0,635.0,453.57,336.84
2016,6,5,13,45,227.5,471.0,4.9,27.0,685.5,461.95,342.41
2016,6,5,14,0,309.0,448.0,4.9,27.0,736.0,451.59,333.07
2016,6,5,14,15,607.0,279.0,4.85,27.0,824.5,419.25,303.43
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,379.32,262.89
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,324.21,215.28
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,269.99,169.23
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,215.24,125.44
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,161.54,88.74
2016,6,5,15,45,848.0,105.5,4.4,27.0,718.5,108.14,64.47
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,83.96,64.07
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,72.57,54.99
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,71.88,54.73
2016,6,5,16,45,781.5,91.0,3.55,25.5,522.5,69.65,53.18
2016,6,5,17,0,761.0,86.0,3.3,25.0,470.0,67.24,51.47
2016,6,5,17,15,730.0,82.0,2.9,24.5,415.0,65.27,50.11
2016,6,5,17,30,699.0,78.0,2.5,24.0,360.0,57.95,44.17
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.0,54.09,41.1
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,50.09,37.81
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,45.38,33.85
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,40.62,29.63
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,32.67,22.36
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,24.58,14.31
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,12.18,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,13.5,2.75,16.5,24.5,97.99,0.0
2016,6,6,6,0,260.0,27.0,3.0,17.0,49.0,265.04,195.95
2016,6,6,6,15,371.0,37.5,3.1,17.5,94.0,370.38,300.55
2016,6,6,6,30,482.0,48.0,3.2,18.0,139.0,485.1,396.76
2016,6,6,6,45,551.5,55.5,3.35,19.0,191.5,568.77,463.47
2016,6,6,7,0,621.0,63.0,3.5,20.0,244.0,655.68,529.04
2016,6,6,7,15,666.5,68.5,3.45,20.5,299.5,720.82,575.45
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,781.13,616.34
2016,6,6,7,45,745.0,78.0,3.35,21.5,410.5,833.25,649.81
2016,6,6,8,0,778.0,82.0,3.3,22.0,466.0,884.02,681.3
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.0,922.59,704.51
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,958.77,725.85
2016,6,6,8,45,842.0,92.0,3.65,24.0,624.5,974.8,732.27
2016,6,6,9,0,860.0,95.0,3.8,25.0,675.0,999.51,744.7
2016,6,6,9,15,873.0,97.0,3.75,25.0,721.5,1014.79,752.34
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,1026.72,757.95
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,1032.11,758.26
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,1033.89,756.43
2016,6,6,10,15,913.5,104.5,3.65,26.0,884.5,1028.96,751.55
2016,6,6,10,30,921.0,106.0,3.6,26.0,919.0,1020.36,744.51
2016,6,6,10,45,926.0,107.5,3.55,26.5,946.5,1005.67,732.22
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,987.37,717.82
2016,6,6,11,15,934.5,109.5,3.45,27.0,994.0,963.22,701.18
2016,6,6,11,30,938.0,110.0,3.4,27.0,1014.0,935.71,682.45
2016,6,6,11,45,940.5,110.0,3.35,27.0,1026.5,903.66,660.78
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,868.6,637.13
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,829.23,610.53
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,787.6,582.33
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,742.73,548.89
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,696.3,513.5
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,647.38,476.64
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,597.08,437.85
2016,6,6,13,45,931.5,108.5,3.0,28.0,993.5,544.57,396.53
2016,6,6,14,0,927.0,108.0,3.0,28.0,973.0,491.2,353.38
2016,6,6,14,15,921.0,107.0,2.95,28.0,945.5,436.28,307.85
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,381.09,261.15
2016,6,6,14,45,898.5,109.0,2.85,28.0,881.5,325.5,214.0
2016,6,6,15,0,882.0,112.0,2.8,28.0,845.0,271.14,168.54
2016,6,6,15,15,871.5,110.0,2.75,28.0,805.0,216.18,125.06
2016,6,6,15,30,861.0,108.0,2.7,28.0,765.0,162.31,88.45
2016,6,6,15,45,849.0,105.0,2.65,28.0,719.5,109.07,64.2
2016,6,6,16,0,837.0,102.0,2.6,28.0,674.0,83.95,63.73
2016,6,6,16,15,819.0,98.5,2.5,27.5,624.5,72.21,54.42
2016,6,6,16,30,801.0,95.0,2.4,27.0,575.0,71.16,53.87
2016,6,6,16,45,779.5,91.0,2.3,27.0,522.5,69.59,52.76
2016,6,6,17,0,758.0,87.0,2.2,27.0,470.0,67.88,51.55
2016,6,6,17,15,727.0,82.5,2.05,26.5,415.0,65.57,49.92
2016,6,6,17,30,696.0,78.0,1.9,26.0,360.0,57.89,43.73
2016,6,6,17,45,653.5,72.0,1.8,25.5,306.0,54.38,40.99
2016,6,6,18,0,611.0,66.0,1.7,25.0,252.0,50.77,38.06
2016,6,6,18,15,546.0,58.5,1.55,24.0,199.5,45.71,33.84
2016,6,6,18,30,481.0,51.0,1.4,23.0,147.0,40.57,29.33
2016,6,6,18,45,380.0,40.5,1.25,22.5,102.0,32.63,22.13
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,24.54,14.21
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,12.15,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,94.5,15.0,1.25,18.5,23.0,75.62,0.0
2016,6,7,6,0,189.0,30.0,1.3,19.0,46.0,216.95,157.83
2016,6,7,6,15,292.0,43.0,1.45,19.5,88.5,314.05,251.46
2016,6,7,6,30,395.0,56.0,1.6,20.0,131.0,425.51,344.03
2016,6,7,6,45,461.0,66.0,1.75,20.5,181.0,507.03,408.85
2016,6,7,7,0,527.0,76.0,1.9,21.0,231.0,591.47,472.85
2016,6,7,7,15,575.0,83.5,1.85,21.5,284.0,659.04,520.36
2016,6,7,7,30,623.0,91.0,1.8,22.0,337.0,727.2,566.12
2016,6,7,7,45,658.0,96.5,1.8,23.0,390.5,780.58,598.88
2016,6,7,8,0,693.0,102.0,1.8,24.0,444.0,832.99,629.88
2016,6,7,8,15,718.5,106.5,1.9,24.5,496.0,873.38,654.11
2016,6,7,8,30,744.0,111.0,2.0,25.0,548.0,905.57,672.65
2016,6,7,8,45,765.5,113.5,2.1,25.5,597.5,935.45,689.57
2016,6,7,9,0,787.0,116.0,2.2,26.0,647.0,962.53,704.6
2016,6,7,9,15,801.0,119.0,2.2,26.0,692.0,979.51,713.43
2016,6,7,9,30,815.0,122.0,2.2,26.0,737.0,993.23,720.35
2016,6,7,9,45,824.0,126.0,2.2,26.5,776.5,999.59,721.3
2016,6,7,10,0,833.0,130.0,2.2,27.0,816.0,988.95,711.65
2016,6,7,10,15,627.0,248.5,2.2,27.0,777.0,913.83,661.32
2016,6,7,10,30,421.0,367.0,2.2,27.0,738.0,806.96,584.84
2016,6,7,10,45,340.0,413.0,2.25,27.5,719.0,743.13,539.41
2016,6,7,11,0,259.0,459.0,2.3,28.0,700.0,694.62,503.29
2016,6,7,11,15,180.0,470.0,2.35,28.0,639.0,603.35,439.34
2016,6,7,11,30,101.0,481.0,2.4,28.0,578.0,518.44,378.74
2016,6,7,11,45,484.5,313.5,2.45,28.0,789.5,712.58,522.65
2016,6,7,12,0,868.0,146.0,2.5,28.0,1001.0,837.11,610.19
2016,6,7,12,15,868.5,146.5,2.5,28.0,1005.0,799.92,584.3
2016,6,7,12,30,869.0,147.0,2.5,28.0,1009.0,760.75,557.54
2016,6,7,12,45,623.0,296.0,2.55,28.5,913.0,673.04,491.32
2016,6,7,13,0,377.0,445.0,2.6,29.0,817.0,595.69,432.63
2016,6,7,13,15,621.5,293.5,2.6,29.0,898.5,594.25,433.84
2016,6,7,13,30,866.0,142.0,2.6,29.0,980.0,582.0,424.44
2016,6,7,13,45,861.5,141.0,2.6,29.0,960.0,532.4,385.57
2016,6,7,14,0,857.0,140.0,2.6,29.0,940.0,482.09,345.29
2016,6,7,14,15,850.5,138.5,2.6,29.0,913.5,430.14,302.77
2016,6,7,14,30,844.0,137.0,2.6,29.0,887.0,378.05,259.23
2016,6,7,14,45,838.0,133.0,2.65,29.0,854.0,324.66,214.32
2016,6,7,15,0,832.0,129.0,2.7,29.0,821.0,271.52,170.05
2016,6,7,15,15,821.0,126.5,2.65,29.0,782.0,210.03,121.94
2016,6,7,15,30,810.0,124.0,2.6,29.0,743.0,157.74,86.26
2016,6,7,15,45,795.0,121.5,2.6,29.0,698.0,106.76,62.57
2016,6,7,16,0,780.0,119.0,2.6,29.0,653.0,82.54,62.32
2016,6,7,16,15,761.0,115.0,2.5,28.5,604.5,81.8,62.06
2016,6,7,16,30,742.0,111.0,2.4,28.0,556.0,80.92,61.68
2016,6,7,16,45,719.5,106.0,2.3,28.0,504.5,72.12,54.62
2016,6,7,17,0,697.0,101.0,2.2,28.0,453.0,70.41,53.43
2016,6,7,17,15,664.0,95.5,2.1,27.5,400.0,68.07,51.8
2016,6,7,17,30,631.0,90.0,2.0,27.0,347.0,65.61,50.04
2016,6,7,17,45,582.0,84.0,1.9,27.0,294.0,62.49,47.57
2016,6,7,18,0,533.0,78.0,1.8,27.0,241.0,59.31,44.96
2016,6,7,18,15,467.5,68.5,1.65,26.0,190.5,53.12,39.84
2016,6,7,18,30,402.0,59.0,1.5,25.0,140.0,46.75,34.33
2016,6,7,18,45,304.5,46.5,1.35,24.5,97.0,35.67,24.49
2016,6,7,19,0,207.0,34.0,1.2,24.0,54.0,26.25,15.49
2016,6,7,19,15,103.5,17.0,1.2,23.5,27.0,13.23,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,15.5,0.55,21.5,21.0,55.08,0.0
2016,6,8,6,0,126.0,31.0,0.6,22.0,42.0,156.84,111.67
2016,6,8,6,15,218.0,47.5,0.7,22.0,82.0,265.96,209.62
2016,6,8,6,30,310.0,64.0,0.8,22.0,122.0,365.64,292.14
2016,6,8,6,45,378.0,76.0,0.95,22.5,170.5,445.43,355.85
2016,6,8,7,0,446.0,88.0,1.1,23.0,219.0,529.32,419.16
2016,6,8,7,15,495.5,97.0,1.3,23.5,270.5,595.75,467.28
2016,6,8,7,30,545.0,106.0,1.5,24.0,322.0,673.37,521.83
2016,6,8,7,45,580.5,113.5,1.7,24.5,373.5,728.15,558.54
2016,6,8,8,0,616.0,121.0,1.9,25.0,425.0,782.05,593.95
2016,6,8,8,15,643.5,126.5,1.95,25.0,476.0,824.41,620.73
2016,6,8,8,30,671.0,132.0,2.0,25.0,527.0,864.9,645.97
2016,6,8,8,45,682.5,141.5,2.15,25.0,573.5,891.84,662.92
2016,6,8,9,0,694.0,151.0,2.3,25.0,620.0,915.92,678.1
2016,6,8,9,15,471.0,251.0,2.35,25.0,579.5,788.45,587.69
2016,6,8,9,30,248.0,351.0,2.4,25.0,539.0,643.72,480.97
2016,6,8,9,45,488.0,266.0,2.45,25.5,660.0,809.05,600.7
2016,6,8,10,0,728.0,181.0,2.5,26.0,781.0,959.49,700.3
2016,6,8,10,15,738.5,184.0,2.5,26.0,814.5,959.19,697.47
2016,6,8,10,30,749.0,187.0,2.5,26.0,848.0,946.64,688.28
2016,6,8,10,45,751.5,193.0,2.55,26.5,873.5,934.89,678.96
2016,6,8,11,0,754.0,199.0,2.6,27.0,899.0,919.81,667.59
2016,6,8,11,15,480.0,345.0,2.6,27.0,794.5,785.84,572.63
2016,6,8,11,30,206.0,491.0,2.6,27.0,690.0,631.61,460.83
2016,6,8,11,45,476.5,356.0,2.6,27.0,823.5,743.2,544.43
2016,6,8,12,0,747.0,221.0,2.6,27.0,957.0,819.72,600.19
2016,6,8,12,15,461.5,366.5,2.6,27.0,822.5,682.99,500.24
2016,6,8,12,30,176.0,512.0,2.6,27.0,688.0,556.91,407.18
2016,6,8,12,45,152.0,508.0,2.6,27.0,659.0,518.96,380.57
2016,6,8,13,0,128.0,504.0,2.6,27.0,630.0,483.29,354.92
2016,6,8,13,15,115.0,493.5,2.6,27.0,606.5,452.08,332.5
2016,6,8,13,30,102.0,483.0,2.6,27.0,583.0,430.0,316.45
2016,6,8,13,45,423.5,344.5,2.6,27.0,743.0,458.76,337.13
2016,6,8,14,0,745.0,206.0,2.6,27.0,903.0,473.13,342.75
2016,6,8,14,15,389.5,286.0,2.6,27.0,650.0,346.56,251.24
2016,6,8,14,30,34.0,366.0,2.6,27.0,397.0,282.38,209.41
2016,6,8,14,45,377.0,278.0,2.6,27.0,593.0,281.91,198.76
2016,6,8,15,0,720.0,190.0,2.6,27.0,789.0,271.82,175.96
2016,6,8,15,15,432.0,278.0,2.55,27.0,632.5,236.15,158.82
2016,6,8,15,30,144.0,366.0,2.5,27.0,476.0,248.59,181.15
2016,6,8,15,45,408.0,266.0,2.45,27.0,551.5,167.59,117.26
2016,6,8,16,0,672.0,166.0,2.4,27.0,627.0,100.06,77.11
2016,6,8,16,15,509.0,203.5,2.3,26.5,538.0,125.25,98.23
2016,6,8,16,30,346.0,241.0,2.2,26.0,449.0,155.68,123.56
2016,6,8,16,45,465.0,189.0,2.15,26.0,441.0,121.55,95.95
2016,6,8,17,0,584.0,137.0,2.1,26.0,433.0,93.43,73.04
2016,6,8,17,15,548.5,128.5,1.95,25.5,381.5,90.08,70.71
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,84.68,66.56
2016,6,8,17,45,470.0,108.5,1.65,25.0,279.5,77.79,60.94
2016,6,8,18,0,427.0,97.0,1.5,25.0,229.0,70.61,54.95
2016,6,8,18,15,364.0,84.0,1.4,24.5,180.5,61.95,47.64
2016,6,8,18,30,301.0,71.0,1.3,24.0,132.0,53.03,39.84
2016,6,8,18,45,221.0,53.5,1.25,23.5,91.0,40.46,28.67
2016,6,8,19,0,141.0,36.0,1.2,23.0,50.0,28.02,17.08
2016,6,8,19,15,70.5,18.0,1.2,22.5,25.0,14.3,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.0,69.22,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,44.0,203.24,146.12
2016,6,9,6,15,267.5,44.0,0.7,21.5,85.0,297.08,234.56
2016,6,9,6,30,365.0,58.0,0.6,22.0,126.0,399.76,317.89
2016,6,9,6,45,436.5,67.0,0.5,22.5,175.5,487.47,384.15
2016,6,9,7,0,508.0,76.0,0.4,23.0,225.0,574.63,445.76
2016,6,9,7,15,555.5,83.5,0.6,23.5,277.0,641.16,492.85
2016,6,9,7,30,603.0,91.0,0.8,24.0,329.0,708.31,538.95
2016,6,9,7,45,640.5,95.5,1.0,24.5,382.5,762.29,574.69
2016,6,9,8,0,678.0,100.0,1.2,25.0,436.0,815.47,609.19
2016,6,9,8,15,703.5,105.0,1.35,25.0,487.0,856.29,635.44
2016,6,9,8,30,729.0,110.0,1.5,25.0,538.0,889.11,656.31
2016,6,9,8,45,748.5,113.5,1.65,25.5,587.0,918.05,673.31
2016,6,9,9,0,768.0,117.0,1.8,26.0,636.0,944.22,688.46
2016,6,9,9,15,783.0,120.0,1.9,26.5,680.5,962.23,697.75
2016,6,9,9,30,798.0,123.0,2.0,27.0,725.0,977.06,705.13
2016,6,9,9,45,809.0,125.5,2.15,27.5,764.5,983.91,708.1
2016,6,9,10,0,820.0,128.0,2.3,28.0,804.0,974.0,700.52
2016,6,9,10,15,513.5,282.5,2.4,28.0,712.5,829.92,603.29
2016,6,9,10,30,207.0,437.0,2.5,28.0,621.0,634.45,463.4
2016,6,9,10,45,263.5,440.5,2.6,28.0,681.5,696.94,508.22
2016,6,9,11,0,320.0,444.0,2.7,28.0,742.0,737.93,536.5
2016,6,9,11,15,316.0,454.5,2.75,28.0,754.5,725.93,527.45
2016,6,9,11,30,312.0,465.0,2.8,28.0,767.0,712.23,517.65
2016,6,9,11,45,587.0,303.0,2.9,28.5,878.5,789.48,575.89
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,829.32,605.11
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,792.99,580.63
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,754.64,554.57
2016,6,9,12,45,863.0,141.5,3.15,29.0,995.5,712.63,524.53
2016,6,9,13,0,862.0,141.0,3.2,29.0,992.0,669.39,492.94
2016,6,9,13,15,859.5,140.5,3.2,29.0,981.0,623.94,458.82
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,577.31,422.98
2016,6,9,13,45,852.5,139.0,3.25,29.0,950.5,528.29,384.56
2016,6,9,14,0,848.0,138.0,3.3,29.0,931.0,478.56,344.52
2016,6,9,14,15,842.0,136.5,3.25,29.0,905.0,427.39,302.22
2016,6,9,14,30,836.0,135.0,3.2,29.0,879.0,376.03,258.94
2016,6,9,14,45,803.0,147.5,3.2,29.0,840.5,319.69,212.42
2016,6,9,15,0,770.0,160.0,3.2,29.0,802.0,271.98,173.15
2016,6,9,15,15,758.0,157.0,3.15,28.5,763.0,221.26,133.46
2016,6,9,15,30,746.0,154.0,3.1,28.0,724.0,172.04,99.78
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,115.3,69.88
2016,6,9,16,0,705.0,150.0,3.1,28.0,635.0,91.11,69.59
2016,6,9,16,15,684.5,145.0,3.0,28.0,587.0,90.8,69.58
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,90.34,69.43
2016,6,9,16,45,477.5,171.5,2.85,28.0,445.0,111.12,86.79
2016,6,9,17,0,291.0,203.0,2.8,28.0,351.0,135.88,107.42
2016,6,9,17,15,412.5,158.5,2.6,27.5,342.0,106.56,83.78
2016,6,9,17,30,534.0,114.0,2.4,27.0,333.0,82.09,63.85
2016,6,9,17,45,488.5,104.5,2.25,26.5,282.0,75.26,58.45
2016,6,9,18,0,443.0,95.0,2.1,26.0,231.0,69.35,53.67
2016,6,9,18,15,379.5,82.5,1.95,25.5,182.5,60.99,46.62
2016,6,9,18,30,316.0,70.0,1.8,25.0,134.0,52.38,39.13
2016,6,9,18,45,233.5,53.0,1.65,24.5,92.5,40.13,28.28
2016,6,9,19,0,151.0,36.0,1.5,24.0,51.0,27.57,16.69
2016,6,9,19,15,75.5,18.0,1.55,23.5,25.5,14.32,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,22.5,76.71,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,45.0,218.08,157.28
2016,6,10,6,15,294.5,41.5,1.25,21.5,86.5,312.83,248.28
2016,6,10,6,30,395.0,54.0,1.4,22.0,128.0,422.74,338.63
2016,6,10,6,45,465.5,62.0,1.6,22.5,177.5,505.25,403.77
2016,6,10,7,0,536.0,70.0,1.8,23.0,227.0,590.95,468.34
2016,6,10,7,15,582.0,76.5,1.85,23.0,279.5,655.46,514.78
2016,6,10,7,30,628.0,83.0,1.9,23.0,332.0,720.56,560.02
2016,6,10,7,45,346.0,142.5,1.95,23.5,283.0,532.29,418.04
2016,6,10,8,0,64.0,202.0,2.0,24.0,234.0,273.72,213.81
2016,6,10,8,15,126.5,231.0,2.0,24.5,303.0,386.37,301.18
2016,6,10,8,30,189.0,260.0,2.0,25.0,372.0,479.46,369.5
2016,6,10,8,45,211.5,283.0,2.0,25.5,418.0,524.95,400.32
2016,6,10,9,0,234.0,306.0,2.0,26.0,464.0,569.54,430.13
2016,6,10,9,15,279.5,319.5,2.0,26.0,521.0,647.75,484.1
2016,6,10,9,30,325.0,333.0,2.0,26.0,578.0,702.37,520.76
2016,6,10,9,45,581.0,225.0,2.0,26.5,692.0,867.65,635.86
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,979.75,704.98
2016,6,10,10,15,540.0,274.0,2.0,27.0,726.0,847.72,614.69
2016,6,10,10,30,243.0,431.0,2.0,27.0,646.0,681.71,495.46
2016,6,10,10,45,555.0,277.0,2.0,27.5,787.0,836.69,607.2
2016,6,10,11,0,867.0,123.0,2.0,28.0,928.0,941.89,674.57
2016,6,10,11,15,871.0,124.0,2.0,28.0,948.0,920.1,658.97
2016,6,10,11,30,875.0,125.0,2.0,28.0,968.0,895.09,642.66
2016,6,10,11,45,878.0,125.5,2.05,28.5,980.5,865.67,622.75
2016,6,10,12,0,881.0,126.0,2.1,29.0,993.0,833.35,600.96
2016,6,10,12,15,882.0,126.0,2.1,29.0,998.0,796.42,576.87
2016,6,10,12,30,883.0,126.0,2.1,29.0,1003.0,757.4,551.13
2016,6,10,12,45,882.5,125.5,2.15,29.0,999.5,715.32,521.72
2016,6,10,13,0,882.0,125.0,2.2,29.0,996.0,671.84,490.6
2016,6,10,13,15,556.0,307.0,2.2,29.0,854.5,572.82,416.71
2016,6,10,13,30,230.0,489.0,2.2,29.0,713.0,497.82,360.65
2016,6,10,13,45,264.5,470.0,2.25,29.5,722.5,471.84,341.42
2016,6,10,14,0,299.0,451.0,2.3,30.0,732.0,451.34,325.02
2016,6,10,14,15,578.5,285.5,2.3,30.0,808.0,416.0,294.9
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,374.97,255.72
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,322.03,211.28
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,269.49,167.6
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,216.54,126.1
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,164.68,90.62
2016,6,10,15,45,806.5,110.0,2.3,29.0,697.0,103.42,58.21
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,75.76,56.77
2016,6,10,16,15,774.0,105.0,2.25,29.0,605.0,75.39,56.66
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,74.91,56.47
2016,6,10,16,45,729.5,99.0,2.15,29.0,505.5,74.22,56.1
2016,6,10,17,0,703.0,96.0,2.1,29.0,454.0,67.09,50.43
2016,6,10,17,15,671.0,91.0,1.95,28.5,401.5,64.96,48.97
2016,6,10,17,30,639.0,86.0,1.8,28.0,349.0,62.72,47.39
2016,6,10,17,45,590.5,80.5,1.7,27.5,296.0,59.84,45.22
2016,6,10,18,0,542.0,75.0,1.6,27.0,243.0,56.92,42.93
2016,6,10,18,15,478.5,66.5,1.45,26.5,193.0,51.44,38.34
2016,6,10,18,30,415.0,58.0,1.3,26.0,143.0,45.84,33.44
2016,6,10,18,45,322.0,45.5,1.15,25.5,100.0,34.98,23.86
2016,6,10,19,0,229.0,33.0,1.0,25.0,57.0,25.54,15.03
2016,6,10,19,15,114.5,16.5,1.05,24.5,28.5,12.85,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.0,49.02,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,40.0,143.98,101.83
2016,6,11,6,15,196.0,48.5,2.2,23.0,79.5,250.77,198.32
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,347.63,280.14
2016,6,11,6,45,355.5,78.0,2.6,23.5,167.0,429.18,346.79
2016,6,11,7,0,427.0,90.0,2.8,24.0,215.0,515.18,413.75
2016,6,11,7,15,240.0,121.5,2.9,24.0,194.5,379.18,305.16
2016,6,11,7,30,53.0,153.0,3.0,24.0,174.0,212.5,168.31
2016,6,11,7,45,122.5,180.5,3.1,24.5,238.5,327.28,260.05
2016,6,11,8,0,192.0,208.0,3.2,25.0,303.0,425.5,335.35
2016,6,11,8,15,421.0,173.5,3.2,25.0,412.0,650.54,506.19
2016,6,11,8,30,650.0,139.0,3.2,25.0,521.0,851.9,647.43
2016,6,11,8,45,666.5,146.5,3.25,25.5,568.0,881.3,662.97
2016,6,11,9,0,683.0,154.0,3.3,26.0,615.0,908.05,677.94
2016,6,11,9,15,700.5,158.0,3.3,26.0,659.0,928.93,689.94
2016,6,11,9,30,718.0,162.0,3.3,26.0,703.0,946.83,700.05
2016,6,11,9,45,725.5,169.0,3.35,26.5,741.5,954.78,702.61
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,959.4,703.19
2016,6,11,10,15,743.0,179.0,3.4,27.0,813.5,950.08,695.8
2016,6,11,10,30,753.0,182.0,3.4,27.0,847.0,946.37,692.39
2016,6,11,10,45,518.5,316.5,3.4,27.5,781.0,837.07,613.08
2016,6,11,11,0,284.0,451.0,3.4,28.0,715.0,711.22,519.65
2016,6,11,11,15,527.0,323.5,3.4,28.0,826.5,809.9,593.57
2016,6,11,11,30,770.0,196.0,3.4,28.0,938.0,877.82,642.65
2016,6,11,11,45,525.5,342.0,3.4,28.0,851.5,773.96,566.21
2016,6,11,12,0,281.0,488.0,3.4,28.0,765.0,663.31,484.3
2016,6,11,12,15,526.5,346.0,3.35,28.0,867.5,718.3,527.77
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,744.43,549.18
2016,6,11,12,45,414.0,331.0,3.3,28.5,742.0,562.7,415.34
2016,6,11,13,0,56.0,458.0,3.3,29.0,514.0,405.66,297.36
2016,6,11,13,15,410.0,329.5,3.2,29.0,727.5,501.76,370.33
2016,6,11,13,30,764.0,201.0,3.1,29.0,941.0,571.71,418.86
2016,6,11,13,45,760.5,198.5,3.05,29.0,922.5,524.5,381.45
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,476.83,343.38
2016,6,11,14,15,461.5,320.5,2.9,29.0,749.0,398.59,286.16
2016,6,11,14,30,166.0,445.0,2.8,29.0,594.0,364.87,264.8
2016,6,11,14,45,154.0,426.5,2.75,29.0,560.5,333.26,241.34
2016,6,11,15,0,142.0,408.0,2.7,29.0,527.0,303.47,219.38
2016,6,11,15,15,393.0,307.5,2.6,29.0,614.0,248.49,168.29
2016,6,11,15,30,644.0,207.0,2.5,29.0,701.0,186.2,113.55
2016,6,11,15,45,339.5,240.5,2.45,29.0,500.0,151.67,105.01
2016,6,11,16,0,35.0,274.0,2.4,29.0,299.0,190.07,148.65
2016,6,11,16,15,300.0,228.0,2.3,28.5,410.5,146.09,114.07
2016,6,11,16,30,565.0,182.0,2.2,28.0,522.0,116.37,90.61
2016,6,11,16,45,538.5,172.0,2.15,28.0,473.0,112.32,87.66
2016,6,11,17,0,512.0,162.0,2.1,28.0,424.0,107.96,84.41
2016,6,11,17,15,475.5,152.0,1.95,27.5,373.5,103.17,80.94
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,98.11,77.19
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,90.34,70.94
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,82.23,64.26
2016,6,11,18,15,289.0,98.0,1.55,26.5,176.0,72.63,56.26
2016,6,11,18,30,229.0,81.0,1.5,26.0,129.0,60.52,45.83
2016,6,11,18,45,158.5,60.0,1.5,25.5,88.5,45.42,32.61
2016,6,11,19,0,88.0,39.0,1.5,25.0,48.0,30.01,18.68
2016,6,11,19,15,44.0,19.5,1.65,24.5,24.0,15.73,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
