Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,46.01,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,137.56,96.91
2016,6,12,6,15,182.0,49.5,2.4,23.5,78.0,225.16,177.99
2016,6,12,6,30,265.0,68.0,2.5,24.0,117.0,335.43,269.34
2016,6,12,6,45,135.0,83.0,2.6,24.5,108.5,218.23,175.63
2016,6,12,7,0,5.0,98.0,2.7,25.0,100.0,97.06,74.06
2016,6,12,7,15,253.0,106.5,2.8,25.0,206.5,369.6,298.88
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,634.36,500.56
2016,6,12,7,45,539.0,123.0,3.0,25.5,364.5,699.06,543.65
2016,6,12,8,0,577.0,131.0,3.1,26.0,416.0,755.31,580.77
2016,6,12,8,15,465.5,181.5,3.1,26.0,428.0,703.78,540.45
2016,6,12,8,30,354.0,232.0,3.1,26.0,440.0,632.21,484.85
2016,6,12,8,45,428.5,228.5,3.15,26.5,502.5,724.62,549.71
2016,6,12,9,0,503.0,225.0,3.2,27.0,565.0,795.25,597.14
2016,6,12,9,15,366.0,289.0,3.2,27.0,545.5,701.46,526.28
2016,6,12,9,30,229.0,353.0,3.2,27.0,526.0,604.98,453.51
2016,6,12,9,45,293.5,358.5,3.25,27.5,592.5,690.06,513.1
2016,6,12,10,0,358.0,364.0,3.3,28.0,659.0,751.36,554.27
2016,6,12,10,15,406.0,360.5,3.3,28.0,708.0,800.75,587.13
2016,6,12,10,30,454.0,357.0,3.3,28.0,757.0,830.64,606.91
2016,6,12,10,45,444.0,375.0,3.3,28.0,776.5,821.15,598.87
2016,6,12,11,0,434.0,393.0,3.3,28.0,796.0,809.22,589.58
2016,6,12,11,15,453.0,406.5,3.3,28.0,835.0,817.46,594.49
2016,6,12,11,30,472.0,420.0,3.3,28.0,874.0,821.95,596.74
2016,6,12,11,45,582.5,337.5,3.3,28.5,906.5,819.06,596.12
2016,6,12,12,0,693.0,255.0,3.3,29.0,939.0,806.7,588.89
2016,6,12,12,15,493.5,372.0,3.3,29.0,860.0,714.09,520.87
2016,6,12,12,30,294.0,489.0,3.3,29.0,781.0,626.72,456.34
2016,6,12,12,45,386.5,462.5,3.3,29.0,845.5,645.75,470.67
2016,6,12,13,0,479.0,436.0,3.3,29.0,910.0,652.91,475.57
2016,6,12,13,15,473.0,430.5,3.25,29.0,894.0,611.17,445.09
2016,6,12,13,30,467.0,425.0,3.2,29.0,878.0,569.93,414.71
2016,6,12,13,45,473.0,410.5,3.2,29.0,861.5,529.36,384.41
2016,6,12,14,0,479.0,396.0,3.2,29.0,845.0,488.38,353.06
2016,6,12,14,15,366.0,415.5,3.2,29.0,753.0,431.21,310.96
2016,6,12,14,30,253.0,435.0,3.2,29.0,661.0,376.12,271.42
2016,6,12,14,45,262.5,415.0,3.2,29.0,641.5,344.42,246.64
2016,6,12,15,0,272.0,395.0,3.2,29.0,622.0,312.26,221.38
2016,6,12,15,15,225.0,381.0,3.15,29.0,563.0,287.38,204.39
2016,6,12,15,30,178.0,367.0,3.1,29.0,504.0,254.23,182.66
2016,6,12,15,45,295.0,318.5,3.1,29.0,529.0,204.21,145.84
2016,6,12,16,0,412.0,270.0,3.1,29.0,554.0,156.78,122.2
2016,6,12,16,15,385.5,255.0,3.0,28.5,505.5,162.23,127.25
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,155.25,122.26
2016,6,12,16,45,364.0,214.5,2.8,28.0,417.5,142.5,112.32
2016,6,12,17,0,369.0,189.0,2.7,28.0,378.0,128.94,101.65
2016,6,12,17,15,422.0,159.0,2.5,27.5,351.5,106.87,84.02
2016,6,12,17,30,475.0,129.0,2.3,27.0,325.0,89.99,70.44
2016,6,12,17,45,433.0,116.5,2.15,27.0,275.5,82.66,64.53
2016,6,12,18,0,391.0,104.0,2.0,27.0,226.0,75.01,58.21
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,65.83,50.53
2016,6,12,18,30,265.0,76.0,1.9,26.0,131.0,56.35,42.34
2016,6,12,18,45,189.5,57.5,1.9,25.5,91.0,43.89,31.34
2016,6,12,19,0,114.0,39.0,1.9,25.0,51.0,30.11,18.8
2016,6,12,19,15,57.0,19.5,2.05,25.0,25.5,15.43,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,55.91,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,158.67,112.15
2016,6,13,6,15,225.5,46.5,3.05,24.0,82.5,269.41,213.03
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,371.36,299.13
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,457.91,369.35
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,557.77,446.07
2016,6,13,7,15,533.0,88.0,3.55,25.0,273.5,625.73,496.38
2016,6,13,7,30,582.0,96.0,3.6,25.0,325.0,694.4,545.56
2016,6,13,7,45,624.0,100.0,3.65,25.5,378.5,751.67,583.9
2016,6,13,8,0,666.0,104.0,3.7,26.0,432.0,808.32,620.75
2016,6,13,8,15,459.0,178.0,3.7,26.5,416.0,693.13,533.81
2016,6,13,8,30,252.0,252.0,3.7,27.0,400.0,554.64,425.71
2016,6,13,8,45,186.0,280.5,3.7,27.5,395.0,496.25,379.58
2016,6,13,9,0,120.0,309.0,3.7,28.0,390.0,457.24,346.91
2016,6,13,9,15,456.5,216.5,3.65,28.0,555.5,735.45,555.04
2016,6,13,9,30,793.0,124.0,3.6,28.0,721.0,973.2,715.51
2016,6,13,9,45,536.5,255.0,3.6,28.5,668.5,846.92,624.33
2016,6,13,10,0,280.0,386.0,3.6,29.0,616.0,696.16,512.21
2016,6,13,10,15,213.5,412.5,3.6,29.0,592.5,626.99,462.39
2016,6,13,10,30,147.0,439.0,3.6,29.0,569.0,578.1,425.57
2016,6,13,10,45,154.0,454.5,3.6,29.5,594.0,589.61,432.4
2016,6,13,11,0,161.0,470.0,3.6,30.0,619.0,599.58,437.85
2016,6,13,11,15,212.5,474.5,3.55,30.0,676.5,638.27,465.14
2016,6,13,11,30,264.0,479.0,3.5,30.0,734.0,683.44,496.13
2016,6,13,11,45,562.0,308.5,3.5,30.0,860.0,774.35,564.94
2016,6,13,12,0,860.0,138.0,3.5,30.0,986.0,827.41,604.15
2016,6,13,12,15,861.0,138.0,3.45,30.0,990.5,791.03,578.96
2016,6,13,12,30,862.0,138.0,3.4,30.0,995.0,752.64,552.53
2016,6,13,12,45,859.5,139.0,3.4,30.5,991.0,710.97,521.43
2016,6,13,13,0,857.0,140.0,3.4,31.0,987.0,668.16,489.03
2016,6,13,13,15,854.5,139.5,3.4,31.0,976.0,623.12,455.42
2016,6,13,13,30,852.0,139.0,3.4,31.0,965.0,576.92,420.13
2016,6,13,13,45,846.5,138.5,3.4,31.0,945.5,528.13,382.05
2016,6,13,14,0,841.0,138.0,3.4,31.0,926.0,478.72,342.5
2016,6,13,14,15,835.0,136.5,3.35,31.0,900.5,428.05,300.96
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,377.19,258.43
2016,6,13,14,45,813.5,137.5,3.25,31.0,840.5,319.71,210.91
2016,6,13,15,0,798.0,140.0,3.2,31.0,806.0,268.88,168.77
2016,6,13,15,15,786.5,137.5,3.15,31.0,767.5,217.11,127.88
2016,6,13,15,30,775.0,135.0,3.1,31.0,729.0,166.71,92.86
2016,6,13,15,45,619.0,191.5,3.05,31.0,649.0,136.48,86.04
2016,6,13,16,0,463.0,248.0,3.0,31.0,569.0,145.6,112.38
2016,6,13,16,15,534.5,204.0,2.85,30.5,548.0,125.73,96.97
2016,6,13,16,30,606.0,160.0,2.7,30.0,527.0,102.08,78.34
2016,6,13,16,45,412.0,188.0,2.6,30.0,427.5,119.81,93.07
2016,6,13,17,0,218.0,216.0,2.5,30.0,328.0,149.06,117.13
2016,6,13,17,15,293.5,179.5,2.35,29.5,312.0,122.96,96.46
2016,6,13,17,30,369.0,143.0,2.2,29.0,296.0,97.84,76.32
2016,6,13,17,45,336.0,127.0,2.1,28.5,250.5,92.11,71.98
2016,6,13,18,0,303.0,111.0,2.0,28.0,205.0,81.51,63.4
2016,6,13,18,15,260.0,93.0,1.95,27.5,163.0,69.18,53.13
2016,6,13,18,30,217.0,75.0,1.9,27.0,121.0,56.5,42.28
2016,6,13,18,45,152.5,56.5,1.9,26.5,84.0,43.05,30.52
2016,6,13,19,0,88.0,38.0,1.9,26.0,47.0,29.34,18.14
2016,6,13,19,15,44.0,19.0,2.1,26.0,23.5,15.05,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.0,16.0,2.9,23.5,19.5,40.1,0.0
2016,6,14,6,0,80.0,32.0,3.3,24.0,39.0,126.47,87.81
2016,6,14,6,15,166.0,51.0,3.5,24.0,78.0,216.18,170.56
2016,6,14,6,30,252.0,70.0,3.7,24.0,117.0,327.83,264.1
2016,6,14,6,45,322.0,84.0,3.95,24.0,164.5,409.5,331.96
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,495.49,400.97
2016,6,14,7,15,196.0,109.0,4.2,24.0,166.0,322.18,261.07
2016,6,14,7,30,0.0,120.0,4.2,24.0,120.0,108.7,83.29
2016,6,14,7,45,0.0,129.0,4.25,24.5,129.0,115.19,88.26
2016,6,14,8,0,0.0,138.0,4.3,25.0,138.0,122.06,93.24
2016,6,14,8,15,19.0,184.5,4.2,25.0,195.5,186.45,144.77
2016,6,14,8,30,38.0,231.0,4.1,25.0,253.0,272.17,211.58
2016,6,14,8,45,36.0,248.5,4.0,25.5,271.0,285.42,220.25
2016,6,14,9,0,34.0,266.0,3.9,26.0,289.0,298.39,228.78
2016,6,14,9,15,25.5,260.5,3.7,26.5,278.5,279.26,212.73
2016,6,14,9,30,17.0,255.0,3.5,27.0,268.0,243.23,184.13
2016,6,14,9,45,13.5,237.0,3.3,27.5,247.5,220.82,166.26
2016,6,14,10,0,10.0,219.0,3.1,28.0,227.0,199.45,149.27
2016,6,14,10,15,13.5,254.0,2.95,28.0,265.5,233.84,175.02
2016,6,14,10,30,17.0,289.0,2.8,28.0,304.0,267.78,199.99
2016,6,14,10,45,18.0,303.0,2.7,28.5,319.5,279.67,207.94
2016,6,14,11,0,19.0,317.0,2.6,29.0,335.0,291.28,215.69
2016,6,14,11,15,20.0,329.0,2.65,29.0,348.0,300.79,222.43
2016,6,14,11,30,21.0,341.0,2.7,29.0,361.0,309.96,228.94
2016,6,14,11,45,25.5,369.5,2.75,29.5,394.5,345.4,254.06
2016,6,14,12,0,30.0,398.0,2.8,30.0,428.0,368.51,269.97
2016,6,14,12,15,43.5,430.0,2.95,30.0,473.5,399.84,292.57
2016,6,14,12,30,57.0,462.0,3.1,30.0,519.0,428.36,312.96
2016,6,14,12,45,454.0,303.5,3.3,30.0,752.5,570.58,420.83
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,668.35,492.2
2016,6,14,13,15,508.5,320.5,3.6,30.0,822.0,556.15,407.42
2016,6,14,13,30,166.0,496.0,3.7,30.0,658.0,468.46,341.62
2016,6,14,13,45,505.0,316.5,3.8,30.5,793.0,483.91,352.4
2016,6,14,14,0,844.0,137.0,3.9,31.0,928.0,480.22,344.58
2016,6,14,14,15,838.0,135.5,3.9,30.5,902.0,429.41,303.28
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,378.42,260.97
2016,6,14,14,45,823.5,132.0,3.95,30.0,843.5,326.4,216.96
2016,6,14,15,0,815.0,130.0,4.0,30.0,811.0,274.86,173.72
2016,6,14,15,15,804.0,127.5,3.95,30.0,772.5,214.58,126.0
2016,6,14,15,30,793.0,125.0,3.9,30.0,734.0,163.31,89.95
2016,6,14,15,45,776.5,123.0,3.85,30.0,690.0,113.52,64.87
2016,6,14,16,0,760.0,121.0,3.8,30.0,646.0,83.08,62.5
2016,6,14,16,15,741.0,117.5,3.65,29.5,598.5,82.76,62.58
2016,6,14,16,30,722.0,114.0,3.5,29.0,551.0,82.32,62.57
2016,6,14,16,45,503.0,160.5,3.35,29.0,452.0,104.68,81.16
2016,6,14,17,0,284.0,207.0,3.2,29.0,353.0,137.96,108.7
2016,6,14,17,15,443.5,151.5,3.0,28.5,349.5,102.3,79.91
2016,6,14,17,30,603.0,96.0,2.8,28.0,346.0,69.31,52.88
2016,6,14,17,45,558.0,88.5,2.65,28.0,294.0,65.32,49.73
2016,6,14,18,0,513.0,81.0,2.5,28.0,242.0,61.17,46.34
2016,6,14,18,15,448.5,72.0,2.5,27.5,193.0,55.51,41.62
2016,6,14,18,30,384.0,63.0,2.5,27.0,144.0,47.68,34.86
2016,6,14,18,45,292.0,50.0,2.5,26.5,101.0,38.14,26.42
2016,6,14,19,0,200.0,37.0,2.5,26.0,58.0,28.44,17.44
2016,6,14,19,15,100.0,18.5,2.65,26.0,29.0,14.35,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,32.81,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,96.99,65.96
2016,6,15,6,15,135.0,53.0,3.3,24.0,75.5,197.08,154.75
2016,6,15,6,30,212.0,74.0,3.4,24.0,114.0,286.78,230.91
2016,6,15,6,45,291.5,87.5,3.55,24.5,161.5,388.99,314.31
2016,6,15,7,0,371.0,101.0,3.7,25.0,209.0,481.29,387.33
2016,6,15,7,15,423.0,112.0,3.8,25.0,259.5,549.98,440.09
2016,6,15,7,30,475.0,123.0,3.9,25.0,310.0,620.4,492.13
2016,6,15,7,45,532.0,125.5,4.05,25.5,364.0,685.72,537.84
2016,6,15,8,0,589.0,128.0,4.2,26.0,418.0,762.95,590.9
2016,6,15,8,15,618.5,134.0,4.25,26.5,469.0,807.67,619.12
2016,6,15,8,30,648.0,140.0,4.3,27.0,520.0,850.62,645.78
2016,6,15,8,45,689.5,136.0,4.4,27.5,572.0,891.69,670.94
2016,6,15,9,0,731.0,132.0,4.5,28.0,624.0,930.42,694.23
2016,6,15,9,15,747.5,135.5,4.55,28.0,669.0,943.48,701.17
2016,6,15,9,30,764.0,139.0,4.6,28.0,714.0,960.5,711.06
2016,6,15,9,45,786.5,136.5,4.7,28.5,756.0,973.77,717.6
2016,6,15,10,0,809.0,134.0,4.8,29.0,798.0,983.62,721.99
2016,6,15,10,15,818.0,136.0,4.8,29.0,832.5,981.3,719.14
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,962.05,705.29
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,951.61,696.11
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,937.77,684.78
2016,6,15,11,15,852.5,137.0,4.75,30.0,944.0,916.79,669.9
2016,6,15,11,30,857.0,138.0,4.7,30.0,964.0,892.6,653.03
2016,6,15,11,45,866.0,134.5,4.7,30.5,978.5,865.4,633.23
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,835.15,611.47
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.5,798.49,586.17
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,759.76,559.4
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.0,718.35,527.93
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,675.59,495.08
2016,6,15,13,15,873.5,130.5,4.2,32.0,985.0,629.85,460.54
2016,6,15,13,30,871.0,130.0,4.1,32.0,974.0,582.89,424.35
2016,6,15,13,45,866.0,129.5,4.0,32.0,955.0,533.55,385.58
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,483.5,345.32
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,431.88,302.91
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,380.05,259.54
2016,6,15,14,45,839.5,125.5,3.5,32.0,851.5,327.82,215.59
2016,6,15,15,0,830.0,125.0,3.4,32.0,819.0,276.13,172.52
2016,6,15,15,15,819.5,122.5,3.3,32.0,780.5,223.82,131.11
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,162.86,88.03
2016,6,15,15,45,793.0,118.0,3.15,32.0,698.0,112.21,62.53
2016,6,15,16,0,777.0,116.0,3.1,32.0,654.0,80.24,59.65
2016,6,15,16,15,759.0,112.5,2.95,31.5,606.5,79.78,59.62
2016,6,15,16,30,741.0,109.0,2.8,31.0,559.0,79.2,59.47
2016,6,15,16,45,717.5,105.0,2.65,30.5,508.0,71.15,53.22
2016,6,15,17,0,694.0,101.0,2.5,30.0,457.0,70.07,52.65
2016,6,15,17,15,662.0,95.5,2.35,29.5,405.0,67.75,51.05
2016,6,15,17,30,630.0,90.0,2.2,29.0,353.0,65.29,49.31
2016,6,15,17,45,588.0,83.0,2.1,28.5,300.5,61.5,46.4
2016,6,15,18,0,546.0,76.0,2.0,28.0,248.0,57.55,43.27
2016,6,15,18,15,483.0,68.0,2.0,27.5,198.0,52.5,39.08
2016,6,15,18,30,420.0,60.0,2.0,27.0,148.0,47.36,34.6
2016,6,15,18,45,328.5,48.0,2.05,26.5,104.5,36.83,25.34
2016,6,15,19,0,237.0,36.0,2.1,26.0,61.0,27.8,16.96
2016,6,15,19,15,118.5,18.0,2.25,26.0,30.5,14.0,0.0
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,22.5,21.0,52.27,0.0
2016,6,16,6,0,117.0,32.0,3.1,23.0,42.0,152.4,106.94
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,263.49,208.49
2016,6,16,6,30,312.0,64.0,3.4,24.0,122.0,366.13,294.91
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,455.43,367.71
2016,6,16,7,0,482.0,82.0,3.7,25.0,222.0,557.6,446.4
2016,6,16,7,15,532.0,90.0,3.75,25.0,274.0,626.55,497.59
2016,6,16,7,30,582.0,98.0,3.8,25.0,326.0,696.2,547.62
2016,6,16,7,45,632.0,99.5,3.85,25.5,381.5,757.99,589.29
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,819.34,629.46
2016,6,16,8,15,517.5,166.0,3.95,26.5,437.5,736.0,566.66
2016,6,16,8,30,353.0,231.0,4.0,27.0,438.0,629.91,483.91
2016,6,16,8,45,571.0,170.5,4.05,27.5,539.5,811.73,615.5
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,956.9,710.69
2016,6,16,9,15,803.0,113.0,4.1,28.0,685.5,974.35,719.37
2016,6,16,9,30,817.0,116.0,4.1,28.0,730.0,988.58,726.94
2016,6,16,9,45,830.5,116.5,4.15,28.5,770.5,983.27,720.58
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,987.59,720.91
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,984.52,717.62
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,977.97,712.25
2016,6,16,10,45,866.5,122.0,4.2,29.5,906.0,965.47,701.74
2016,6,16,11,0,873.0,123.0,4.2,30.0,933.0,949.55,689.17
2016,6,16,11,15,877.0,124.0,4.2,30.0,953.0,927.92,674.38
2016,6,16,11,30,881.0,125.0,4.2,30.0,973.0,903.04,657.54
2016,6,16,11,45,882.0,126.0,4.2,30.5,985.0,872.43,635.65
2016,6,16,12,0,883.0,127.0,4.2,31.0,997.0,839.0,611.96
2016,6,16,12,15,883.5,127.5,4.2,31.0,1002.0,802.21,587.22
2016,6,16,12,30,884.0,128.0,4.2,31.0,1007.0,763.3,560.93
2016,6,16,12,45,883.5,127.5,4.2,31.5,1003.5,721.33,529.48
2016,6,16,13,0,883.0,127.0,4.2,32.0,1000.0,678.0,496.58
2016,6,16,13,15,881.0,126.5,4.15,32.0,989.0,632.31,462.24
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,585.34,426.15
2016,6,16,13,45,873.5,125.5,4.1,32.0,959.0,535.41,387.13
2016,6,16,14,0,868.0,125.0,4.1,32.0,940.0,484.81,346.58
2016,6,16,14,15,862.5,124.0,4.0,32.0,914.0,433.4,304.29
2016,6,16,14,30,857.0,123.0,3.9,32.0,888.0,381.7,260.93
2016,6,16,14,45,842.5,125.0,3.85,32.0,854.0,329.18,216.82
2016,6,16,15,0,828.0,127.0,3.8,32.0,820.0,277.68,173.99
2016,6,16,15,15,817.5,124.5,3.7,32.0,781.5,216.67,125.95
2016,6,16,15,30,807.0,122.0,3.6,32.0,743.0,164.71,89.46
2016,6,16,15,45,792.5,119.5,3.55,32.0,699.5,113.92,63.54
2016,6,16,16,0,778.0,117.0,3.5,32.0,656.0,80.85,60.15
2016,6,16,16,15,760.0,113.5,3.35,31.5,608.5,80.42,60.14
2016,6,16,16,30,742.0,110.0,3.2,31.0,561.0,79.86,60.02
2016,6,16,16,45,718.5,106.0,3.1,31.0,510.0,71.76,53.61
2016,6,16,17,0,695.0,102.0,3.0,31.0,459.0,70.71,52.96
2016,6,16,17,15,663.0,96.5,2.8,30.5,406.5,68.41,51.39
2016,6,16,17,30,631.0,91.0,2.6,30.0,354.0,65.99,49.68
2016,6,16,17,45,588.5,84.5,2.45,29.5,302.0,62.58,47.11
2016,6,16,18,0,546.0,78.0,2.3,29.0,250.0,59.07,44.36
2016,6,16,18,15,482.5,69.5,2.2,28.0,199.5,53.67,39.98
2016,6,16,18,30,419.0,61.0,2.1,27.0,149.0,48.16,35.28
2016,6,16,18,45,326.0,49.0,2.05,26.5,105.5,37.55,25.95
2016,6,16,19,0,233.0,37.0,2.0,26.0,62.0,28.54,17.59
2016,6,16,19,15,116.5,18.5,2.1,25.5,31.0,14.38,0.43
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,77.5,15.5,2.9,22.5,22.0,64.34,0.0
2016,6,17,6,0,155.0,31.0,3.2,23.0,44.0,193.04,135.97
2016,6,17,6,15,257.5,45.5,3.3,23.0,85.5,291.42,231.37
2016,6,17,6,30,360.0,60.0,3.4,23.0,127.0,397.71,321.5
2016,6,17,6,45,456.0,65.5,3.55,23.5,179.0,499.99,403.61
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,604.28,483.37
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.0,670.27,530.59
2016,6,17,7,30,646.0,84.0,3.6,25.0,337.0,736.86,576.32
2016,6,17,7,45,690.5,85.5,3.6,25.5,392.5,794.43,614.09
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,846.51,646.9
2016,6,17,8,15,758.5,91.0,3.6,26.5,500.0,885.77,670.08
2016,6,17,8,30,782.0,95.0,3.6,27.0,552.0,922.8,691.4
2016,6,17,8,45,805.5,95.0,3.6,27.5,602.5,952.34,707.4
2016,6,17,9,0,829.0,95.0,3.6,28.0,653.0,967.26,713.6
2016,6,17,9,15,842.0,97.5,3.55,28.0,698.0,983.5,721.96
2016,6,17,9,30,855.0,100.0,3.5,28.0,743.0,996.52,728.26
2016,6,17,9,45,867.5,100.5,3.5,28.5,783.5,1003.41,729.61
2016,6,17,10,0,880.0,101.0,3.5,29.0,824.0,1006.89,728.93
2016,6,17,10,15,887.5,102.5,3.45,29.0,858.0,1002.89,724.71
2016,6,17,10,30,895.0,104.0,3.4,29.0,892.0,995.35,718.41
2016,6,17,10,45,901.0,104.5,3.4,29.5,919.5,981.77,707.33
2016,6,17,11,0,907.0,105.0,3.4,30.0,947.0,964.71,694.21
2016,6,17,11,15,910.5,106.0,3.35,30.0,967.0,942.37,678.87
2016,6,17,11,30,914.0,107.0,3.3,30.0,987.0,916.71,661.51
2016,6,17,11,45,917.0,106.5,3.25,30.5,999.5,886.1,639.67
2016,6,17,12,0,920.0,106.0,3.2,31.0,1012.0,852.52,616.01
2016,6,17,12,15,920.5,106.0,3.1,31.0,1016.5,814.64,590.49
2016,6,17,12,30,921.0,106.0,3.0,31.0,1021.0,774.52,563.42
2016,6,17,12,45,919.5,106.0,2.9,31.5,1017.5,731.17,531.74
2016,6,17,13,0,918.0,106.0,2.8,32.0,1014.0,686.34,497.93
2016,6,17,13,15,916.0,105.5,2.7,32.0,1003.0,639.34,463.01
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,590.95,426.28
2016,6,17,13,45,909.5,104.5,2.55,32.0,973.0,540.02,386.97
2016,6,17,14,0,905.0,104.0,2.5,32.0,954.0,488.25,345.96
2016,6,17,14,15,900.0,103.0,2.4,32.0,928.0,435.29,302.9
2016,6,17,14,30,895.0,102.0,2.3,32.0,902.0,381.95,258.61
2016,6,17,14,45,887.0,101.0,2.25,32.5,869.0,327.57,212.73
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,273.55,167.62
2016,6,17,15,15,869.5,98.0,2.15,32.5,797.5,219.21,125.01
2016,6,17,15,30,860.0,96.0,2.1,32.0,759.0,165.83,87.93
2016,6,17,15,45,848.0,94.0,2.1,32.0,715.5,113.45,61.44
2016,6,17,16,0,836.0,92.0,2.1,32.0,672.0,77.88,57.7
2016,6,17,16,15,820.0,89.0,2.05,31.5,623.5,76.36,56.81
2016,6,17,16,30,804.0,86.0,2.0,31.0,575.0,65.0,47.86
2016,6,17,16,45,784.0,82.5,1.95,31.0,524.0,63.55,46.87
2016,6,17,17,0,764.0,79.0,1.9,31.0,473.0,61.99,45.77
2016,6,17,17,15,736.0,75.5,1.8,30.5,420.0,60.22,44.59
2016,6,17,17,30,708.0,72.0,1.7,30.0,367.0,58.38,43.34
2016,6,17,17,45,669.5,66.5,1.65,30.0,314.0,54.81,40.5
2016,6,17,18,0,631.0,61.0,1.6,30.0,261.0,46.94,34.0
2016,6,17,18,15,573.0,55.0,1.45,29.0,209.5,42.92,30.75
2016,6,17,18,30,515.0,49.0,1.3,28.0,158.0,38.85,27.29
2016,6,17,18,45,423.0,40.0,1.2,27.5,112.5,32.09,21.3
2016,6,17,19,0,331.0,31.0,1.1,27.0,67.0,25.25,14.89
2016,6,17,19,15,165.5,15.5,1.15,26.5,33.5,12.43,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,22.5,21.0,61.0,0.0
2016,6,18,6,0,145.0,31.0,2.4,23.0,42.0,185.67,129.83
2016,6,18,6,15,246.0,45.5,2.45,23.5,83.0,282.8,223.38
2016,6,18,6,30,347.0,60.0,2.5,24.0,124.0,387.37,310.82
2016,6,18,6,45,204.0,84.0,2.65,24.5,125.0,293.44,236.59
2016,6,18,7,0,61.0,108.0,2.8,25.0,126.0,171.9,136.42
2016,6,18,7,15,80.0,132.5,2.7,25.0,161.0,216.22,172.52
2016,6,18,7,30,99.0,157.0,2.6,25.0,196.0,279.12,221.85
2016,6,18,7,45,142.5,182.0,2.55,25.5,247.0,348.37,275.16
2016,6,18,8,0,186.0,207.0,2.5,26.0,298.0,418.52,327.45
2016,6,18,8,15,456.0,160.0,2.4,26.0,417.5,668.07,514.95
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,894.94,667.98
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,920.92,678.64
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,950.73,693.46
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,968.66,701.74
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,983.4,708.07
2016,6,18,9,45,820.0,122.0,1.85,27.5,767.5,991.89,709.71
2016,6,18,10,0,835.0,122.0,1.8,28.0,808.0,984.08,701.28
2016,6,18,10,15,843.5,124.0,1.65,28.0,842.0,981.57,696.63
2016,6,18,10,30,852.0,126.0,1.5,28.0,876.0,975.59,689.8
2016,6,18,10,45,861.0,125.5,1.35,28.5,904.5,964.16,678.33
2016,6,18,11,0,870.0,125.0,1.2,29.0,933.0,949.3,664.9
2016,6,18,11,15,874.5,126.0,1.2,29.0,953.5,928.24,651.45
2016,6,18,11,30,879.0,127.0,1.2,29.0,974.0,903.91,636.09
2016,6,18,11,45,876.0,132.0,1.2,29.5,985.5,873.32,615.63
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,839.91,593.46
2016,6,18,12,15,874.5,137.0,1.3,30.0,1002.5,803.64,571.78
2016,6,18,12,30,876.0,137.0,1.4,30.0,1008.0,765.26,548.16
2016,6,18,12,45,877.0,136.0,1.5,30.5,1005.5,724.16,519.74
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,681.65,489.6
2016,6,18,13,15,876.0,134.5,1.65,31.0,992.5,636.14,457.17
2016,6,18,13,30,874.0,134.0,1.7,31.0,982.0,589.36,422.85
2016,6,18,13,45,871.0,132.5,1.75,31.0,963.5,540.23,385.81
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,490.2,346.9
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,438.23,305.29
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,386.03,262.51
2016,6,18,14,45,845.5,128.0,1.8,31.0,860.5,333.42,218.91
2016,6,18,15,0,835.0,128.0,1.8,31.0,827.0,281.44,176.05
2016,6,18,15,15,824.0,125.5,1.75,31.0,788.0,220.0,128.0
2016,6,18,15,30,813.0,123.0,1.7,31.0,749.0,167.58,91.21
2016,6,18,15,45,798.0,120.5,1.7,31.0,705.0,116.4,64.79
2016,6,18,16,0,783.0,118.0,1.7,31.0,661.0,81.51,60.85
2016,6,18,16,15,764.5,114.0,1.65,30.5,612.5,80.76,60.61
2016,6,18,16,30,746.0,110.0,1.6,30.0,564.0,79.87,60.22
2016,6,18,16,45,719.0,106.5,1.55,30.0,512.5,72.02,54.01
2016,6,18,17,0,692.0,103.0,1.5,30.0,461.0,71.26,53.6
2016,6,18,17,15,659.5,97.5,1.45,29.5,408.0,68.99,52.05
2016,6,18,17,30,627.0,92.0,1.4,29.0,355.0,66.59,50.37
2016,6,18,17,45,576.0,87.0,1.35,29.0,301.5,64.25,48.59
2016,6,18,18,0,525.0,82.0,1.3,29.0,248.0,61.93,46.75
2016,6,18,18,15,462.5,72.5,1.25,28.0,198.0,55.89,41.84
2016,6,18,18,30,400.0,63.0,1.2,27.0,148.0,47.75,34.94
2016,6,18,18,45,304.5,50.5,1.15,26.5,104.5,38.54,26.81
2016,6,18,19,0,209.0,38.0,1.1,26.0,61.0,29.2,18.2
2016,6,18,19,15,104.5,19.0,1.15,25.5,30.5,14.74,1.26
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,46.5,14.5,1.35,22.5,18.5,42.99,0.0
2016,6,19,6,0,93.0,29.0,1.5,23.0,37.0,127.87,87.58
2016,6,19,6,15,172.5,47.0,1.65,23.0,74.0,213.44,168.24
2016,6,19,6,30,252.0,65.0,1.8,23.0,111.0,320.2,257.22
2016,6,19,6,45,334.0,74.0,1.95,23.5,157.0,404.64,326.23
2016,6,19,7,0,416.0,83.0,2.1,24.0,203.0,494.61,396.21
2016,6,19,7,15,299.0,119.5,2.1,24.5,215.0,428.46,342.43
2016,6,19,7,30,182.0,156.0,2.1,25.0,227.0,353.94,281.12
2016,6,19,7,45,150.0,182.0,2.15,25.5,246.5,355.5,279.99
2016,6,19,8,0,118.0,208.0,2.2,26.0,266.0,354.3,276.27
2016,6,19,8,15,218.0,223.0,2.15,26.0,344.5,466.53,361.99
2016,6,19,8,30,318.0,238.0,2.1,26.0,423.0,603.53,461.11
2016,6,19,8,45,356.5,251.5,2.05,26.5,477.0,656.27,495.25
2016,6,19,9,0,395.0,265.0,2.0,27.0,531.0,708.17,528.52
2016,6,19,9,15,390.0,288.5,2.0,27.0,566.0,725.71,537.98
2016,6,19,9,30,385.0,312.0,2.0,27.0,601.0,740.89,546.14
2016,6,19,9,45,393.0,325.5,2.05,27.5,635.0,756.03,554.13
2016,6,19,10,0,401.0,339.0,2.1,28.0,669.0,787.33,572.47
2016,6,19,10,15,297.5,387.5,2.15,28.0,638.0,705.03,513.59
2016,6,19,10,30,194.0,436.0,2.2,28.0,607.0,622.03,454.11
2016,6,19,10,45,255.0,437.5,2.3,28.0,670.0,687.66,500.47
2016,6,19,11,0,316.0,439.0,2.4,28.0,733.0,731.64,530.83
2016,6,19,11,15,379.5,429.5,2.45,28.0,790.0,763.33,552.75
2016,6,19,11,30,443.0,420.0,2.5,28.0,847.0,798.73,576.76
2016,6,19,11,45,439.5,430.5,2.6,28.0,859.0,778.77,562.93
2016,6,19,12,0,436.0,441.0,2.7,28.0,871.0,756.57,547.9
2016,6,19,12,15,638.0,297.0,2.7,28.0,929.0,765.01,558.18
2016,6,19,12,30,840.0,153.0,2.7,28.0,987.0,750.72,552.19
2016,6,19,12,45,841.0,151.5,2.75,28.0,985.0,710.49,523.43
2016,6,19,13,0,842.0,150.0,2.8,28.0,983.0,669.03,493.29
2016,6,19,13,15,562.0,313.5,2.75,28.0,867.0,586.11,429.82
2016,6,19,13,30,282.0,477.0,2.7,28.0,751.0,513.35,374.75
2016,6,19,13,45,305.0,460.5,2.7,28.0,751.5,489.43,357.08
2016,6,19,14,0,328.0,444.0,2.7,28.0,752.0,463.66,337.23
2016,6,19,14,15,576.5,291.5,2.65,28.0,814.5,424.7,304.7
2016,6,19,14,30,825.0,139.0,2.6,28.0,877.0,382.86,265.55
2016,6,19,14,45,820.0,135.0,2.55,28.0,845.5,331.03,221.6
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,271.73,172.38
2016,6,19,15,15,559.0,239.5,2.4,28.0,698.0,238.05,154.37
2016,6,19,15,30,303.0,348.0,2.3,28.0,582.0,247.07,172.59
2016,6,19,15,45,165.5,306.5,2.25,28.0,433.5,207.69,151.14
2016,6,19,16,0,28.0,265.0,2.2,28.0,285.0,185.16,145.09
2016,6,19,16,15,382.0,187.5,2.1,28.0,422.0,113.17,87.6
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,79.66,60.54
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,77.55,59.06
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,68.65,51.9
2016,6,19,17,15,664.0,94.0,1.75,27.5,406.5,66.63,50.54
2016,6,19,17,30,633.0,89.0,1.6,27.0,354.0,64.5,49.06
2016,6,19,17,45,592.5,82.0,1.5,27.0,302.5,60.69,46.01
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,56.72,42.76
2016,6,19,18,15,491.5,66.5,1.3,26.5,201.0,51.25,38.19
2016,6,19,18,30,431.0,58.0,1.2,26.0,151.0,45.63,33.32
2016,6,19,18,45,343.0,46.5,1.15,25.5,107.5,37.17,25.79
2016,6,19,19,0,255.0,35.0,1.1,25.0,64.0,27.09,16.6
2016,6,19,19,15,127.5,17.5,1.15,24.5,32.0,13.63,1.02
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.0,14.5,0.85,21.5,20.0,59.07,0.0
2016,6,20,6,0,142.0,29.0,0.9,22.0,40.0,178.93,123.72
2016,6,20,6,15,240.5,43.0,1.05,22.5,80.0,274.42,216.01
2016,6,20,6,30,339.0,57.0,1.2,23.0,120.0,376.23,300.6
2016,6,20,6,45,414.5,66.5,1.4,23.5,168.5,466.27,372.08
2016,6,20,7,0,490.0,76.0,1.6,24.0,217.0,556.6,440.38
2016,6,20,7,15,538.5,83.0,1.65,24.5,268.5,622.91,487.36
2016,6,20,7,30,587.0,90.0,1.7,25.0,320.0,689.96,533.01
2016,6,20,7,45,629.0,94.0,1.8,25.5,373.0,747.3,570.6
2016,6,20,8,0,671.0,98.0,1.9,26.0,426.0,804.14,606.86
2016,6,20,8,15,697.0,102.5,1.9,26.5,477.0,845.0,630.57
2016,6,20,8,30,723.0,107.0,1.9,27.0,528.0,878.23,648.87
2016,6,20,8,45,744.5,109.5,1.95,27.5,577.0,908.35,665.45
2016,6,20,9,0,766.0,112.0,2.0,28.0,626.0,935.81,680.2
2016,6,20,9,15,781.0,115.0,1.95,28.0,670.5,954.35,689.45
2016,6,20,9,30,796.0,118.0,1.9,28.0,715.0,969.75,696.8
2016,6,20,9,45,469.0,258.0,1.9,28.5,615.0,782.29,568.96
2016,6,20,10,0,142.0,398.0,1.9,29.0,515.0,550.23,401.64
2016,6,20,10,15,85.0,370.0,1.85,29.0,441.0,436.02,321.01
2016,6,20,10,30,28.0,342.0,1.8,29.0,367.0,345.97,254.77
2016,6,20,10,45,442.0,234.5,1.8,29.5,643.5,683.82,502.14
2016,6,20,11,0,856.0,127.0,1.8,30.0,920.0,938.68,666.72
2016,6,20,11,15,606.0,283.0,1.8,30.0,851.0,848.94,603.81
2016,6,20,11,30,356.0,439.0,1.8,30.0,782.0,730.81,520.44
2016,6,20,11,45,319.5,462.0,1.85,30.5,773.5,698.19,497.66
2016,6,20,12,0,283.0,485.0,1.9,31.0,765.0,665.3,473.94
2016,6,20,12,15,166.0,467.0,1.95,31.0,631.5,532.7,382.72
2016,6,20,12,30,49.0,449.0,2.0,31.0,498.0,412.51,297.85
2016,6,20,12,45,463.5,287.5,2.05,31.5,746.0,567.28,412.83
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,676.54,488.8
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,631.21,454.74
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,584.59,420.04
2016,6,20,13,45,479.5,290.0,2.15,32.0,754.0,455.86,327.38
2016,6,20,14,0,85.0,455.0,2.2,32.0,535.0,380.91,274.39
2016,6,20,14,15,472.0,287.0,2.25,32.0,711.0,385.85,273.53
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,382.79,260.41
2016,6,20,14,45,830.5,129.5,2.35,32.0,850.0,331.41,217.91
2016,6,20,15,0,802.0,140.0,2.4,32.0,813.0,275.2,172.6
2016,6,20,15,15,548.5,245.0,2.45,31.5,695.5,243.9,156.97
2016,6,20,15,30,295.0,350.0,2.5,31.0,578.0,247.51,171.2
2016,6,20,15,45,521.5,240.0,2.55,31.0,614.0,166.52,109.39
2016,6,20,16,0,748.0,130.0,2.6,31.0,650.0,88.32,66.35
2016,6,20,16,15,729.0,126.0,2.6,31.0,603.0,79.69,59.64
2016,6,20,16,30,710.0,122.0,2.6,31.0,556.0,79.32,59.55
2016,6,20,16,45,684.0,117.5,2.6,31.0,505.0,78.38,59.0
2016,6,20,17,0,658.0,113.0,2.6,31.0,454.0,77.33,58.37
2016,6,20,17,15,624.5,107.5,2.45,30.5,402.0,75.38,57.12
2016,6,20,17,30,591.0,102.0,2.3,30.0,350.0,73.32,55.75
2016,6,20,17,45,545.0,94.5,2.2,29.5,298.0,69.51,52.88
2016,6,20,18,0,499.0,87.0,2.1,29.0,246.0,65.56,49.8
2016,6,20,18,15,434.5,77.5,1.9,28.0,196.5,57.74,43.41
2016,6,20,18,30,370.0,68.0,1.7,27.0,147.0,51.14,37.82
2016,6,20,18,45,279.0,54.0,1.5,26.5,104.0,40.98,28.87
2016,6,20,19,0,188.0,40.0,1.3,26.0,61.0,30.62,19.4
2016,6,20,19,15,94.0,20.0,1.3,25.5,30.5,15.48,2.14
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,56.73,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,173.66,119.62
2016,6,21,6,15,236.0,43.5,2.6,22.5,80.0,271.94,215.5
2016,6,21,6,30,337.0,58.0,2.6,23.0,120.0,376.15,303.22
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,461.03,370.98
2016,6,21,7,0,494.0,76.0,2.7,25.0,218.0,559.8,445.42
2016,6,21,7,15,543.5,83.0,2.65,25.5,269.5,627.14,493.47
2016,6,21,7,30,593.0,90.0,2.6,26.0,321.0,695.27,540.07
2016,6,21,7,45,633.5,94.5,2.55,26.5,374.5,752.02,576.75
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,808.2,611.82
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,849.14,635.12
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,882.31,652.7
2016,6,21,8,45,748.0,110.5,2.2,28.5,580.0,913.01,668.32
2016,6,21,9,0,770.0,113.0,2.1,29.0,629.0,941.05,681.9
2016,6,21,9,15,785.0,116.0,2.0,29.5,674.0,959.63,689.24
2016,6,21,9,30,800.0,119.0,1.9,30.0,719.0,975.07,694.59
2016,6,21,9,45,811.5,121.5,1.85,30.5,759.0,983.05,695.9
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,974.56,687.15
2016,6,21,10,15,832.0,126.0,1.8,31.0,833.0,972.77,684.93
2016,6,21,10,30,841.0,128.0,1.8,31.0,867.0,967.53,680.65
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,955.43,671.5
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,939.95,660.43
2016,6,21,11,15,858.5,131.0,1.95,32.0,942.5,919.27,647.54
2016,6,21,11,30,863.0,132.0,2.0,32.0,963.0,895.37,632.67
2016,6,21,11,45,866.5,132.0,2.05,32.0,976.0,866.62,614.7
2016,6,21,12,0,870.0,132.0,2.1,32.0,989.0,834.98,594.82
2016,6,21,12,15,871.0,132.0,2.15,32.0,994.0,798.69,571.8
2016,6,21,12,30,872.0,132.0,2.2,32.0,999.0,760.29,547.18
2016,6,21,12,45,872.0,131.5,2.25,32.5,996.5,719.2,517.75
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,676.75,486.82
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.0,631.64,454.08
2016,6,21,13,30,868.0,130.0,2.3,33.0,972.0,585.26,419.59
2016,6,21,13,45,863.5,129.0,2.35,33.0,954.0,536.11,382.35
2016,6,21,14,0,859.0,128.0,2.4,33.0,936.0,486.19,343.43
2016,6,21,14,15,507.0,287.5,2.4,33.0,761.0,400.69,282.27
2016,6,21,14,30,155.0,447.0,2.4,33.0,586.0,365.02,260.51
2016,6,21,14,45,499.5,281.0,2.45,33.0,705.0,325.35,222.04
2016,6,21,15,0,844.0,115.0,2.5,33.0,824.0,277.71,172.41
2016,6,21,15,15,834.0,113.0,2.45,32.5,786.0,225.09,131.01
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,173.47,94.8
2016,6,21,15,45,812.0,108.0,2.4,32.0,704.5,122.31,67.99
2016,6,21,16,0,800.0,105.0,2.4,32.0,661.0,73.74,54.36
2016,6,21,16,15,783.0,101.5,2.35,31.5,613.5,72.98,54.08
2016,6,21,16,30,766.0,98.0,2.3,31.0,566.0,72.09,53.65
2016,6,21,16,45,745.0,94.0,2.25,31.0,515.5,70.67,52.69
2016,6,21,17,0,724.0,90.0,2.2,31.0,465.0,69.11,51.62
2016,6,21,17,15,694.0,85.5,2.1,30.5,413.0,66.95,50.15
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,59.22,44.02
2016,6,21,17,45,625.5,75.0,1.9,30.0,308.5,55.89,41.41
2016,6,21,18,0,587.0,69.0,1.8,30.0,256.0,52.44,38.61
2016,6,21,18,15,527.0,61.5,1.6,29.0,205.5,47.54,34.65
2016,6,21,18,30,467.0,54.0,1.4,28.0,155.0,42.52,30.4
2016,6,21,18,45,378.0,44.0,1.25,27.5,111.0,35.16,23.89
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.66,16.92
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.63,1.37
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
