Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.0,2.2,22.5,20.0,60.2,0.0
2016,6,22,6,0,147.0,28.0,2.5,23.0,40.0,179.68,122.59
2016,6,22,6,15,248.5,42.0,2.65,23.5,80.0,278.66,220.01
2016,6,22,6,30,350.0,56.0,2.8,24.0,120.0,383.11,307.89
2016,6,22,6,45,427.5,64.5,3.0,24.5,169.0,474.22,381.07
2016,6,22,7,0,505.0,73.0,3.2,25.0,218.0,565.34,450.95
2016,6,22,7,15,554.0,80.0,3.2,25.5,270.0,632.44,499.37
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,700.35,546.41
2016,6,22,7,45,431.5,142.0,3.2,26.5,323.0,611.14,477.41
2016,6,22,8,0,260.0,197.0,3.2,27.0,324.0,498.14,387.63
2016,6,22,8,15,496.0,151.0,3.15,27.5,427.5,696.06,535.11
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,884.64,661.46
2016,6,22,8,45,752.5,108.0,3.1,28.5,580.0,914.53,676.52
2016,6,22,9,0,773.0,111.0,3.1,29.0,629.0,941.72,690.93
2016,6,22,9,15,788.0,114.0,3.1,29.5,673.5,960.38,699.67
2016,6,22,9,30,803.0,117.0,3.1,30.0,718.0,975.89,706.47
2016,6,22,9,45,814.5,119.0,3.1,30.5,758.0,970.4,699.82
2016,6,22,10,0,826.0,121.0,3.1,31.0,798.0,974.62,699.79
2016,6,22,10,15,835.0,123.0,3.15,31.0,832.5,972.92,697.82
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,967.77,693.82
2016,6,22,10,45,559.0,288.0,3.25,31.5,786.5,850.99,613.01
2016,6,22,11,0,274.0,451.0,3.3,32.0,706.0,704.28,506.13
2016,6,22,11,15,303.0,452.5,3.35,32.0,740.0,715.48,514.71
2016,6,22,11,30,332.0,454.0,3.4,32.0,774.0,723.71,520.31
2016,6,22,11,45,607.5,288.5,3.5,32.0,883.5,800.49,578.65
2016,6,22,12,0,883.0,123.0,3.6,32.0,993.0,838.86,607.22
2016,6,22,12,15,639.0,282.5,3.65,32.0,914.0,755.8,547.35
2016,6,22,12,30,395.0,442.0,3.7,32.0,835.0,668.14,482.18
2016,6,22,12,45,641.0,282.0,3.75,32.5,917.0,683.46,496.27
2016,6,22,13,0,887.0,122.0,3.8,33.0,999.0,680.79,495.86
2016,6,22,13,15,538.5,309.0,3.8,33.0,839.5,569.99,412.98
2016,6,22,13,30,190.0,496.0,3.8,33.0,680.0,483.99,348.66
2016,6,22,13,45,172.0,486.0,3.85,33.0,650.5,449.2,323.91
2016,6,22,14,0,154.0,476.0,3.9,33.0,621.0,416.54,300.35
2016,6,22,14,15,511.0,295.0,3.85,33.0,756.0,407.62,289.32
2016,6,22,14,30,868.0,114.0,3.8,33.0,891.0,384.01,261.89
2016,6,22,14,45,847.5,120.5,3.8,33.0,856.0,332.08,218.42
2016,6,22,15,0,827.0,127.0,3.8,33.0,821.0,281.66,176.64
2016,6,22,15,15,816.0,124.5,3.8,33.0,783.0,220.66,128.6
2016,6,22,15,30,805.0,122.0,3.8,33.0,745.0,168.65,91.67
2016,6,22,15,45,539.5,216.5,3.8,33.0,623.5,155.5,99.74
2016,6,22,16,0,274.0,311.0,3.8,33.0,502.0,186.37,143.62
2016,6,22,16,15,505.5,211.0,3.75,32.5,532.0,128.73,98.56
2016,6,22,16,30,737.0,111.0,3.7,32.0,562.0,80.27,60.05
2016,6,22,16,45,710.0,108.0,3.65,32.0,511.0,72.71,54.14
2016,6,22,17,0,683.0,105.0,3.6,32.0,460.0,72.34,54.05
2016,6,22,17,15,651.0,99.5,3.4,31.5,407.5,70.14,52.58
2016,6,22,17,30,619.0,94.0,3.2,31.0,355.0,67.82,50.98
2016,6,22,17,45,573.5,87.5,3.05,30.5,302.5,64.5,48.49
2016,6,22,18,0,528.0,81.0,2.9,30.0,250.0,61.06,45.84
2016,6,22,18,15,466.5,72.0,2.75,29.0,200.5,55.4,41.27
2016,6,22,18,30,405.0,63.0,2.6,28.0,151.0,49.58,36.34
2016,6,22,18,45,315.0,50.5,2.5,27.5,107.5,38.57,26.73
2016,6,22,19,0,225.0,38.0,2.4,27.0,64.0,29.24,18.2
2016,6,22,19,15,112.5,19.0,2.55,26.5,32.0,14.74,2.11
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.5,14.0,2.65,22.5,20.5,66.71,0.0
2016,6,23,6,0,167.0,28.0,2.8,23.0,41.0,193.3,131.21
2016,6,23,6,15,271.5,41.0,2.9,23.0,82.0,294.02,232.73
2016,6,23,6,30,376.0,54.0,3.0,23.0,123.0,404.79,326.31
2016,6,23,6,45,460.5,61.0,3.2,23.5,173.0,496.89,400.32
2016,6,23,7,0,545.0,68.0,3.4,24.0,223.0,592.96,474.02
2016,6,23,7,15,592.0,74.0,3.4,24.5,275.5,658.02,520.83
2016,6,23,7,30,639.0,80.0,3.4,25.0,328.0,723.76,566.25
2016,6,23,7,45,429.0,141.0,3.4,25.5,318.0,607.46,477.08
2016,6,23,8,0,219.0,202.0,3.4,26.0,308.0,444.12,348.27
2016,6,23,8,15,493.5,147.5,3.35,26.5,424.0,689.21,533.41
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,905.72,679.74
2016,6,23,8,45,790.0,94.5,3.3,27.5,589.5,935.72,694.64
2016,6,23,9,0,812.0,96.0,3.3,28.0,639.0,951.07,701.15
2016,6,23,9,15,825.5,98.5,3.25,28.5,684.0,967.99,708.52
2016,6,23,9,30,839.0,101.0,3.2,29.0,729.0,981.76,713.85
2016,6,23,9,45,851.5,102.0,3.2,29.5,769.5,989.53,715.76
2016,6,23,10,0,864.0,103.0,3.2,30.0,810.0,993.91,715.68
2016,6,23,10,15,872.0,104.5,3.2,30.0,844.5,990.83,712.41
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,984.23,707.11
2016,6,23,10,45,886.5,106.5,3.25,30.5,906.5,971.63,697.07
2016,6,23,11,0,893.0,107.0,3.3,31.0,934.0,955.58,685.0
2016,6,23,11,15,514.5,297.5,3.35,31.0,776.5,777.98,563.88
2016,6,23,11,30,136.0,488.0,3.4,31.0,619.0,569.78,412.33
2016,6,23,11,45,103.0,479.5,3.45,31.5,579.5,510.92,370.7
2016,6,23,12,0,70.0,471.0,3.5,32.0,540.0,465.86,337.68
2016,6,23,12,15,477.0,299.5,3.55,32.0,773.0,646.23,472.57
2016,6,23,12,30,884.0,128.0,3.6,32.0,1006.0,767.35,560.15
2016,6,23,12,45,596.5,306.0,3.65,32.5,898.0,670.53,485.91
2016,6,23,13,0,309.0,484.0,3.7,33.0,790.0,586.55,421.82
2016,6,23,13,15,248.5,490.0,3.7,33.0,734.5,528.0,380.34
2016,6,23,13,30,188.0,496.0,3.7,33.0,679.0,483.12,348.06
2016,6,23,13,45,531.5,309.0,3.75,33.0,812.0,496.76,358.09
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,490.79,349.6
2016,6,23,14,15,869.0,121.0,3.75,33.0,919.0,438.89,307.17
2016,6,23,14,30,863.0,120.0,3.7,33.0,893.0,386.74,263.82
2016,6,23,14,45,860.0,115.5,3.7,33.0,862.0,333.2,218.89
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,279.52,174.03
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,226.09,131.43
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,173.71,94.22
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,122.3,67.12
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,72.62,53.26
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,72.12,53.16
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,71.5,52.96
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,71.33,53.13
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,71.16,53.31
2016,6,23,17,15,671.0,92.0,3.3,30.5,410.5,65.29,48.79
2016,6,23,17,30,623.0,91.0,3.1,30.0,354.0,65.71,49.44
2016,6,23,17,45,572.5,86.0,2.95,30.0,301.0,63.35,47.64
2016,6,23,18,0,522.0,81.0,2.8,30.0,248.0,60.99,45.77
2016,6,23,18,15,465.0,71.5,2.65,29.0,199.0,54.96,40.9
2016,6,23,18,30,408.0,62.0,2.5,28.0,150.0,48.74,35.64
2016,6,23,18,45,314.5,50.0,2.35,27.5,106.5,38.19,26.42
2016,6,23,19,0,221.0,38.0,2.2,27.0,63.0,29.22,18.21
2016,6,23,19,15,110.5,19.0,2.35,26.5,31.5,14.74,2.25
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,13.5,1.65,22.5,20.5,69.18,0.0
2016,6,24,6,0,176.0,27.0,1.8,23.0,41.0,197.16,132.41
2016,6,24,6,15,284.0,39.5,1.9,23.5,82.0,300.64,236.55
2016,6,24,6,30,392.0,52.0,2.0,24.0,123.0,414.94,331.02
2016,6,24,6,45,485.0,56.5,2.15,24.5,174.5,510.99,406.72
2016,6,24,7,0,578.0,61.0,2.3,25.0,226.0,611.36,482.02
2016,6,24,7,15,623.5,66.5,2.4,25.5,278.5,675.24,527.15
2016,6,24,7,30,669.0,72.0,2.5,26.0,331.0,739.79,571.08
2016,6,24,7,45,451.5,135.5,2.6,26.5,322.0,621.64,483.21
2016,6,24,8,0,234.0,199.0,2.7,27.0,313.0,475.77,369.17
2016,6,24,8,15,243.0,223.5,2.75,27.0,353.5,513.63,396.42
2016,6,24,8,30,252.0,248.0,2.8,27.0,394.0,550.18,421.4
2016,6,24,8,45,369.0,238.0,2.9,27.5,473.5,653.06,496.01
2016,6,24,9,0,486.0,228.0,3.0,28.0,553.0,781.51,584.73
2016,6,24,9,15,381.5,284.0,3.05,28.5,550.0,712.38,530.85
2016,6,24,9,30,277.0,340.0,3.1,29.0,547.0,662.46,490.97
2016,6,24,9,45,285.5,359.0,3.2,29.5,583.0,683.9,504.21
2016,6,24,10,0,294.0,378.0,3.3,30.0,619.0,703.39,515.63
2016,6,24,10,15,363.0,368.0,3.4,30.0,678.5,751.05,549.19
2016,6,24,10,30,432.0,358.0,3.5,30.0,738.0,812.53,591.06
2016,6,24,10,45,668.0,227.0,3.6,30.0,835.5,901.95,656.5
2016,6,24,11,0,904.0,96.0,3.7,30.0,933.0,955.55,690.85
2016,6,24,11,15,637.5,263.5,3.75,30.0,860.5,861.87,626.57
2016,6,24,11,30,371.0,431.0,3.8,30.0,788.0,738.07,536.03
2016,6,24,11,45,379.5,434.0,3.9,30.0,804.0,726.2,528.49
2016,6,24,12,0,388.0,437.0,4.0,30.0,820.0,712.07,518.68
2016,6,24,12,15,401.0,440.5,4.0,30.0,838.0,699.63,509.69
2016,6,24,12,30,414.0,444.0,4.0,30.0,856.0,684.7,498.86
2016,6,24,12,45,365.5,461.5,4.05,30.0,824.0,635.14,463.22
2016,6,24,13,0,317.0,479.0,4.1,30.0,792.0,588.47,429.5
2016,6,24,13,15,581.0,311.5,4.1,30.0,878.5,591.93,434.74
2016,6,24,13,30,845.0,144.0,4.1,30.0,965.0,583.47,428.69
2016,6,24,13,45,839.5,143.5,4.1,30.0,946.5,535.15,390.55
2016,6,24,14,0,834.0,143.0,4.1,30.0,928.0,486.19,351.13
2016,6,24,14,15,580.0,280.0,4.05,30.0,818.5,421.01,301.72
2016,6,24,14,30,326.0,417.0,4.0,30.0,709.0,394.8,283.5
2016,6,24,14,45,349.5,390.5,4.0,30.0,693.5,359.68,255.22
2016,6,24,15,0,373.0,364.0,4.0,30.0,678.0,322.69,225.28
2016,6,24,15,15,307.5,363.5,3.95,29.5,614.5,282.25,197.21
2016,6,24,15,30,242.0,363.0,3.9,29.0,551.0,263.29,186.98
2016,6,24,15,45,316.5,322.0,3.85,29.0,552.5,211.67,149.77
2016,6,24,16,0,391.0,281.0,3.8,29.0,554.0,173.63,135.73
2016,6,24,16,15,209.0,255.5,3.7,28.5,400.5,171.43,134.67
2016,6,24,16,30,27.0,230.0,3.6,28.0,247.0,163.98,129.34
2016,6,24,16,45,127.0,224.5,3.55,28.0,292.0,153.06,120.93
2016,6,24,17,0,227.0,219.0,3.5,28.0,337.0,150.97,119.68
2016,6,24,17,15,223.5,193.5,3.25,27.5,299.5,130.05,103.15
2016,6,24,17,30,220.0,168.0,3.0,27.0,262.0,115.62,91.77
2016,6,24,17,45,205.5,145.5,2.75,27.0,223.5,102.16,80.84
2016,6,24,18,0,191.0,123.0,2.5,27.0,185.0,88.1,69.21
2016,6,24,18,15,166.0,101.5,2.35,26.5,148.0,74.02,57.48
2016,6,24,18,30,141.0,80.0,2.2,26.0,111.0,60.9,46.25
2016,6,24,18,45,103.5,59.5,2.05,26.0,79.0,45.95,33.12
2016,6,24,19,0,66.0,39.0,1.9,26.0,47.0,30.74,19.55
2016,6,24,19,15,33.0,19.5,1.95,25.5,23.5,15.9,3.05
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,6,25,6,0,0.0,18.0,2.2,23.0,18.0,14.85,4.52
2016,6,25,6,15,0.0,38.0,2.25,23.0,38.0,35.59,22.98
2016,6,25,6,30,0.0,58.0,2.3,23.0,58.0,56.14,40.44
2016,6,25,6,45,12.0,79.0,2.35,23.5,82.5,86.58,66.19
2016,6,25,7,0,24.0,100.0,2.4,24.0,107.0,129.37,101.53
2016,6,25,7,15,51.5,126.5,2.55,24.0,145.5,183.25,145.88
2016,6,25,7,30,79.0,153.0,2.7,24.0,184.0,237.64,189.68
2016,6,25,7,45,58.5,169.5,2.85,24.5,194.5,234.0,184.9
2016,6,25,8,0,38.0,186.0,3.0,25.0,205.0,229.44,179.47
2016,6,25,8,15,27.0,194.0,3.1,25.0,208.0,223.09,173.43
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,199.3,153.82
2016,6,25,8,45,99.0,254.0,3.35,25.0,319.5,356.17,277.12
2016,6,25,9,0,182.0,306.0,3.5,25.0,428.0,517.75,398.22
2016,6,25,9,15,139.5,326.0,3.55,25.0,423.0,491.37,375.51
2016,6,25,9,30,97.0,346.0,3.6,25.0,418.0,442.06,337.04
2016,6,25,9,45,85.0,360.5,3.7,25.5,427.0,439.2,333.27
2016,6,25,10,0,73.0,375.0,3.8,26.0,436.0,436.07,329.21
2016,6,25,10,15,117.5,405.0,3.8,26.0,507.0,525.05,394.3
2016,6,25,10,30,162.0,435.0,3.8,26.0,578.0,590.53,441.06
2016,6,25,10,45,105.5,423.5,3.85,26.5,518.0,496.62,370.91
2016,6,25,11,0,49.0,412.0,3.9,27.0,458.0,424.16,316.02
2016,6,25,11,15,24.5,249.5,3.85,27.0,272.5,244.76,183.32
2016,6,25,11,30,0.0,87.0,3.8,27.0,87.0,73.1,51.58
2016,6,25,11,45,0.0,78.5,3.8,27.0,78.5,65.95,46.09
2016,6,25,12,0,0.0,70.0,3.8,27.0,70.0,58.8,40.5
2016,6,25,12,15,4.5,127.0,3.75,27.0,131.5,110.22,80.51
2016,6,25,12,30,9.0,184.0,3.7,27.0,193.0,160.81,119.33
2016,6,25,12,45,10.5,202.0,3.65,27.5,212.5,175.87,130.43
2016,6,25,13,0,12.0,220.0,3.6,28.0,232.0,190.47,141.17
2016,6,25,13,15,15.0,272.0,3.55,28.0,287.5,232.88,172.96
2016,6,25,13,30,18.0,324.0,3.5,28.0,343.0,273.52,203.06
2016,6,25,13,45,19.5,328.5,3.5,28.0,347.5,275.01,204.08
2016,6,25,14,0,21.0,333.0,3.5,28.0,352.0,276.11,204.91
2016,6,25,14,15,10.5,225.0,3.5,28.0,234.5,186.9,138.37
2016,6,25,14,30,0.0,117.0,3.5,28.0,117.0,96.98,70.07
2016,6,25,14,45,0.0,111.5,3.55,28.0,111.5,92.48,66.77
2016,6,25,15,0,0.0,106.0,3.6,28.0,106.0,88.01,63.41
2016,6,25,15,15,0.5,124.5,3.6,27.5,125.0,102.71,75.1
2016,6,25,15,30,1.0,143.0,3.6,27.0,144.0,116.85,86.41
2016,6,25,15,45,2.0,156.0,3.65,27.0,158.0,126.19,93.87
2016,6,25,16,0,3.0,169.0,3.7,27.0,172.0,134.92,105.62
2016,6,25,16,15,1.5,101.0,3.6,27.0,102.5,83.77,64.01
2016,6,25,16,30,0.0,33.0,3.5,27.0,33.0,27.34,17.3
2016,6,25,16,45,0.0,77.5,3.45,27.0,77.5,64.38,48.41
2016,6,25,17,0,0.0,122.0,3.4,27.0,122.0,98.71,77.18
2016,6,25,17,15,0.0,85.0,3.15,26.5,85.0,70.48,53.97
2016,6,25,17,30,0.0,48.0,2.9,26.0,48.0,39.71,28.25
2016,6,25,17,45,0.0,41.0,2.65,26.0,41.0,33.88,23.4
2016,6,25,18,0,0.0,34.0,2.4,26.0,34.0,28.06,18.48
2016,6,25,18,15,0.0,27.0,2.2,25.5,27.0,22.25,13.53
2016,6,25,18,30,0.0,20.0,2.0,25.0,20.0,16.46,8.51
2016,6,25,18,45,0.0,14.0,1.8,24.5,14.0,11.51,4.16
2016,6,25,19,0,0.0,8.0,1.6,24.0,8.0,6.56,0.0
2016,6,25,19,15,0.0,4.0,1.7,24.0,4.0,3.28,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,6.0,12.5,1.15,22.5,13.0,14.59,0.0
2016,6,26,6,0,12.0,25.0,1.2,23.0,26.0,37.79,20.2
2016,6,26,6,15,52.0,45.5,1.35,23.0,54.5,107.94,82.07
2016,6,26,6,30,92.0,66.0,1.5,23.0,83.0,164.53,130.71
2016,6,26,6,45,132.0,85.5,1.65,23.5,118.5,220.99,178.07
2016,6,26,7,0,172.0,105.0,1.8,24.0,154.0,297.06,239.24
2016,6,26,7,15,103.0,124.0,1.85,24.0,155.5,242.68,194.13
2016,6,26,7,30,34.0,143.0,1.9,24.0,157.0,182.94,144.04
2016,6,26,7,45,337.5,125.0,2.0,24.5,287.0,500.87,397.54
2016,6,26,8,0,641.0,107.0,2.1,25.0,417.0,786.12,600.93
2016,6,26,8,15,320.5,118.0,2.15,25.0,273.0,481.75,376.76
2016,6,26,8,30,0.0,129.0,2.2,25.0,129.0,110.66,82.85
2016,6,26,8,45,380.0,121.5,2.3,25.5,375.0,547.98,427.9
2016,6,26,9,0,760.0,114.0,2.4,26.0,621.0,932.11,690.82
2016,6,26,9,15,555.0,217.0,2.45,26.5,601.0,837.15,620.41
2016,6,26,9,30,350.0,320.0,2.5,27.0,581.0,714.94,529.87
2016,6,26,9,45,588.0,219.0,2.6,27.5,687.0,870.4,640.41
2016,6,26,10,0,826.0,118.0,2.7,28.0,793.0,972.18,704.43
2016,6,26,10,15,604.0,248.0,2.8,28.0,753.5,893.94,650.86
2016,6,26,10,30,382.0,378.0,2.9,28.0,714.0,767.64,560.48
2016,6,26,10,45,308.0,418.5,3.0,28.5,695.0,721.62,526.44
2016,6,26,11,0,234.0,459.0,3.1,29.0,676.0,660.2,481.41
2016,6,26,11,15,548.5,293.5,3.15,29.0,816.5,806.41,589.21
2016,6,26,11,30,863.0,128.0,3.2,29.0,957.0,894.0,649.73
2016,6,26,11,45,563.5,309.0,3.25,29.5,854.0,781.45,568.48
2016,6,26,12,0,264.0,490.0,3.3,30.0,751.0,655.77,474.7
2016,6,26,12,15,356.0,469.5,3.3,30.0,822.5,688.96,499.33
2016,6,26,12,30,448.0,449.0,3.3,30.0,894.0,713.86,516.83
2016,6,26,12,45,398.5,453.5,3.35,30.5,849.0,652.95,472.89
2016,6,26,13,0,349.0,458.0,3.4,31.0,804.0,594.65,430.91
2016,6,26,13,15,264.5,477.0,3.35,31.0,737.5,529.42,383.96
2016,6,26,13,30,180.0,496.0,3.3,31.0,671.0,479.32,347.53
2016,6,26,13,45,299.5,448.5,3.3,31.0,733.0,480.9,348.41
2016,6,26,14,0,419.0,401.0,3.3,31.0,795.0,470.93,339.32
2016,6,26,14,15,409.0,391.0,3.25,31.0,767.0,429.1,307.18
2016,6,26,14,30,399.0,381.0,3.2,31.0,739.0,388.57,275.71
2016,6,26,14,45,414.5,359.0,3.15,31.0,719.0,349.72,244.57
2016,6,26,15,0,430.0,337.0,3.1,31.0,699.0,309.72,212.37
2016,6,26,15,15,491.5,299.0,3.05,31.0,694.0,267.61,177.39
2016,6,26,15,30,553.0,261.0,3.0,31.0,689.0,219.49,140.24
2016,6,26,15,45,514.0,253.5,2.95,31.0,633.5,175.79,115.96
2016,6,26,16,0,475.0,246.0,2.9,31.0,578.0,144.06,111.03
2016,6,26,16,15,401.0,249.0,2.8,30.5,515.0,148.08,114.83
2016,6,26,16,30,327.0,252.0,2.7,30.0,452.0,160.85,125.65
2016,6,26,16,45,258.5,237.5,2.6,30.0,387.0,153.26,119.94
2016,6,26,17,0,190.0,223.0,2.5,30.0,322.0,152.54,119.8
2016,6,26,17,15,212.0,195.0,2.2,29.5,294.0,136.68,107.55
2016,6,26,17,30,234.0,167.0,1.9,29.0,266.0,115.19,90.52
2016,6,26,17,45,218.5,144.5,1.65,28.5,227.0,101.69,79.84
2016,6,26,18,0,203.0,122.0,1.4,28.0,188.0,87.59,68.42
2016,6,26,18,15,176.5,101.0,1.3,27.5,150.5,73.78,57.0
2016,6,26,18,30,150.0,80.0,1.2,27.0,113.0,59.49,44.86
2016,6,26,18,45,111.5,60.0,1.15,26.5,80.5,46.33,33.39
2016,6,26,19,0,73.0,40.0,1.1,26.0,48.0,31.45,20.17
2016,6,26,19,15,36.5,20.0,1.1,25.5,24.0,16.28,3.46
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.0,65.32,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,38.0,186.84,120.65
2016,6,27,6,15,272.0,38.5,0.95,22.5,78.5,290.12,227.28
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,402.21,319.4
2016,6,27,6,45,264.0,78.5,1.1,23.5,133.5,353.19,282.14
2016,6,27,7,0,150.0,106.0,1.2,24.0,148.0,262.45,210.22
2016,6,27,7,15,391.5,92.0,1.2,24.5,235.0,493.67,392.1
2016,6,27,7,30,633.0,78.0,1.2,25.0,322.0,714.8,547.85
2016,6,27,7,45,507.5,125.0,1.3,26.0,339.5,660.63,504.72
2016,6,27,8,0,382.0,172.0,1.4,27.0,357.0,605.96,461.44
2016,6,27,8,15,362.5,200.0,1.45,27.5,392.0,601.64,456.14
2016,6,27,8,30,343.0,228.0,1.5,28.0,427.0,616.65,463.47
2016,6,27,8,45,574.5,161.0,1.6,28.5,529.0,804.49,593.79
2016,6,27,9,0,806.0,94.0,1.7,29.0,631.0,942.62,679.83
2016,6,27,9,15,820.0,96.5,1.7,29.0,676.0,960.25,687.62
2016,6,27,9,30,834.0,99.0,1.7,29.0,721.0,974.76,694.86
2016,6,27,9,45,844.5,101.0,1.75,29.5,761.0,981.85,696.84
2016,6,27,10,0,855.0,103.0,1.8,30.0,801.0,985.56,696.93
2016,6,27,10,15,862.5,105.0,1.85,30.5,835.0,982.77,693.15
2016,6,27,10,30,870.0,107.0,1.9,31.0,869.0,976.49,687.41
2016,6,27,10,45,875.5,108.5,1.95,31.5,896.5,964.24,678.13
2016,6,27,11,0,881.0,110.0,2.0,32.0,924.0,948.55,666.87
2016,6,27,11,15,885.0,110.5,2.0,32.0,945.0,927.11,652.96
2016,6,27,11,30,889.0,111.0,2.0,32.0,966.0,902.43,637.11
2016,6,27,11,45,598.0,296.0,2.0,32.5,875.0,800.71,567.16
2016,6,27,12,0,307.0,481.0,2.0,33.0,784.0,683.91,482.7
2016,6,27,12,15,315.0,478.5,2.0,33.0,791.0,664.41,470.36
2016,6,27,12,30,323.0,476.0,2.0,33.0,798.0,643.36,456.11
2016,6,27,12,45,366.0,457.0,2.0,33.5,820.5,633.09,448.58
2016,6,27,13,0,409.0,438.0,2.0,34.0,843.0,619.65,438.49
2016,6,27,13,15,423.5,433.5,2.0,34.0,849.0,590.1,417.83
2016,6,27,13,30,438.0,429.0,2.0,34.0,855.0,563.43,398.64
2016,6,27,13,45,652.5,275.0,2.05,34.0,895.5,530.96,375.99
2016,6,27,14,0,867.0,121.0,2.1,34.0,936.0,488.62,343.29
2016,6,27,14,15,652.5,245.0,2.1,34.0,849.0,428.55,298.52
2016,6,27,14,30,438.0,369.0,2.1,34.0,762.0,395.19,274.69
2016,6,27,14,45,624.0,251.0,2.1,34.0,788.5,340.69,228.38
2016,6,27,15,0,810.0,133.0,2.1,34.0,815.0,276.36,171.86
2016,6,27,15,15,674.0,199.5,2.05,34.0,749.0,237.05,145.18
2016,6,27,15,30,538.0,266.0,2.0,34.0,683.0,220.77,139.64
2016,6,27,15,45,438.5,281.0,2.0,34.0,608.0,186.28,123.94
2016,6,27,16,0,339.0,296.0,2.0,34.0,533.0,180.11,137.56
2016,6,27,16,15,353.0,269.0,2.0,33.5,500.0,168.6,129.27
2016,6,27,16,30,367.0,242.0,2.0,33.0,467.0,156.18,120.19
2016,6,27,16,45,306.5,229.5,2.0,33.0,406.0,149.66,115.47
2016,6,27,17,0,246.0,217.0,2.0,33.0,345.0,142.86,110.49
2016,6,27,17,15,123.5,175.0,1.85,32.5,239.5,124.22,96.13
2016,6,27,17,30,1.0,133.0,1.7,32.0,134.0,104.74,80.87
2016,6,27,17,45,0.5,114.0,1.6,31.5,114.5,90.35,69.53
2016,6,27,18,0,0.0,95.0,1.5,31.0,95.0,75.83,57.85
2016,6,27,18,15,0.0,76.0,1.35,30.0,76.0,61.2,45.91
2016,6,27,18,30,0.0,57.0,1.2,29.0,57.0,46.43,33.55
2016,6,27,18,45,0.0,40.5,1.1,28.5,40.5,33.35,22.29
2016,6,27,19,0,0.0,24.0,1.0,28.0,24.0,19.81,10.51
2016,6,27,19,15,0.0,12.0,1.05,27.5,12.0,9.88,0.0
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,43.5,13.0,2.35,23.5,16.0,39.48,0.0
2016,6,28,6,0,87.0,26.0,2.7,24.0,32.0,115.76,71.36
2016,6,28,6,15,167.0,45.0,2.75,24.5,70.0,207.23,161.73
2016,6,28,6,30,247.0,64.0,2.8,25.0,108.0,314.68,251.3
2016,6,28,6,45,310.5,79.5,2.85,25.5,154.0,392.62,315.08
2016,6,28,7,0,374.0,95.0,2.9,26.0,200.0,474.45,379.23
2016,6,28,7,15,424.0,107.0,2.65,26.5,250.5,542.77,429.57
2016,6,28,7,30,474.0,119.0,2.4,27.0,301.0,612.76,478.13
2016,6,28,7,45,511.5,128.5,2.2,28.0,352.0,668.83,513.53
2016,6,28,8,0,549.0,138.0,2.0,29.0,403.0,724.84,547.19
2016,6,28,8,15,578.0,145.5,1.75,29.5,453.5,779.66,579.1
2016,6,28,8,30,607.0,153.0,1.5,30.0,504.0,823.79,602.3
2016,6,28,8,45,629.5,159.5,1.25,30.5,551.5,858.23,618.03
2016,6,28,9,0,652.0,166.0,1.0,31.0,599.0,890.23,631.23
2016,6,28,9,15,670.0,171.0,0.85,31.5,643.5,913.28,639.64
2016,6,28,9,30,688.0,176.0,0.7,32.0,688.0,933.41,645.97
2016,6,28,9,45,697.5,182.0,0.6,32.5,727.0,942.87,646.66
2016,6,28,10,0,707.0,188.0,0.5,33.0,766.0,949.11,645.59
2016,6,28,10,15,393.0,300.5,0.55,33.0,624.0,731.33,507.03
2016,6,28,10,30,79.0,413.0,0.6,33.0,482.0,468.19,329.71
2016,6,28,10,45,100.0,437.0,0.65,33.5,527.5,505.13,356.2
2016,6,28,11,0,121.0,461.0,0.7,34.0,573.0,555.73,388.59
2016,6,28,11,15,66.5,346.5,0.8,34.0,408.5,372.85,265.28
2016,6,28,11,30,12.0,232.0,0.9,34.0,244.0,207.65,148.69
2016,6,28,11,45,35.5,345.5,1.05,34.0,381.0,333.67,239.48
2016,6,28,12,0,59.0,459.0,1.2,34.0,518.0,446.93,317.19
2016,6,28,12,15,68.5,471.0,1.3,34.0,539.5,455.9,322.88
2016,6,28,12,30,78.0,483.0,1.4,34.0,561.0,463.19,328.08
2016,6,28,12,45,435.5,333.5,1.55,34.0,765.0,586.59,418.25
2016,6,28,13,0,793.0,184.0,1.7,34.0,969.0,672.48,478.52
2016,6,28,13,15,790.5,183.0,1.75,33.5,958.5,627.72,447.06
2016,6,28,13,30,788.0,182.0,1.8,33.0,948.0,582.06,414.96
2016,6,28,13,45,551.5,315.0,1.9,33.0,846.5,513.15,364.6
2016,6,28,14,0,315.0,448.0,2.0,33.0,745.0,463.19,328.69
2016,6,28,14,15,306.5,437.0,2.15,33.0,719.5,426.75,302.31
2016,6,28,14,30,298.0,426.0,2.3,33.0,694.0,391.48,276.23
2016,6,28,14,45,205.5,416.5,2.45,33.0,598.0,346.66,245.39
2016,6,28,15,0,113.0,407.0,2.6,33.0,502.0,299.79,214.2
2016,6,28,15,15,59.0,291.5,2.7,32.5,341.0,222.79,160.67
2016,6,28,15,30,5.0,176.0,2.8,32.0,180.0,142.25,103.52
2016,6,28,15,45,2.5,117.0,2.95,31.5,119.0,96.59,69.36
2016,6,28,16,0,0.0,58.0,3.1,31.0,58.0,48.22,33.88
2016,6,28,16,15,0.0,56.5,3.1,30.5,56.5,46.93,33.03
2016,6,28,16,30,0.0,55.0,3.1,30.0,55.0,45.64,32.17
2016,6,28,16,45,0.0,32.5,3.15,30.0,32.5,26.9,16.76
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,1.25
2016,6,28,17,15,0.0,9.5,3.1,29.5,9.5,7.83,0.94
2016,6,28,17,30,0.0,9.0,3.0,29.0,9.0,7.41,0.62
2016,6,28,17,45,0.0,7.5,2.9,28.5,7.5,6.17,0.0
2016,6,28,18,0,0.0,6.0,2.8,28.0,6.0,4.93,0.0
2016,6,28,18,15,0.0,5.0,2.65,27.5,5.0,4.11,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.28,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.05,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,60.55,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,174.83,108.53
2016,6,29,6,15,252.5,39.0,2.15,23.0,75.0,276.82,217.47
2016,6,29,6,30,352.0,53.0,2.2,23.0,114.0,379.58,304.88
2016,6,29,6,45,427.0,62.0,2.25,23.5,162.5,469.38,376.82
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,558.83,444.97
2016,6,29,7,15,550.5,78.0,2.25,24.5,262.5,625.42,492.54
2016,6,29,7,30,599.0,85.0,2.2,25.0,314.0,692.87,538.57
2016,6,29,7,45,638.0,89.5,2.15,25.5,367.0,748.46,574.29
2016,6,29,8,0,677.0,94.0,2.1,26.0,420.0,803.47,608.41
2016,6,29,8,15,702.5,98.5,2.05,26.5,471.5,844.27,631.81
2016,6,29,8,30,728.0,103.0,2.0,27.0,523.0,877.8,649.92
2016,6,29,8,45,745.5,108.0,2.0,28.0,571.5,907.3,664.3
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,934.06,676.69
2016,6,29,9,15,778.5,116.0,2.0,29.0,665.0,953.47,687.01
2016,6,29,9,30,794.0,119.0,2.0,29.0,710.0,969.76,695.47
2016,6,29,9,45,798.0,126.0,2.05,29.5,748.5,975.6,696.61
2016,6,29,10,0,802.0,133.0,2.1,30.0,787.0,977.94,695.79
2016,6,29,10,15,567.0,267.5,2.15,30.0,740.0,871.56,625.05
2016,6,29,10,30,332.0,402.0,2.2,30.0,693.0,743.46,534.52
2016,6,29,10,45,324.0,419.5,2.25,30.5,711.0,738.78,530.36
2016,6,29,11,0,316.0,437.0,2.3,31.0,729.0,732.22,524.09
2016,6,29,11,15,564.5,301.5,2.4,31.0,837.5,829.66,594.91
2016,6,29,11,30,813.0,166.0,2.5,31.0,946.0,896.79,641.38
2016,6,29,11,45,816.0,166.5,2.6,31.5,959.5,868.12,621.37
2016,6,29,12,0,819.0,167.0,2.7,32.0,973.0,836.54,600.23
2016,6,29,12,15,489.5,339.0,2.75,32.0,821.0,691.27,497.56
2016,6,29,12,30,160.0,511.0,2.8,32.0,669.0,549.45,394.42
2016,6,29,12,45,471.5,353.0,2.85,32.5,819.5,627.38,453.31
2016,6,29,13,0,783.0,195.0,2.9,33.0,970.0,674.48,487.25
2016,6,29,13,15,780.5,194.5,2.95,33.0,960.0,630.37,454.83
2016,6,29,13,30,778.0,194.0,3.0,33.0,950.0,585.37,421.52
2016,6,29,13,45,760.5,201.5,3.05,33.0,929.0,537.41,385.19
2016,6,29,14,0,743.0,209.0,3.1,33.0,908.0,487.83,346.89
2016,6,29,14,15,736.0,206.5,3.1,33.0,883.0,437.76,307.23
2016,6,29,14,30,729.0,204.0,3.1,33.0,858.0,387.97,266.91
2016,6,29,14,45,525.0,295.0,3.15,33.0,757.0,344.34,235.85
2016,6,29,15,0,321.0,386.0,3.2,33.0,656.0,324.1,224.96
2016,6,29,15,15,513.0,282.0,3.25,32.5,690.5,262.42,171.73
2016,6,29,15,30,705.0,178.0,3.3,32.0,725.0,185.82,108.49
2016,6,29,15,45,552.0,229.0,3.35,32.0,642.0,165.41,106.52
2016,6,29,16,0,399.0,280.0,3.4,32.0,559.0,173.2,133.71
2016,6,29,16,15,283.0,278.0,3.4,31.5,469.0,171.9,133.34
2016,6,29,16,30,167.0,276.0,3.4,31.0,379.0,180.85,141.16
2016,6,29,16,45,370.5,211.0,3.45,31.0,412.0,140.4,109.22
2016,6,29,17,0,574.0,146.0,3.5,31.0,445.0,98.62,75.75
2016,6,29,17,15,540.0,137.0,3.35,30.5,394.0,94.1,72.52
2016,6,29,17,30,506.0,128.0,3.2,30.0,343.0,89.4,69.07
2016,6,29,17,45,471.0,115.0,3.1,29.5,293.0,81.79,63.11
2016,6,29,18,0,436.0,102.0,3.0,29.0,243.0,73.81,56.72
2016,6,29,18,15,377.0,89.0,2.75,28.5,194.5,65.3,49.69
2016,6,29,18,30,318.0,76.0,2.5,28.0,146.0,56.51,42.18
2016,6,29,18,45,254.5,58.5,2.25,27.5,104.5,44.13,31.4
2016,6,29,19,0,191.0,41.0,2.0,27.0,63.0,31.36,19.99
2016,6,29,19,15,95.5,20.5,1.95,26.5,31.5,15.85,3.3
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.0,12.5,0.85,23.5,17.0,50.4,0.0
2016,6,30,6,0,122.0,25.0,1.0,24.0,34.0,152.8,91.4
2016,6,30,6,15,217.5,41.0,1.1,24.5,72.5,254.7,197.42
2016,6,30,6,30,313.0,57.0,1.2,25.0,111.0,355.57,281.34
2016,6,30,6,45,388.5,67.5,1.3,26.0,159.0,438.89,347.19
2016,6,30,7,0,464.0,78.0,1.4,27.0,207.0,534.52,418.14
2016,6,30,7,15,514.0,86.5,1.5,27.0,258.5,603.54,468.06
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,673.44,516.93
2016,6,30,7,45,602.5,101.0,1.75,27.5,362.5,729.89,554.19
2016,6,30,8,0,641.0,107.0,1.9,28.0,415.0,785.72,590.12
2016,6,30,8,15,668.5,112.0,1.95,28.5,466.5,828.47,615.58
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,869.46,639.48
2016,6,30,8,45,520.0,196.0,2.1,29.5,510.5,779.91,576.25
2016,6,30,9,0,344.0,275.0,2.2,30.0,503.0,668.99,494.67
2016,6,30,9,15,260.0,313.5,2.25,30.0,493.0,622.87,459.85
2016,6,30,9,30,176.0,352.0,2.3,30.0,483.0,551.88,407.31
2016,6,30,9,45,122.5,361.5,2.35,30.5,455.5,500.47,368.42
2016,6,30,10,0,69.0,371.0,2.4,31.0,428.0,428.38,314.72
2016,6,30,10,15,440.5,258.0,2.45,31.0,641.5,735.47,537.89
2016,6,30,10,30,812.0,145.0,2.5,31.0,855.0,972.08,693.26
2016,6,30,10,45,514.5,303.0,2.55,31.5,758.5,824.94,590.64
2016,6,30,11,0,217.0,461.0,2.6,32.0,662.0,646.88,463.67
2016,6,30,11,15,255.5,464.0,2.65,32.0,705.5,684.63,490.42
2016,6,30,11,30,294.0,467.0,2.7,32.0,749.0,703.94,503.5
2016,6,30,11,45,263.5,482.0,2.75,32.5,738.0,670.63,478.98
2016,6,30,12,0,233.0,497.0,2.8,33.0,727.0,631.42,450.91
2016,6,30,12,15,171.0,499.0,2.85,33.0,668.5,565.42,404.89
2016,6,30,12,30,109.0,501.0,2.9,33.0,610.0,501.51,359.92
2016,6,30,12,45,186.0,497.5,2.95,33.5,682.5,540.14,387.18
2016,6,30,13,0,263.0,494.0,3.0,34.0,755.0,565.76,404.31
2016,6,30,13,15,556.5,319.5,3.05,34.0,863.0,591.99,425.2
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,589.83,424.03
2016,6,30,13,45,560.0,303.5,3.15,34.0,843.5,510.31,364.68
2016,6,30,14,0,270.0,462.0,3.2,34.0,716.0,451.95,322.34
2016,6,30,14,15,550.0,301.0,3.25,34.0,800.5,430.28,303.06
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,390.95,266.4
2016,6,30,14,45,828.0,134.0,3.4,34.0,854.5,338.4,222.78
2016,6,30,15,0,826.0,128.0,3.5,34.0,824.0,285.62,179.05
2016,6,30,15,15,815.5,126.0,3.55,33.5,786.0,225.0,131.62
2016,6,30,15,30,805.0,124.0,3.6,33.0,748.0,173.19,94.71
2016,6,30,15,45,791.0,121.0,3.65,33.0,705.0,121.9,66.64
2016,6,30,16,0,777.0,118.0,3.7,33.0,662.0,81.12,60.08
2016,6,30,16,15,759.5,114.5,3.7,32.5,614.5,80.73,60.11
2016,6,30,16,30,742.0,111.0,3.7,32.0,567.0,80.22,60.03
2016,6,30,16,45,482.0,165.5,3.75,32.0,452.0,106.93,81.94
2016,6,30,17,0,222.0,220.0,3.8,32.0,337.0,151.47,118.22
2016,6,30,17,15,427.5,156.0,3.65,31.5,349.0,104.57,80.74
2016,6,30,17,30,633.0,92.0,3.5,31.0,361.0,66.46,49.81
2016,6,30,17,45,590.5,85.5,3.4,30.5,308.5,63.09,47.31
2016,6,30,18,0,548.0,79.0,3.3,30.0,256.0,59.6,44.61
2016,6,30,18,15,488.5,70.0,3.0,29.5,206.0,53.86,39.89
2016,6,30,18,30,429.0,61.0,2.7,29.0,156.0,47.96,34.83
2016,6,30,18,45,343.0,49.5,2.45,28.5,111.5,37.96,26.12
2016,6,30,19,0,257.0,38.0,2.2,28.0,67.0,29.33,18.25
2016,6,30,19,15,128.5,19.0,2.15,27.5,33.5,14.77,2.65
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.0,1.0,22.5,18.0,65.55,0.0
2016,7,1,6,0,170.0,24.0,1.1,23.0,36.0,183.68,108.55
2016,7,1,6,15,277.0,37.5,1.15,23.5,76.5,292.44,227.62
2016,7,1,6,30,384.0,51.0,1.2,24.0,117.0,405.96,321.25
2016,7,1,6,45,461.5,59.5,1.25,25.0,167.0,494.16,389.41
2016,7,1,7,0,539.0,68.0,1.3,26.0,217.0,586.16,456.49
2016,7,1,7,15,588.0,74.5,1.4,26.5,270.0,653.63,503.75
2016,7,1,7,30,637.0,81.0,1.5,27.0,323.0,721.93,549.71
2016,7,1,7,45,675.0,85.5,1.6,27.5,377.5,777.54,585.3
2016,7,1,8,0,713.0,90.0,1.7,28.0,432.0,832.48,619.51
2016,7,1,8,15,738.5,94.0,1.75,28.5,484.5,868.2,639.69
2016,7,1,8,30,764.0,98.0,1.8,29.0,537.0,907.48,662.02
2016,7,1,8,45,784.5,101.0,1.9,29.5,587.0,938.1,678.99
2016,7,1,9,0,805.0,104.0,2.0,30.0,637.0,965.98,694.18
2016,7,1,9,15,819.5,106.5,2.0,30.5,683.0,984.14,702.06
2016,7,1,9,30,834.0,109.0,2.0,31.0,729.0,986.54,700.21
2016,7,1,9,45,846.0,111.0,2.05,31.5,770.0,995.05,703.08
2016,7,1,10,0,858.0,113.0,2.1,32.0,811.0,1000.14,703.89
2016,7,1,10,15,866.0,114.5,2.15,32.0,845.5,997.16,701.29
2016,7,1,10,30,874.0,116.0,2.2,32.0,880.0,990.68,696.74
2016,7,1,10,45,881.0,117.0,2.25,32.5,908.5,979.19,687.81
2016,7,1,11,0,888.0,118.0,2.3,33.0,937.0,964.19,676.87
2016,7,1,11,15,892.0,119.0,2.35,33.0,958.0,942.92,663.5
2016,7,1,11,30,896.0,120.0,2.4,33.0,979.0,918.33,648.1
2016,7,1,11,45,892.5,124.5,2.5,33.5,990.5,887.05,627.55
2016,7,1,12,0,889.0,129.0,2.6,34.0,1002.0,852.92,605.13
2016,7,1,12,15,889.5,129.5,2.65,34.0,1007.5,816.24,581.82
2016,7,1,12,30,890.0,130.0,2.7,34.0,1013.0,777.33,556.88
2016,7,1,12,45,889.5,129.5,2.8,34.5,1010.5,735.21,527.27
2016,7,1,13,0,889.0,129.0,2.9,35.0,1008.0,691.69,495.8
2016,7,1,13,15,886.5,128.5,2.95,35.0,997.5,645.5,462.56
2016,7,1,13,30,884.0,128.0,3.0,35.0,987.0,598.05,427.53
2016,7,1,13,45,879.5,127.0,3.05,35.0,968.5,548.06,389.72
2016,7,1,14,0,875.0,126.0,3.1,35.0,950.0,497.27,350.21
2016,7,1,14,15,869.0,125.0,3.15,35.0,924.0,445.23,308.7
2016,7,1,14,30,863.0,124.0,3.2,35.0,898.0,392.92,265.97
2016,7,1,14,45,854.0,123.0,3.25,35.0,865.5,339.63,221.96
2016,7,1,15,0,845.0,122.0,3.3,35.0,833.0,286.8,178.43
2016,7,1,15,15,834.0,119.5,3.35,34.5,794.5,233.35,136.46
2016,7,1,15,30,823.0,117.0,3.4,34.0,756.0,181.0,99.42
2016,7,1,15,45,555.0,213.0,3.5,34.0,633.0,153.5,96.52
2016,7,1,16,0,287.0,309.0,3.6,34.0,510.0,185.48,142.26
2016,7,1,16,15,520.0,208.5,3.6,33.5,540.5,127.38,97.04
2016,7,1,16,30,753.0,108.0,3.6,33.0,571.0,78.39,58.25
2016,7,1,16,45,723.5,106.0,3.65,33.0,519.0,78.53,58.61
2016,7,1,17,0,694.0,104.0,3.7,33.0,467.0,71.72,53.29
2016,7,1,17,15,662.5,98.5,3.6,32.5,414.5,69.5,51.81
2016,7,1,17,30,631.0,93.0,3.5,32.0,362.0,67.14,50.18
2016,7,1,17,45,585.5,87.0,3.4,31.5,309.0,64.14,47.98
2016,7,1,18,0,540.0,81.0,3.3,31.0,256.0,61.06,45.64
2016,7,1,18,15,479.0,72.0,3.05,30.0,205.5,55.39,41.08
2016,7,1,18,30,418.0,63.0,2.8,29.0,155.0,49.56,36.18
2016,7,1,18,45,332.5,50.5,2.55,28.5,111.0,38.64,26.69
2016,7,1,19,0,247.0,38.0,2.3,28.0,67.0,29.3,18.22
2016,7,1,19,15,123.5,19.0,2.3,27.5,33.5,14.76,2.63
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
