Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,28.5,13.0,2.85,23.5,15.0,29.62,0.0
2016,7,2,6,0,57.0,26.0,3.1,24.0,30.0,83.17,44.7
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,193.94,150.35
2016,7,2,6,30,234.0,65.0,3.4,25.0,105.0,290.24,232.26
2016,7,2,6,45,322.0,76.5,3.6,25.5,153.0,397.72,320.13
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,495.31,397.43
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,565.07,449.38
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,636.79,500.79
2016,7,2,7,45,280.5,146.5,4.0,27.5,255.0,452.27,357.01
2016,7,2,8,0,43.0,186.0,4.1,28.0,207.0,235.26,182.13
2016,7,2,8,15,45.0,208.5,4.1,28.5,232.5,259.31,200.04
2016,7,2,8,30,47.0,231.0,4.1,29.0,258.0,282.92,216.86
2016,7,2,8,45,395.0,177.5,4.2,29.5,437.0,632.34,484.53
2016,7,2,9,0,743.0,124.0,4.3,30.0,616.0,926.64,687.54
2016,7,2,9,15,759.0,127.5,4.35,30.5,661.0,947.09,696.17
2016,7,2,9,30,775.0,131.0,4.4,31.0,706.0,964.43,704.63
2016,7,2,9,45,792.0,131.0,4.45,31.5,747.5,975.6,709.12
2016,7,2,10,0,809.0,131.0,4.5,32.0,789.0,983.4,711.55
2016,7,2,10,15,818.0,133.0,4.5,32.0,823.5,981.87,709.23
2016,7,2,10,30,827.0,135.0,4.5,32.0,858.0,963.58,696.17
2016,7,2,10,45,836.5,135.5,4.55,32.5,887.0,954.36,688.15
2016,7,2,11,0,846.0,136.0,4.6,33.0,916.0,941.7,677.97
2016,7,2,11,15,850.5,137.0,4.6,33.0,937.0,921.42,664.08
2016,7,2,11,30,855.0,138.0,4.6,33.0,958.0,897.9,648.19
2016,7,2,11,45,853.5,142.0,4.65,33.5,970.5,868.56,627.42
2016,7,2,12,0,852.0,146.0,4.7,34.0,983.0,836.39,604.8
2016,7,2,12,15,853.0,146.5,4.7,34.0,988.5,800.96,581.11
2016,7,2,12,30,854.0,147.0,4.7,34.0,994.0,763.4,555.63
2016,7,2,12,45,852.0,148.0,4.7,34.5,991.5,722.4,525.13
2016,7,2,13,0,850.0,149.0,4.7,35.0,989.0,680.24,493.37
2016,7,2,13,15,848.0,148.5,4.7,35.0,979.0,635.86,460.52
2016,7,2,13,30,846.0,148.0,4.7,35.0,969.0,590.29,426.04
2016,7,2,13,45,839.0,148.5,4.75,35.0,950.5,541.66,388.63
2016,7,2,14,0,832.0,149.0,4.8,35.0,932.0,492.51,349.86
2016,7,2,14,15,825.5,147.5,4.75,35.0,907.0,441.99,308.96
2016,7,2,14,30,819.0,146.0,4.7,35.0,882.0,386.91,263.98
2016,7,2,14,45,810.5,144.0,4.7,35.0,850.0,334.07,220.15
2016,7,2,15,0,802.0,142.0,4.7,35.0,818.0,281.82,176.95
2016,7,2,15,15,790.5,139.5,4.65,34.5,779.5,229.5,135.7
2016,7,2,15,30,779.0,137.0,4.6,34.0,741.0,178.52,99.43
2016,7,2,15,45,760.5,135.5,4.6,34.0,697.0,129.23,72.7
2016,7,2,16,0,742.0,134.0,4.6,34.0,653.0,90.49,67.34
2016,7,2,16,15,722.5,130.0,4.55,33.5,605.5,81.68,60.63
2016,7,2,16,30,703.0,126.0,4.5,33.0,558.0,81.42,60.76
2016,7,2,16,45,671.0,123.5,4.45,33.0,506.5,81.8,61.29
2016,7,2,17,0,639.0,121.0,4.4,33.0,455.0,82.21,61.86
2016,7,2,17,15,604.5,114.5,4.25,32.5,402.5,79.81,60.26
2016,7,2,17,30,570.0,108.0,4.1,32.0,350.0,77.25,58.52
2016,7,2,17,45,519.0,101.0,4.0,31.5,298.0,73.99,56.15
2016,7,2,18,0,468.0,94.0,3.9,31.0,246.0,68.63,51.95
2016,7,2,18,15,404.0,83.0,3.75,30.5,196.5,61.3,45.93
2016,7,2,18,30,340.0,72.0,3.6,30.0,147.0,53.78,39.54
2016,7,2,18,45,249.5,57.5,3.45,29.5,104.0,43.37,30.48
2016,7,2,19,0,159.0,43.0,3.3,29.0,61.0,33.2,21.27
2016,7,2,19,15,79.5,21.5,3.35,28.5,30.5,17.04,3.82
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,37.0,13.0,4.35,23.5,15.5,35.13,0.0
2016,7,3,6,0,74.0,26.0,4.5,24.0,31.0,106.44,56.49
2016,7,3,6,15,170.5,43.0,4.7,24.5,68.5,207.48,161.52
2016,7,3,6,30,267.0,60.0,4.9,25.0,106.0,324.53,260.46
2016,7,3,6,45,133.5,39.5,5.15,25.5,62.5,185.33,149.47
2016,7,3,7,0,0.0,19.0,5.4,26.0,19.0,15.64,7.21
2016,7,3,7,15,0.0,24.0,5.5,26.5,24.0,19.78,10.61
2016,7,3,7,30,0.0,29.0,5.6,27.0,29.0,23.93,13.93
2016,7,3,7,45,0.0,55.5,5.7,27.5,55.5,45.95,31.71
2016,7,3,8,0,0.0,82.0,5.8,28.0,82.0,68.09,49.29
2016,7,3,8,15,0.0,92.0,5.8,28.5,92.0,76.81,55.93
2016,7,3,8,30,0.0,102.0,5.8,29.0,102.0,85.64,62.58
2016,7,3,8,45,18.5,181.0,5.85,29.5,193.0,178.56,135.59
2016,7,3,9,0,37.0,260.0,5.9,30.0,284.0,296.29,225.29
2016,7,3,9,15,36.5,279.5,5.85,30.5,305.0,312.8,236.27
2016,7,3,9,30,36.0,299.0,5.8,31.0,326.0,328.86,247.0
2016,7,3,9,45,239.5,308.0,5.75,31.5,501.5,582.95,437.8
2016,7,3,10,0,443.0,317.0,5.7,32.0,677.0,810.18,598.45
2016,7,3,10,15,454.5,332.5,5.65,32.0,716.5,825.84,606.65
2016,7,3,10,30,466.0,348.0,5.6,32.0,756.0,838.53,613.83
2016,7,3,10,45,648.5,245.0,5.55,32.5,832.0,903.24,660.33
2016,7,3,11,0,831.0,142.0,5.5,33.0,908.0,933.35,678.41
2016,7,3,11,15,541.5,309.5,5.4,33.0,813.5,817.21,594.94
2016,7,3,11,30,252.0,477.0,5.3,33.0,719.0,676.28,489.93
2016,7,3,11,45,277.5,477.5,5.25,33.5,747.5,679.51,491.55
2016,7,3,12,0,303.0,478.0,5.2,34.0,776.0,679.77,490.47
2016,7,3,12,15,270.0,490.5,5.1,34.0,757.0,640.55,461.98
2016,7,3,12,30,237.0,503.0,5.0,34.0,738.0,601.64,433.84
2016,7,3,12,45,538.0,327.0,4.95,34.5,859.5,655.75,475.55
2016,7,3,13,0,839.0,151.0,4.9,35.0,981.0,674.68,490.57
2016,7,3,13,15,837.0,150.5,4.85,35.0,971.0,630.78,457.52
2016,7,3,13,30,835.0,150.0,4.8,35.0,961.0,585.7,423.18
2016,7,3,13,45,833.5,147.0,4.75,35.5,943.5,538.17,385.48
2016,7,3,14,0,832.0,144.0,4.7,36.0,926.0,489.64,346.29
2016,7,3,14,15,825.5,142.5,4.65,36.0,901.0,439.15,305.59
2016,7,3,14,30,819.0,141.0,4.6,36.0,876.0,388.5,263.95
2016,7,3,14,45,812.0,138.0,4.55,36.0,845.0,330.77,216.75
2016,7,3,15,0,805.0,135.0,4.5,36.0,814.0,278.17,173.39
2016,7,3,15,15,794.0,132.5,4.45,35.5,776.0,225.79,132.22
2016,7,3,15,30,783.0,130.0,4.4,35.0,738.0,174.68,95.95
2016,7,3,15,45,770.5,126.0,4.4,35.0,695.5,123.98,68.11
2016,7,3,16,0,758.0,122.0,4.4,35.0,653.0,83.21,61.24
2016,7,3,16,15,739.5,118.5,4.4,34.5,606.0,82.93,61.37
2016,7,3,16,30,721.0,115.0,4.4,34.0,559.0,82.55,61.4
2016,7,3,16,45,699.5,109.5,4.4,34.0,509.0,73.34,54.18
2016,7,3,17,0,678.0,104.0,4.4,34.0,459.0,71.46,52.87
2016,7,3,17,15,646.0,99.0,4.35,33.5,407.0,69.6,51.68
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,67.64,50.38
2016,7,3,17,45,573.0,86.5,4.3,32.5,303.0,63.63,47.36
2016,7,3,18,0,532.0,79.0,4.3,32.0,251.0,59.44,44.09
2016,7,3,18,15,470.0,70.5,4.2,31.5,201.5,54.12,39.75
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,48.66,35.11
2016,7,3,18,45,315.0,50.5,4.0,30.5,108.0,38.55,26.36
2016,7,3,19,0,222.0,39.0,3.9,30.0,64.0,29.97,18.56
2016,7,3,19,15,111.0,19.5,4.0,29.5,32.0,15.12,2.65
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.68,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,14.86,2.52
2016,7,4,6,15,18.0,39.5,4.25,24.0,43.0,61.05,43.26
2016,7,4,6,30,36.0,61.0,4.4,24.0,68.0,100.74,77.43
2016,7,4,6,45,71.5,82.0,4.6,24.5,100.5,167.84,133.78
2016,7,4,7,0,107.0,103.0,4.8,25.0,133.0,222.66,179.37
2016,7,4,7,15,150.5,125.5,4.9,25.5,177.0,288.27,232.57
2016,7,4,7,30,194.0,148.0,5.0,26.0,221.0,355.46,285.54
2016,7,4,7,45,310.0,154.0,5.15,26.5,292.0,490.05,390.75
2016,7,4,8,0,426.0,160.0,5.3,27.0,363.0,633.82,498.5
2016,7,4,8,15,540.0,145.5,5.35,27.5,434.0,732.15,568.84
2016,7,4,8,30,654.0,131.0,5.4,28.0,505.0,844.93,646.21
2016,7,4,8,45,536.5,191.5,5.45,28.5,516.5,791.51,604.31
2016,7,4,9,0,419.0,252.0,5.5,29.0,528.0,740.77,561.92
2016,7,4,9,15,587.0,195.5,5.5,29.5,613.0,855.84,644.48
2016,7,4,9,30,755.0,139.0,5.5,30.0,698.0,953.14,707.68
2016,7,4,9,45,776.0,137.5,5.5,30.5,740.5,966.84,713.32
2016,7,4,10,0,797.0,136.0,5.5,31.0,783.0,977.17,717.25
2016,7,4,10,15,807.5,138.0,5.45,31.5,818.5,977.24,714.14
2016,7,4,10,30,818.0,140.0,5.4,32.0,854.0,973.8,708.93
2016,7,4,10,45,619.0,264.5,5.35,32.5,815.0,893.43,651.02
2016,7,4,11,0,420.0,389.0,5.3,33.0,776.0,798.48,579.02
2016,7,4,11,15,637.5,263.5,5.2,33.5,867.0,865.31,628.08
2016,7,4,11,30,855.0,138.0,5.1,34.0,958.0,898.59,649.21
2016,7,4,11,45,855.0,141.5,5.1,34.5,971.5,870.16,628.41
2016,7,4,12,0,855.0,145.0,5.1,35.0,985.0,838.84,606.11
2016,7,4,12,15,856.5,145.5,5.05,35.0,991.0,803.74,582.34
2016,7,4,12,30,858.0,146.0,5.0,35.0,997.0,766.45,556.85
2016,7,4,12,45,864.0,141.5,5.0,35.5,997.0,727.03,527.54
2016,7,4,13,0,870.0,137.0,5.0,36.0,997.0,685.88,496.57
2016,7,4,13,15,868.0,136.5,5.0,36.0,987.0,640.71,463.14
2016,7,4,13,30,866.0,136.0,5.0,36.0,977.0,594.28,428.03
2016,7,4,13,45,622.0,276.0,5.0,36.5,874.5,518.35,370.01
2016,7,4,14,0,378.0,416.0,5.0,37.0,772.0,472.66,334.86
2016,7,4,14,15,616.5,271.5,5.0,37.0,833.0,433.48,302.99
2016,7,4,14,30,855.0,127.0,5.0,37.0,894.0,392.71,265.64
2016,7,4,14,45,647.5,231.0,5.0,37.0,800.0,336.53,224.65
2016,7,4,15,0,440.0,335.0,5.0,37.0,706.0,312.43,210.06
2016,7,4,15,15,437.0,318.5,4.95,36.5,672.5,270.39,178.43
2016,7,4,15,30,434.0,302.0,4.9,36.0,639.0,229.23,149.55
2016,7,4,15,45,598.0,214.5,4.9,36.0,650.0,157.51,97.62
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,86.44,63.53
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,86.29,63.79
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,78.11,57.58
2016,7,4,16,45,696.5,116.0,4.75,35.0,513.5,77.41,57.23
2016,7,4,17,0,669.0,112.0,4.7,35.0,462.0,76.62,56.81
2016,7,4,17,15,635.5,106.5,4.5,34.5,409.5,74.63,55.54
2016,7,4,17,30,602.0,101.0,4.3,34.0,357.0,72.53,54.16
2016,7,4,17,45,553.5,94.5,4.1,33.5,304.0,69.42,51.91
2016,7,4,18,0,505.0,88.0,3.9,33.0,251.0,66.23,49.51
2016,7,4,18,15,440.5,78.5,3.75,32.0,201.0,58.44,43.25
2016,7,4,18,30,376.0,69.0,3.6,31.0,151.0,51.86,37.76
2016,7,4,18,45,282.0,55.5,3.45,30.5,107.5,42.06,29.26
2016,7,4,19,0,188.0,42.0,3.3,30.0,64.0,32.1,20.27
2016,7,4,19,15,94.0,21.0,3.5,29.5,32.0,16.24,3.17
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,3.95,24.0,15.0,37.25,0.0
2016,7,5,6,0,82.0,25.0,4.0,24.0,30.0,109.5,52.8
2016,7,5,6,15,184.0,41.5,4.15,24.0,68.0,231.94,180.15
2016,7,5,6,30,286.0,58.0,4.3,24.0,106.0,336.39,270.36
2016,7,5,6,45,380.5,66.5,4.45,24.5,155.5,430.76,348.9
2016,7,5,7,0,475.0,75.0,4.6,25.0,205.0,539.5,434.37
2016,7,5,7,15,527.5,83.0,4.6,25.5,256.5,610.44,487.14
2016,7,5,7,30,580.0,91.0,4.6,26.0,308.0,682.41,538.55
2016,7,5,7,45,633.5,92.0,4.7,26.5,363.5,746.91,583.06
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,811.27,626.21
2016,7,5,8,15,713.0,97.0,4.85,27.5,471.0,852.28,651.58
2016,7,5,8,30,739.0,101.0,4.9,28.0,523.0,886.15,671.66
2016,7,5,8,45,767.0,101.0,4.95,28.5,574.0,920.53,691.9
2016,7,5,9,0,795.0,101.0,5.0,29.0,625.0,952.36,710.18
2016,7,5,9,15,809.5,103.5,5.0,29.0,670.5,970.67,720.37
2016,7,5,9,30,824.0,106.0,5.0,29.0,716.0,973.44,720.3
2016,7,5,9,45,655.0,204.5,5.0,29.5,706.5,924.98,684.57
2016,7,5,10,0,486.0,303.0,5.0,30.0,697.0,839.8,619.88
2016,7,5,10,15,477.0,325.0,5.0,30.5,726.0,841.33,618.26
2016,7,5,10,30,468.0,347.0,5.0,31.0,755.0,840.0,614.36
2016,7,5,10,45,456.0,366.5,5.0,31.5,775.0,830.61,605.17
2016,7,5,11,0,444.0,386.0,5.0,32.0,795.0,818.72,594.48
2016,7,5,11,15,669.0,249.0,4.95,32.5,881.5,881.37,640.69
2016,7,5,11,30,894.0,112.0,4.9,33.0,968.0,910.72,658.65
2016,7,5,11,45,889.0,118.0,4.9,33.5,980.0,879.88,636.28
2016,7,5,12,0,884.0,124.0,4.9,34.0,992.0,846.17,612.43
2016,7,5,12,15,885.0,124.0,4.85,34.0,997.5,809.88,587.86
2016,7,5,12,30,886.0,124.0,4.8,34.0,1003.0,771.32,561.71
2016,7,5,12,45,887.5,122.5,4.8,34.5,1001.5,730.16,531.51
2016,7,5,13,0,889.0,121.0,4.8,35.0,1000.0,687.39,499.29
2016,7,5,13,15,679.5,273.5,4.8,35.0,941.5,629.83,454.29
2016,7,5,13,30,470.0,426.0,4.8,35.0,883.0,581.94,416.89
2016,7,5,13,45,421.0,422.5,4.8,35.5,826.0,519.95,371.38
2016,7,5,14,0,372.0,419.0,4.8,36.0,769.0,472.01,335.49
2016,7,5,14,15,436.5,389.0,4.8,36.0,789.0,441.16,311.11
2016,7,5,14,30,501.0,359.0,4.8,36.0,809.0,412.94,287.1
2016,7,5,14,45,544.5,322.0,4.8,36.0,795.0,367.67,250.3
2016,7,5,15,0,588.0,285.0,4.8,36.0,781.0,318.32,209.92
2016,7,5,15,15,457.0,315.0,4.8,35.5,689.5,272.05,179.51
2016,7,5,15,30,326.0,345.0,4.8,35.0,598.0,251.25,170.59
2016,7,5,15,45,346.5,317.0,4.85,35.0,572.0,212.36,145.76
2016,7,5,16,0,367.0,289.0,4.9,35.0,546.0,177.09,135.31
2016,7,5,16,15,376.5,263.5,4.95,34.5,511.0,166.13,127.42
2016,7,5,16,30,386.0,238.0,5.0,34.0,476.0,154.31,118.75
2016,7,5,16,45,408.0,209.5,5.05,34.0,441.0,132.06,101.42
2016,7,5,17,0,430.0,181.0,5.1,34.0,406.0,117.91,90.44
2016,7,5,17,15,541.5,133.5,5.0,33.5,385.0,91.89,69.85
2016,7,5,17,30,653.0,86.0,4.9,33.0,364.0,62.47,46.12
2016,7,5,17,45,608.0,81.0,4.85,32.5,311.0,59.97,44.33
2016,7,5,18,0,563.0,76.0,4.8,32.0,258.0,57.44,42.43
2016,7,5,18,15,502.0,68.0,4.6,31.0,207.5,52.39,38.39
2016,7,5,18,30,441.0,60.0,4.4,30.0,157.0,47.22,34.06
2016,7,5,18,45,344.0,49.0,4.25,29.5,112.0,39.2,27.01
2016,7,5,19,0,247.0,38.0,4.1,29.0,67.0,29.3,18.1
2016,7,5,19,15,123.5,19.0,4.1,28.5,33.5,14.76,2.3
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.25,23.5,14.0,32.59,0.0
2016,7,6,6,0,69.0,24.0,4.4,24.0,28.0,98.08,43.65
2016,7,6,6,15,168.0,41.5,4.55,24.5,65.5,220.46,170.44
2016,7,6,6,30,267.0,59.0,4.7,25.0,103.0,323.27,258.91
2016,7,6,6,45,363.0,67.5,4.85,25.5,152.0,418.03,338.06
2016,7,6,7,0,459.0,76.0,5.0,26.0,201.0,526.85,423.89
2016,7,6,7,15,512.5,84.0,5.05,26.5,252.5,598.27,477.45
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,670.78,529.77
2016,7,6,7,45,408.5,141.5,5.2,27.5,307.0,588.43,464.46
2016,7,6,8,0,251.0,191.0,5.3,28.0,310.0,483.0,379.08
2016,7,6,8,15,484.5,149.5,5.4,28.5,413.0,682.84,531.5
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,879.77,668.97
2016,7,6,8,45,741.0,110.5,5.6,29.5,566.0,905.82,683.0
2016,7,6,9,0,764.0,113.0,5.7,30.0,616.0,935.42,700.34
2016,7,6,9,15,779.5,116.0,5.7,30.5,661.5,955.11,710.22
2016,7,6,9,30,795.0,119.0,5.7,31.0,707.0,971.66,718.05
2016,7,6,9,45,809.0,120.5,5.7,31.5,748.0,981.67,721.56
2016,7,6,10,0,823.0,122.0,5.7,32.0,789.0,975.27,714.27
2016,7,6,10,15,832.0,124.0,5.7,32.0,824.0,974.09,712.23
2016,7,6,10,30,841.0,126.0,5.7,32.0,859.0,969.45,708.02
2016,7,6,10,45,850.0,126.5,5.7,32.5,888.0,959.85,699.2
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,946.77,688.27
2016,7,6,11,15,863.5,128.0,5.7,33.5,938.5,926.5,672.74
2016,7,6,11,30,868.0,129.0,5.7,34.0,960.0,902.97,655.21
2016,7,6,11,45,873.0,128.5,5.7,34.5,974.5,875.41,635.11
2016,7,6,12,0,878.0,128.0,5.7,35.0,989.0,844.82,613.09
2016,7,6,12,15,879.0,128.5,5.7,35.0,995.5,809.02,588.87
2016,7,6,12,30,880.0,129.0,5.7,35.0,1002.0,770.95,563.04
2016,7,6,12,45,880.0,128.5,5.7,35.5,1000.0,729.59,532.27
2016,7,6,13,0,880.0,128.0,5.7,36.0,998.0,686.75,499.72
2016,7,6,13,15,878.5,127.5,5.7,36.0,988.5,641.5,465.91
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,594.91,430.36
2016,7,6,13,45,872.0,127.0,5.75,36.0,961.0,545.58,392.06
2016,7,6,14,0,867.0,127.0,5.8,36.0,943.0,495.48,352.18
2016,7,6,14,15,861.5,125.5,5.8,36.0,918.0,443.61,309.97
2016,7,6,14,30,856.0,124.0,5.8,36.0,893.0,391.41,266.63
2016,7,6,14,45,840.5,127.0,5.8,36.0,859.5,338.91,222.79
2016,7,6,15,0,825.0,130.0,5.8,36.0,826.0,287.46,180.12
2016,7,6,15,15,814.5,128.0,5.85,35.5,787.5,226.78,132.52
2016,7,6,15,30,804.0,126.0,5.9,35.0,749.0,174.79,95.43
2016,7,6,15,45,784.5,125.5,5.95,35.0,704.5,124.49,68.28
2016,7,6,16,0,765.0,125.0,6.0,35.0,660.0,85.24,62.92
2016,7,6,16,15,746.0,121.5,6.0,34.5,612.5,85.03,63.1
2016,7,6,16,30,727.0,118.0,6.0,34.0,565.0,76.96,56.93
2016,7,6,16,45,696.5,115.5,6.0,34.0,513.0,77.1,57.26
2016,7,6,17,0,666.0,113.0,6.0,34.0,461.0,77.25,57.6
2016,7,6,17,15,632.5,107.5,5.85,33.5,408.5,75.3,56.36
2016,7,6,17,30,599.0,102.0,5.7,33.0,356.0,73.23,55.01
2016,7,6,17,45,549.0,95.5,5.6,32.5,303.0,70.14,52.76
2016,7,6,18,0,499.0,89.0,5.5,32.0,250.0,66.98,50.37
2016,7,6,18,15,433.5,79.5,5.3,31.0,200.0,59.09,44.0
2016,7,6,18,30,368.0,70.0,5.1,30.0,150.0,52.53,38.5
2016,7,6,18,45,274.5,56.0,4.9,29.5,106.5,42.4,29.66
2016,7,6,19,0,181.0,42.0,4.7,29.0,63.0,32.09,20.33
2016,7,6,19,15,90.5,21.0,4.55,28.5,31.5,16.68,3.18
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.25,24.0,9.0,7.68,0.0
2016,7,7,6,0,0.0,18.0,4.4,24.0,18.0,15.06,1.24
2016,7,7,6,15,21.5,38.5,4.6,24.5,42.0,63.1,44.62
2016,7,7,6,30,43.0,59.0,4.8,25.0,66.0,103.8,79.71
2016,7,7,6,45,69.0,81.0,5.0,25.5,97.5,165.16,130.98
2016,7,7,7,0,95.0,103.0,5.2,26.0,129.0,213.32,170.87
2016,7,7,7,15,110.0,126.0,5.25,26.5,162.5,254.02,203.39
2016,7,7,7,30,125.0,149.0,5.3,27.0,196.0,294.61,234.93
2016,7,7,7,45,406.5,120.0,5.4,28.0,306.0,559.1,444.12
2016,7,7,8,0,688.0,91.0,5.5,29.0,416.0,809.42,624.4
2016,7,7,8,15,714.5,95.0,5.55,29.5,468.0,845.55,645.49
2016,7,7,8,30,741.0,99.0,5.6,30.0,520.0,885.68,670.09
2016,7,7,8,45,768.5,99.0,5.65,30.5,571.0,919.62,690.04
2016,7,7,9,0,796.0,99.0,5.7,31.0,622.0,951.02,708.09
2016,7,7,9,15,810.5,102.0,5.7,31.5,668.0,970.04,717.35
2016,7,7,9,30,825.0,105.0,5.7,32.0,714.0,973.57,716.32
2016,7,7,9,45,838.0,106.0,5.7,32.5,755.0,982.32,719.03
2016,7,7,10,0,851.0,107.0,5.7,33.0,796.0,987.72,719.61
2016,7,7,10,15,859.5,108.5,5.65,33.0,831.0,985.66,716.6
2016,7,7,10,30,868.0,110.0,5.6,33.0,866.0,980.1,711.48
2016,7,7,10,45,874.5,111.0,5.6,33.5,894.5,968.56,701.41
2016,7,7,11,0,881.0,112.0,5.6,34.0,923.0,953.53,689.26
2016,7,7,11,15,885.0,113.0,5.55,34.5,944.5,932.74,673.19
2016,7,7,11,30,889.0,114.0,5.5,35.0,966.0,908.65,655.12
2016,7,7,11,45,882.5,121.5,5.5,35.5,977.0,877.9,633.07
2016,7,7,12,0,876.0,129.0,5.5,36.0,988.0,844.29,609.21
2016,7,7,12,15,877.0,129.0,5.5,36.0,994.0,808.14,584.95
2016,7,7,12,30,878.0,129.0,5.5,36.0,1000.0,769.75,559.08
2016,7,7,12,45,876.5,130.0,5.5,36.5,997.5,728.49,528.56
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,685.82,496.32
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,640.12,462.43
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,593.18,426.88
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,543.95,388.82
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,494.06,349.31
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,442.39,307.57
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,390.46,264.76
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.0,338.06,221.25
2016,7,7,15,0,823.0,129.0,5.6,37.0,822.0,286.36,178.54
2016,7,7,15,15,812.0,127.0,5.6,36.5,784.5,225.62,131.15
2016,7,7,15,30,801.0,125.0,5.6,36.0,747.0,173.67,94.28
2016,7,7,15,45,782.0,124.5,5.65,36.0,702.5,123.55,67.37
2016,7,7,16,0,763.0,124.0,5.7,36.0,658.0,84.58,62.11
2016,7,7,16,15,744.5,120.5,5.7,35.5,610.5,84.35,62.27
2016,7,7,16,30,726.0,117.0,5.7,35.0,563.0,76.34,56.18
2016,7,7,16,45,698.0,113.5,5.75,34.5,512.0,75.86,56.13
2016,7,7,17,0,670.0,110.0,5.8,34.0,461.0,75.32,56.03
2016,7,7,17,15,637.5,104.5,5.7,33.5,408.5,73.29,54.72
2016,7,7,17,30,605.0,99.0,5.6,33.0,356.0,71.14,53.29
2016,7,7,17,45,561.5,92.0,5.6,32.5,304.0,67.65,50.7
2016,7,7,18,0,518.0,85.0,5.6,32.0,252.0,64.02,47.91
2016,7,7,18,15,453.5,75.5,5.35,31.0,202.0,58.08,43.15
2016,7,7,18,30,389.0,66.0,5.1,30.0,152.0,49.8,36.21
2016,7,7,18,45,301.0,53.0,4.95,29.5,108.0,40.33,27.94
2016,7,7,19,0,213.0,40.0,4.8,29.0,64.0,30.7,19.19
2016,7,7,19,15,106.5,20.0,4.6,28.5,32.0,15.5,2.38
2016,7,7,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,31.5,11.5,3.65,24.0,13.5,30.18,0.0
2016,7,8,6,0,63.0,23.0,3.8,24.0,27.0,91.51,33.34
2016,7,8,6,15,163.0,40.5,3.95,24.5,64.0,215.66,165.8
2016,7,8,6,30,263.0,58.0,4.1,25.0,101.0,318.88,254.7
2016,7,8,6,45,358.0,68.0,4.3,26.0,150.0,414.77,333.83
2016,7,8,7,0,453.0,78.0,4.5,27.0,199.0,517.47,413.82
2016,7,8,7,15,507.0,86.0,4.55,27.5,251.0,595.5,472.03
2016,7,8,7,30,561.0,94.0,4.6,28.0,303.0,668.45,524.15
2016,7,8,7,45,618.0,95.0,4.65,28.5,358.5,736.05,570.52
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,803.61,615.41
2016,7,8,8,15,702.0,100.0,4.75,29.5,466.0,845.46,641.15
2016,7,8,8,30,729.0,104.0,4.8,30.0,518.0,879.78,661.37
2016,7,8,8,45,758.0,104.0,4.9,30.5,569.5,915.2,682.47
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,948.09,701.66
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,967.54,711.05
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,971.17,710.06
2016,7,8,9,45,832.5,110.0,5.0,32.5,754.0,981.29,713.62
2016,7,8,10,0,848.0,110.0,5.0,33.0,796.0,988.1,715.08
2016,7,8,10,15,856.5,112.0,4.95,33.0,831.0,986.54,712.35
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,981.46,707.53
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,970.34,697.85
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,955.73,686.12
2016,7,8,11,15,603.5,284.5,4.85,34.0,845.5,853.91,615.48
2016,7,8,11,30,327.0,454.0,4.8,34.0,767.0,723.53,519.94
2016,7,8,11,45,607.5,288.0,4.8,34.5,880.0,805.95,581.64
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,848.73,611.44
2016,7,8,12,15,889.0,122.5,4.8,35.0,999.0,812.76,587.07
2016,7,8,12,30,890.0,123.0,4.8,35.0,1005.0,774.46,561.49
2016,7,8,12,45,889.5,123.0,4.8,35.5,1003.0,732.79,531.1
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,689.6,498.7
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.0,643.64,464.8
2016,7,8,13,30,885.0,122.0,4.8,36.0,981.0,596.35,429.14
2016,7,8,13,45,880.5,122.0,4.8,36.5,963.0,546.88,390.17
2016,7,8,14,0,876.0,122.0,4.8,37.0,945.0,496.56,349.75
2016,7,8,14,15,870.5,120.5,4.85,37.0,920.5,444.18,307.73
2016,7,8,14,30,865.0,119.0,4.9,37.0,896.0,391.47,264.5
2016,7,8,14,45,604.0,250.5,4.95,37.0,783.5,336.33,225.63
2016,7,8,15,0,343.0,382.0,5.0,37.0,671.0,327.74,224.36
2016,7,8,15,15,579.0,251.0,5.05,36.5,712.0,253.46,160.52
2016,7,8,15,30,815.0,120.0,5.1,36.0,753.0,172.12,92.5
2016,7,8,15,45,798.0,119.0,5.15,36.0,709.0,121.0,65.05
2016,7,8,16,0,781.0,118.0,5.2,36.0,665.0,81.2,59.41
2016,7,8,16,15,763.0,115.0,5.2,35.5,617.5,81.12,59.68
2016,7,8,16,30,745.0,112.0,5.2,35.0,570.0,80.96,59.88
2016,7,8,16,45,717.5,109.0,5.25,35.0,518.5,73.35,53.97
2016,7,8,17,0,690.0,106.0,5.3,35.0,467.0,72.99,53.89
2016,7,8,17,15,658.0,100.5,5.2,34.5,414.0,70.83,52.47
2016,7,8,17,30,626.0,95.0,5.1,34.0,361.0,68.54,50.91
2016,7,8,17,45,580.0,89.0,5.0,33.5,308.0,65.61,48.79
2016,7,8,18,0,534.0,83.0,4.9,33.0,255.0,62.62,46.53
2016,7,8,18,15,470.0,74.0,4.65,32.0,204.5,57.01,42.06
2016,7,8,18,30,406.0,65.0,4.4,31.0,154.0,49.19,35.54
2016,7,8,18,45,312.0,52.5,4.15,30.0,109.5,40.02,27.62
2016,7,8,19,0,218.0,40.0,3.9,29.0,65.0,30.72,19.2
2016,7,8,19,15,109.0,20.0,3.85,28.5,32.5,15.5,2.18
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,10.0,3.1,23.5,10.5,13.38,0.0
2016,7,9,6,0,15.0,20.0,3.2,24.0,21.0,32.9,6.77
2016,7,9,6,15,73.0,40.5,3.35,24.5,51.5,119.28,89.41
2016,7,9,6,30,131.0,61.0,3.5,25.0,82.0,205.4,162.66
2016,7,9,6,45,180.0,80.0,3.7,25.5,121.5,270.49,217.47
2016,7,9,7,0,229.0,99.0,3.9,26.0,161.0,338.5,272.92
2016,7,9,7,15,267.0,115.5,3.9,26.5,203.0,395.63,317.67
2016,7,9,7,30,305.0,132.0,3.9,27.0,245.0,454.35,362.06
2016,7,9,7,45,259.5,162.5,3.95,27.5,269.5,454.68,358.7
2016,7,9,8,0,214.0,193.0,4.0,28.0,294.0,429.69,336.59
2016,7,9,8,15,195.5,220.5,4.0,28.5,321.5,443.74,344.38
2016,7,9,8,30,177.0,248.0,4.0,29.0,349.0,455.65,350.32
2016,7,9,8,45,89.5,206.5,4.0,29.5,258.0,313.92,240.52
2016,7,9,9,0,2.0,165.0,4.0,30.0,167.0,145.25,107.95
2016,7,9,9,15,24.5,237.5,4.0,30.5,256.5,255.12,192.03
2016,7,9,9,30,47.0,310.0,4.0,31.0,346.0,352.89,264.02
2016,7,9,9,45,66.5,343.5,4.0,31.5,397.0,403.72,300.13
2016,7,9,10,0,86.0,377.0,4.0,32.0,448.0,453.21,334.71
2016,7,9,10,15,459.5,254.5,4.0,32.5,652.0,752.51,552.85
2016,7,9,10,30,833.0,132.0,4.0,33.0,856.0,968.18,695.49
2016,7,9,10,45,840.5,133.0,4.0,33.5,884.5,957.63,684.76
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,943.66,673.6
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,923.49,659.96
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,900.08,644.33
2016,7,9,11,45,617.5,287.5,4.0,34.5,882.0,814.42,583.35
2016,7,9,12,0,378.0,439.0,4.0,35.0,809.0,709.78,506.24
2016,7,9,12,15,386.0,439.5,3.95,35.0,820.0,691.37,493.75
2016,7,9,12,30,394.0,440.0,3.9,35.0,831.0,671.03,479.39
2016,7,9,12,45,619.5,295.0,3.9,35.5,908.0,684.86,491.49
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,679.62,489.09
2016,7,9,13,15,842.5,149.5,3.9,36.0,974.5,634.95,456.25
2016,7,9,13,30,840.0,149.0,3.9,36.0,964.0,589.14,422.01
2016,7,9,13,45,478.5,309.5,3.9,36.5,772.5,474.22,337.63
2016,7,9,14,0,117.0,470.0,3.9,37.0,581.0,397.84,282.63
2016,7,9,14,15,465.5,308.5,3.85,36.5,729.5,401.94,282.18
2016,7,9,14,30,814.0,147.0,3.8,36.0,878.0,386.54,262.16
2016,7,9,14,45,806.5,144.5,3.8,36.0,846.5,333.67,218.56
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,281.29,175.57
2016,7,9,15,15,788.0,139.0,3.75,36.0,777.0,228.63,134.08
2016,7,9,15,30,777.0,136.0,3.7,36.0,739.0,177.25,97.64
2016,7,9,15,45,757.0,135.5,3.7,36.0,695.0,128.33,71.66
2016,7,9,16,0,737.0,135.0,3.7,36.0,651.0,91.07,67.18
2016,7,9,16,15,717.5,131.0,3.7,35.5,603.5,82.21,60.5
2016,7,9,16,30,698.0,127.0,3.7,35.0,556.0,81.98,60.67
2016,7,9,16,45,530.0,161.5,3.7,35.0,470.5,105.36,79.64
2016,7,9,17,0,362.0,196.0,3.7,35.0,385.0,132.71,101.81
2016,7,9,17,15,458.0,154.0,3.65,34.5,366.5,103.76,79.09
2016,7,9,17,30,554.0,112.0,3.6,34.0,348.0,80.08,60.31
2016,7,9,17,45,499.5,105.5,3.6,33.5,295.0,75.78,57.13
2016,7,9,18,0,445.0,99.0,3.6,33.0,242.0,71.87,54.17
2016,7,9,18,15,379.0,87.5,3.65,32.0,193.0,64.29,48.11
2016,7,9,18,30,313.0,76.0,3.7,31.0,144.0,56.51,41.62
2016,7,9,18,45,227.0,59.5,3.8,30.5,101.5,44.76,31.45
2016,7,9,19,0,141.0,43.0,3.9,30.0,59.0,33.09,20.98
2016,7,9,19,15,70.5,21.5,4.05,29.5,29.5,16.99,2.62
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.56,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.92,0.0
2016,7,10,6,15,0.0,17.5,3.0,24.5,17.5,14.41,5.63
2016,7,10,6,30,0.0,29.0,3.2,25.0,29.0,23.93,13.78
2016,7,10,6,45,0.0,44.0,3.45,25.5,44.0,36.39,24.2
2016,7,10,7,0,0.0,59.0,3.7,26.0,59.0,49.62,35.12
2016,7,10,7,15,0.0,75.5,3.75,26.5,75.5,64.93,47.54
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,80.05,59.56
2016,7,10,7,45,0.0,98.5,3.9,27.5,98.5,84.81,63.04
2016,7,10,8,0,0.0,105.0,4.0,28.0,105.0,89.88,66.71
2016,7,10,8,15,21.0,164.5,4.05,28.5,176.5,168.86,129.44
2016,7,10,8,30,42.0,224.0,4.1,29.0,248.0,270.76,207.77
2016,7,10,8,45,28.5,223.0,4.2,29.5,240.5,250.98,190.88
2016,7,10,9,0,15.0,222.0,4.3,30.0,233.0,214.26,161.5
2016,7,10,9,15,20.0,249.0,4.3,30.5,264.0,243.89,183.32
2016,7,10,9,30,25.0,276.0,4.3,31.0,295.0,273.16,204.45
2016,7,10,9,45,28.0,291.5,4.3,31.5,313.5,308.83,229.95
2016,7,10,10,0,31.0,307.0,4.3,32.0,332.0,323.85,239.99
2016,7,10,10,15,80.0,367.0,4.3,32.0,436.0,430.15,318.06
2016,7,10,10,30,129.0,427.0,4.3,32.0,540.0,552.41,404.74
2016,7,10,10,45,143.0,431.0,4.3,32.5,559.5,560.08,408.55
2016,7,10,11,0,157.0,435.0,4.3,33.0,579.0,566.61,412.03
2016,7,10,11,15,172.5,460.5,4.3,33.0,622.5,593.46,430.18
2016,7,10,11,30,188.0,486.0,4.3,33.0,666.0,617.5,446.18
2016,7,10,11,45,202.0,492.0,4.35,33.5,688.0,619.83,446.65
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,620.06,445.75
2016,7,10,12,15,245.5,495.0,4.4,34.0,737.5,622.82,447.76
2016,7,10,12,30,275.0,492.0,4.4,34.0,765.0,623.5,448.17
2016,7,10,12,45,256.0,496.0,4.45,34.5,749.5,588.66,422.59
2016,7,10,13,0,237.0,500.0,4.5,35.0,734.0,559.05,400.66
2016,7,10,13,15,520.5,336.5,4.5,35.0,844.0,584.6,421.45
2016,7,10,13,30,804.0,173.0,4.5,35.0,954.0,588.01,424.06
2016,7,10,13,45,794.0,176.0,4.55,35.0,935.0,539.45,386.71
2016,7,10,14,0,784.0,179.0,4.6,35.0,916.0,490.83,348.59
2016,7,10,14,15,777.5,177.0,4.6,35.0,891.5,440.4,308.2
2016,7,10,14,30,771.0,175.0,4.6,35.0,867.0,390.03,267.03
2016,7,10,14,45,752.0,179.0,4.6,35.0,833.5,340.2,226.06
2016,7,10,15,0,733.0,183.0,4.6,35.0,800.0,285.01,181.56
2016,7,10,15,15,720.0,179.5,4.6,35.0,762.5,234.1,141.56
2016,7,10,15,30,707.0,176.0,4.6,35.0,725.0,184.82,106.57
2016,7,10,15,45,675.0,179.5,4.65,35.0,679.0,140.26,83.3
2016,7,10,16,0,643.0,183.0,4.7,35.0,633.0,108.64,81.47
2016,7,10,16,15,620.5,177.5,4.7,34.5,586.0,108.98,82.18
2016,7,10,16,30,598.0,172.0,4.7,34.0,539.0,109.17,82.78
2016,7,10,16,45,549.0,172.0,4.7,34.0,486.0,111.99,85.34
2016,7,10,17,0,500.0,172.0,4.7,34.0,433.0,113.49,86.87
2016,7,10,17,15,461.0,162.0,4.55,33.5,382.0,108.9,83.66
2016,7,10,17,30,422.0,152.0,4.4,33.0,331.0,104.04,80.19
2016,7,10,17,45,356.5,142.5,4.3,32.5,279.0,101.97,78.93
2016,7,10,18,0,291.0,133.0,4.2,32.0,227.0,95.26,73.74
2016,7,10,18,15,229.0,114.0,3.95,31.0,179.5,82.44,63.41
2016,7,10,18,30,167.0,95.0,3.7,30.0,132.0,70.09,53.11
2016,7,10,18,45,100.5,70.0,3.5,29.5,90.5,52.43,37.93
2016,7,10,19,0,34.0,45.0,3.3,29.0,49.0,34.85,22.48
2016,7,10,19,15,17.0,22.5,3.35,28.5,24.5,18.14,2.89
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.0,4.1,24.0,9.0,10.26,0.0
2016,7,11,6,0,8.0,18.0,4.2,24.0,18.0,24.61,0.72
2016,7,11,6,15,69.0,42.5,4.4,24.5,53.0,122.7,91.46
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,202.91,160.72
2016,7,11,6,45,216.0,84.0,4.85,25.5,134.5,307.08,247.68
2016,7,11,7,0,302.0,101.0,5.1,26.0,181.0,403.89,326.77
2016,7,11,7,15,361.0,114.0,5.25,26.5,231.0,496.05,398.64
2016,7,11,7,30,420.0,127.0,5.4,27.0,281.0,573.48,457.24
2016,7,11,7,45,294.0,161.5,5.55,27.5,278.0,485.93,385.66
2016,7,11,8,0,168.0,196.0,5.7,28.0,275.0,389.95,307.0
2016,7,11,8,15,247.5,210.5,5.8,28.5,342.0,503.74,393.78
2016,7,11,8,30,327.0,225.0,5.9,29.0,409.0,598.64,463.77
2016,7,11,8,45,505.0,188.0,6.05,29.5,503.0,756.27,580.12
2016,7,11,9,0,683.0,151.0,6.2,30.0,597.0,905.46,683.22
2016,7,11,9,15,702.5,155.0,6.25,30.5,643.5,929.54,696.09
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,950.66,707.51
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.0,964.8,714.48
2016,7,11,10,0,758.0,163.0,6.5,32.0,774.0,967.61,713.89
2016,7,11,10,15,769.0,166.0,6.5,32.5,810.0,969.38,712.29
2016,7,11,10,30,780.0,169.0,6.5,33.0,846.0,967.62,708.49
2016,7,11,10,45,790.0,170.0,6.55,33.5,876.0,959.34,700.72
2016,7,11,11,0,800.0,171.0,6.6,34.0,906.0,947.53,690.78
2016,7,11,11,15,806.0,172.5,6.55,34.0,928.0,928.94,677.39
2016,7,11,11,30,812.0,174.0,6.5,34.0,950.0,907.0,661.89
2016,7,11,11,45,802.5,184.5,6.5,34.5,961.0,876.3,639.42
2016,7,11,12,0,793.0,195.0,6.5,35.0,972.0,842.86,615.23
2016,7,11,12,15,795.0,195.5,6.45,35.0,978.5,808.04,590.54
2016,7,11,12,30,797.0,196.0,6.4,35.0,985.0,770.94,563.73
2016,7,11,12,45,796.0,196.0,6.4,35.5,983.0,729.49,532.57
2016,7,11,13,0,795.0,196.0,6.4,36.0,981.0,686.84,500.17
2016,7,11,13,15,792.5,195.5,6.35,36.0,971.0,641.79,466.47
2016,7,11,13,30,790.0,195.0,6.3,36.0,961.0,595.83,431.42
2016,7,11,13,45,785.0,193.5,6.25,36.5,943.5,547.07,392.8
2016,7,11,14,0,780.0,192.0,6.2,37.0,926.0,497.88,353.17
2016,7,11,14,15,773.0,190.0,6.15,37.0,901.0,447.29,312.51
2016,7,11,14,30,766.0,188.0,6.1,37.0,876.0,396.85,271.21
2016,7,11,14,45,759.5,183.5,6.05,37.0,844.5,345.24,228.63
2016,7,11,15,0,753.0,179.0,6.0,37.0,813.0,294.13,186.66
2016,7,11,15,15,740.0,176.0,5.95,36.5,774.5,235.34,141.19
2016,7,11,15,30,727.0,173.0,5.9,36.0,736.0,185.19,105.87
2016,7,11,15,45,707.0,170.0,5.9,36.0,692.0,136.36,79.41
2016,7,11,16,0,687.0,167.0,5.9,36.0,648.0,99.9,74.28
2016,7,11,16,15,665.0,162.0,5.9,35.5,600.0,100.07,74.82
2016,7,11,16,30,643.0,157.0,5.9,35.0,552.0,100.1,75.25
2016,7,11,16,45,609.5,153.0,5.9,34.5,500.5,100.5,76.01
2016,7,11,17,0,576.0,149.0,5.9,34.0,449.0,100.9,76.78
2016,7,11,17,15,538.0,141.0,5.85,33.5,396.5,96.66,73.79
2016,7,11,17,30,500.0,133.0,5.8,33.0,344.0,92.64,70.94
2016,7,11,17,45,444.5,123.5,5.75,32.5,291.5,87.24,66.89
2016,7,11,18,0,389.0,114.0,5.7,32.0,239.0,81.66,62.56
2016,7,11,18,15,321.0,100.0,5.6,31.5,190.0,72.65,55.18
2016,7,11,18,30,253.0,86.0,5.5,31.0,141.0,64.05,47.89
2016,7,11,18,45,169.0,66.0,5.4,30.5,98.5,49.61,35.43
2016,7,11,19,0,85.0,46.0,5.3,30.0,56.0,35.27,22.67
2016,7,11,19,15,42.5,23.0,5.2,29.0,28.0,18.32,2.55
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
