Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,20.88,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,59.46,5.52
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,179.23,135.99
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,295.42,235.7
2016,7,12,6,45,328.0,70.5,5.25,25.5,144.5,394.37,318.86
2016,7,12,7,0,428.0,81.0,5.4,26.0,193.0,500.63,404.25
2016,7,12,7,15,484.5,90.0,5.45,26.5,245.0,572.47,458.98
2016,7,12,7,30,541.0,99.0,5.5,27.0,297.0,655.75,520.17
2016,7,12,7,45,363.5,146.5,5.55,27.5,289.0,552.69,437.66
2016,7,12,8,0,186.0,194.0,5.6,28.0,281.0,404.76,318.71
2016,7,12,8,15,449.0,153.0,5.6,28.5,396.5,652.74,510.05
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,879.12,669.52
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,906.92,684.64
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,939.01,703.67
2016,7,12,9,15,781.5,117.5,5.8,30.5,659.5,959.46,714.03
2016,7,12,9,30,797.0,121.0,5.8,31.0,705.0,976.74,722.32
2016,7,12,9,45,811.0,122.0,5.8,32.0,746.5,986.3,723.99
2016,7,12,10,0,825.0,123.0,5.8,33.0,788.0,979.34,714.8
2016,7,12,10,15,834.0,125.0,5.8,33.0,823.0,978.23,712.79
2016,7,12,10,30,843.0,127.0,5.8,33.0,858.0,973.63,708.6
2016,7,12,10,45,852.0,127.0,5.8,33.5,887.5,963.56,699.47
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,950.02,688.24
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,929.75,672.45
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,906.19,654.68
2016,7,12,11,45,534.5,314.5,5.7,35.5,827.5,767.89,555.33
2016,7,12,12,0,199.0,500.0,5.7,36.0,695.0,607.92,436.25
2016,7,12,12,15,189.5,504.5,5.7,36.0,691.0,586.6,421.4
2016,7,12,12,30,180.0,509.0,5.7,36.0,687.0,565.01,405.88
2016,7,12,12,45,539.0,312.0,5.7,36.5,844.0,646.78,468.13
2016,7,12,13,0,898.0,115.0,5.7,37.0,1001.0,690.28,500.74
2016,7,12,13,15,539.0,305.5,5.65,37.0,836.0,573.51,413.06
2016,7,12,13,30,180.0,496.0,5.6,37.0,671.0,481.43,344.08
2016,7,12,13,45,533.0,304.5,5.6,37.0,808.0,498.97,357.11
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,495.03,350.2
2016,7,12,14,15,880.0,112.0,5.6,37.0,920.0,442.16,307.23
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,388.98,263.24
2016,7,12,14,45,469.0,247.0,5.6,37.0,666.5,298.74,202.72
2016,7,12,15,0,64.0,383.0,5.6,37.0,438.0,287.75,205.72
2016,7,12,15,15,128.5,377.0,5.6,36.5,479.5,272.21,192.34
2016,7,12,15,30,193.0,371.0,5.6,36.0,521.0,261.8,183.19
2016,7,12,15,45,497.5,237.5,5.65,36.0,593.0,165.52,106.84
2016,7,12,16,0,802.0,104.0,5.7,36.0,665.0,73.08,52.94
2016,7,12,16,15,785.0,101.0,5.7,35.5,617.0,72.62,52.9
2016,7,12,16,30,768.0,98.0,5.7,35.0,569.0,72.06,52.74
2016,7,12,16,45,737.5,97.0,5.75,35.0,517.0,72.55,53.34
2016,7,12,17,0,707.0,96.0,5.8,35.0,465.0,66.78,48.87
2016,7,12,17,15,676.0,91.5,5.75,34.5,412.0,65.02,47.74
2016,7,12,17,30,645.0,87.0,5.7,34.0,359.0,63.16,46.51
2016,7,12,17,45,592.5,82.5,5.7,33.5,305.5,61.0,45.0
2016,7,12,18,0,540.0,78.0,5.7,33.0,252.0,58.88,43.44
2016,7,12,18,15,476.5,70.0,5.6,32.0,201.5,53.92,39.49
2016,7,12,18,30,413.0,62.0,5.5,31.0,151.0,48.86,35.25
2016,7,12,18,45,316.0,50.0,5.4,30.5,106.5,38.22,26.03
2016,7,12,19,0,219.0,38.0,5.3,30.0,62.0,29.24,17.81
2016,7,12,19,15,109.5,19.0,5.2,29.5,31.0,14.75,0.56
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.0,3.9,24.5,12.0,34.62,0.0
2016,7,13,6,0,81.0,20.0,4.0,25.0,24.0,96.77,4.21
2016,7,13,6,15,195.0,35.0,4.15,25.5,61.0,230.9,175.03
2016,7,13,6,30,309.0,50.0,4.3,26.0,98.0,342.5,272.31
2016,7,13,6,45,411.0,57.0,4.5,26.5,148.0,448.08,359.0
2016,7,13,7,0,513.0,64.0,4.7,27.0,198.0,557.12,444.33
2016,7,13,7,15,565.5,70.5,4.8,27.5,250.5,626.92,496.31
2016,7,13,7,30,618.0,77.0,4.9,28.0,303.0,697.92,547.08
2016,7,13,7,45,666.0,79.0,5.05,28.5,358.0,759.15,589.18
2016,7,13,8,0,714.0,81.0,5.2,29.0,413.0,815.55,626.69
2016,7,13,8,15,739.5,84.5,5.25,29.5,465.5,856.67,652.09
2016,7,13,8,30,765.0,88.0,5.3,30.0,518.0,895.77,675.71
2016,7,13,8,45,787.0,90.0,5.4,31.0,568.5,927.11,692.56
2016,7,13,9,0,809.0,92.0,5.5,32.0,619.0,943.99,699.44
2016,7,13,9,15,823.5,94.5,5.55,32.5,665.0,962.73,708.84
2016,7,13,9,30,838.0,97.0,5.6,33.0,711.0,978.33,716.18
2016,7,13,9,45,849.0,99.0,5.65,33.5,752.0,986.47,718.67
2016,7,13,10,0,860.0,101.0,5.7,34.0,793.0,991.18,719.07
2016,7,13,10,15,868.5,102.5,5.75,34.0,828.5,989.3,716.8
2016,7,13,10,30,877.0,104.0,5.8,34.0,864.0,983.88,712.39
2016,7,13,10,45,883.0,105.5,5.9,34.5,893.0,972.44,702.97
2016,7,13,11,0,889.0,107.0,6.0,35.0,922.0,957.47,691.39
2016,7,13,11,15,893.5,107.5,6.0,35.5,943.5,936.66,675.54
2016,7,13,11,30,898.0,108.0,6.0,36.0,965.0,912.5,657.65
2016,7,13,11,45,880.0,123.5,6.05,36.5,973.5,878.75,633.74
2016,7,13,12,0,862.0,139.0,6.1,37.0,982.0,842.12,607.98
2016,7,13,12,15,863.5,139.0,6.1,37.0,988.5,806.56,583.98
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,768.73,558.37
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,727.61,528.87
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,685.06,497.74
2016,7,13,13,15,860.5,139.5,6.2,37.0,981.0,639.52,463.72
2016,7,13,13,30,858.0,139.0,6.2,37.0,971.0,592.8,428.09
2016,7,13,13,45,853.5,138.5,6.2,37.0,953.5,543.92,390.05
2016,7,13,14,0,849.0,138.0,6.2,37.0,936.0,494.26,350.5
2016,7,13,14,15,843.5,136.5,6.15,37.0,911.0,442.94,308.75
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,391.31,265.95
2016,7,13,14,45,812.5,144.0,6.1,37.0,850.5,334.28,219.33
2016,7,13,15,0,787.0,153.0,6.1,37.0,815.0,284.57,178.55
2016,7,13,15,15,775.5,150.0,6.05,36.5,777.0,232.24,137.53
2016,7,13,15,30,764.0,147.0,6.0,36.0,739.0,181.28,101.64
2016,7,13,15,45,741.5,147.5,5.95,36.0,694.5,133.42,76.64
2016,7,13,16,0,719.0,148.0,5.9,36.0,650.0,89.46,66.0
2016,7,13,16,15,698.5,143.5,5.85,35.5,602.5,89.41,66.33
2016,7,13,16,30,678.0,139.0,5.8,35.0,555.0,89.23,66.55
2016,7,13,16,45,645.5,135.5,5.75,35.0,503.0,89.39,66.91
2016,7,13,17,0,613.0,132.0,5.7,35.0,451.0,89.54,67.29
2016,7,13,17,15,577.0,125.0,5.6,34.5,399.0,87.13,65.74
2016,7,13,17,30,541.0,118.0,5.5,34.0,347.0,84.56,64.04
2016,7,13,17,45,491.5,109.5,5.4,33.5,294.5,78.42,59.35
2016,7,13,18,0,442.0,101.0,5.3,33.0,242.0,73.27,55.35
2016,7,13,18,15,374.5,89.0,5.05,32.5,192.5,65.36,48.9
2016,7,13,18,30,307.0,77.0,4.8,32.0,143.0,57.24,42.02
2016,7,13,18,45,220.5,60.0,4.55,31.5,100.5,45.8,32.12
2016,7,13,19,0,134.0,43.0,4.3,31.0,58.0,33.01,20.69
2016,7,13,19,15,67.0,21.5,4.15,30.5,29.0,16.94,0.94
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.0,9.5,3.15,23.5,12.0,40.93,0.0
2016,7,14,6,0,102.0,19.0,3.4,24.0,24.0,120.47,0.0
2016,7,14,6,15,226.0,33.0,3.6,24.5,62.5,250.08,189.88
2016,7,14,6,30,350.0,47.0,3.8,25.0,101.0,372.7,296.8
2016,7,14,6,45,431.5,56.0,4.05,25.5,149.5,463.37,371.44
2016,7,14,7,0,513.0,65.0,4.3,26.0,198.0,558.29,445.91
2016,7,14,7,15,567.0,72.0,4.4,26.5,251.5,630.17,499.42
2016,7,14,7,30,621.0,79.0,4.5,27.0,305.0,703.31,551.58
2016,7,14,7,45,657.0,85.0,4.65,28.0,358.5,759.0,588.37
2016,7,14,8,0,693.0,91.0,4.8,29.0,412.0,813.99,623.53
2016,7,14,8,15,720.5,95.0,4.85,29.5,465.0,851.19,646.04
2016,7,14,8,30,748.0,99.0,4.9,30.0,518.0,892.64,671.19
2016,7,14,8,45,767.0,103.0,4.95,30.5,568.0,923.24,688.53
2016,7,14,9,0,786.0,107.0,5.0,31.0,618.0,951.08,703.93
2016,7,14,9,15,801.5,110.0,4.95,31.5,664.0,971.16,713.36
2016,7,14,9,30,817.0,113.0,4.9,32.0,710.0,988.03,720.71
2016,7,14,9,45,827.0,116.0,4.9,32.5,751.0,983.06,714.15
2016,7,14,10,0,837.0,119.0,4.9,33.0,792.0,987.51,714.12
2016,7,14,10,15,845.5,121.0,4.85,33.5,827.5,985.9,709.86
2016,7,14,10,30,854.0,123.0,4.8,34.0,863.0,980.78,703.53
2016,7,14,10,45,859.5,125.0,4.8,34.5,891.5,969.19,693.59
2016,7,14,11,0,865.0,127.0,4.8,35.0,920.0,954.12,681.61
2016,7,14,11,15,869.0,128.5,4.8,35.0,941.0,933.75,667.77
2016,7,14,11,30,873.0,130.0,4.8,35.0,962.0,910.06,651.89
2016,7,14,11,45,875.0,131.0,4.8,35.5,975.5,880.99,631.2
2016,7,14,12,0,877.0,132.0,4.8,36.0,989.0,848.98,608.68
2016,7,14,12,15,877.5,132.5,4.8,36.0,995.0,812.66,584.61
2016,7,14,12,30,878.0,133.0,4.8,36.0,1001.0,774.07,558.93
2016,7,14,12,45,876.5,133.5,4.8,36.5,998.5,732.17,528.25
2016,7,14,13,0,875.0,134.0,4.8,37.0,996.0,688.8,495.88
2016,7,14,13,15,872.5,133.5,4.8,37.0,986.0,642.75,462.09
2016,7,14,13,30,870.0,133.0,4.8,37.0,976.0,595.46,426.62
2016,7,14,13,45,864.5,132.5,4.85,37.0,957.5,545.49,388.46
2016,7,14,14,0,859.0,132.0,4.9,37.0,939.0,494.81,348.74
2016,7,14,14,15,853.5,131.0,4.9,37.0,914.5,443.28,307.27
2016,7,14,14,30,848.0,130.0,4.9,37.0,890.0,391.42,264.64
2016,7,14,14,45,835.0,131.0,4.95,37.0,856.5,338.42,220.88
2016,7,14,15,0,822.0,132.0,5.0,37.0,823.0,286.26,178.04
2016,7,14,15,15,811.0,130.0,5.0,36.5,785.5,225.35,130.74
2016,7,14,15,30,800.0,128.0,5.0,36.0,748.0,173.09,94.03
2016,7,14,15,45,783.5,126.0,5.05,36.0,704.0,121.92,67.02
2016,7,14,16,0,767.0,124.0,5.1,36.0,660.0,84.79,62.27
2016,7,14,16,15,748.5,120.5,5.05,35.5,612.0,84.57,62.44
2016,7,14,16,30,730.0,117.0,5.0,35.0,564.0,76.54,56.34
2016,7,14,16,45,701.0,114.0,5.0,35.0,512.5,76.36,56.41
2016,7,14,17,0,672.0,111.0,5.0,35.0,461.0,76.16,56.46
2016,7,14,17,15,638.5,105.5,4.95,34.5,408.0,74.15,55.18
2016,7,14,17,30,605.0,100.0,4.9,34.0,355.0,72.03,53.78
2016,7,14,17,45,553.0,94.0,4.9,33.5,301.5,69.24,51.79
2016,7,14,18,0,501.0,88.0,4.9,33.0,248.0,66.43,49.69
2016,7,14,18,15,434.0,78.0,4.75,32.5,197.5,58.11,42.87
2016,7,14,18,30,367.0,68.0,4.6,32.0,147.0,51.15,36.97
2016,7,14,18,45,268.0,54.5,4.5,31.5,103.0,41.32,28.43
2016,7,14,19,0,169.0,41.0,4.4,31.0,59.0,31.35,19.33
2016,7,14,19,15,84.5,20.5,4.35,30.5,29.5,16.23,0.09
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,14.43,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,42.24,0.0
2016,7,15,6,15,109.5,39.0,3.5,24.5,54.5,161.27,120.14
2016,7,15,6,30,198.0,60.0,3.6,25.0,90.0,258.09,204.84
2016,7,15,6,45,292.0,73.0,3.7,25.5,138.0,369.12,296.59
2016,7,15,7,0,386.0,86.0,3.8,26.0,186.0,472.27,379.27
2016,7,15,7,15,446.0,96.5,3.85,26.5,238.0,547.7,436.5
2016,7,15,7,30,506.0,107.0,3.9,27.0,290.0,625.62,493.06
2016,7,15,7,45,549.0,114.5,4.0,27.5,343.0,694.51,541.02
2016,7,15,8,0,592.0,122.0,4.1,28.0,396.0,756.06,582.25
2016,7,15,8,15,624.0,128.5,4.2,28.5,448.5,804.82,613.44
2016,7,15,8,30,656.0,135.0,4.3,29.0,501.0,851.93,642.92
2016,7,15,8,45,668.0,145.0,4.4,30.0,549.0,881.04,658.28
2016,7,15,9,0,680.0,155.0,4.5,31.0,597.0,907.37,671.66
2016,7,15,9,15,699.0,159.5,4.5,31.5,643.0,931.57,684.45
2016,7,15,9,30,718.0,164.0,4.5,32.0,689.0,952.79,695.21
2016,7,15,9,45,727.0,171.0,4.5,32.5,729.0,963.43,699.05
2016,7,15,10,0,736.0,178.0,4.5,33.0,769.0,970.7,700.87
2016,7,15,10,15,747.0,181.0,4.4,33.5,804.5,972.17,698.54
2016,7,15,10,30,758.0,184.0,4.3,34.0,840.0,961.28,688.4
2016,7,15,10,45,761.5,189.0,4.25,34.5,867.5,950.69,678.99
2016,7,15,11,0,765.0,194.0,4.2,35.0,895.0,936.71,667.56
2016,7,15,11,15,771.0,196.0,4.1,35.0,916.5,918.95,654.98
2016,7,15,11,30,777.0,198.0,4.0,35.0,938.0,897.86,640.38
2016,7,15,11,45,776.0,202.0,3.9,35.5,950.5,869.16,619.65
2016,7,15,12,0,775.0,206.0,3.8,36.0,963.0,837.68,597.12
2016,7,15,12,15,776.0,206.5,3.75,36.0,969.0,802.41,572.87
2016,7,15,12,30,777.0,207.0,3.7,36.0,975.0,764.99,546.89
2016,7,15,12,45,776.0,207.0,3.7,36.5,973.0,724.03,517.27
2016,7,15,13,0,775.0,207.0,3.7,37.0,971.0,681.9,486.42
2016,7,15,13,15,772.5,206.0,3.75,37.0,961.0,637.06,454.3
2016,7,15,13,30,770.0,205.0,3.8,37.0,951.0,591.39,420.8
2016,7,15,13,45,766.0,203.0,3.85,37.5,933.5,543.5,384.09
2016,7,15,14,0,762.0,201.0,3.9,38.0,916.0,495.16,346.23
2016,7,15,14,15,754.5,199.0,3.95,37.5,891.0,445.07,307.66
2016,7,15,14,30,747.0,197.0,4.0,37.0,866.0,390.22,264.73
2016,7,15,14,45,737.5,194.0,4.1,37.0,834.5,338.27,222.72
2016,7,15,15,0,728.0,191.0,4.2,37.0,803.0,287.21,181.5
2016,7,15,15,15,715.0,187.5,4.25,37.0,765.0,236.27,142.0
2016,7,15,15,30,702.0,184.0,4.3,37.0,727.0,186.98,107.61
2016,7,15,15,45,688.5,177.5,4.35,37.0,684.5,137.69,81.09
2016,7,15,16,0,675.0,171.0,4.4,37.0,642.0,102.23,75.71
2016,7,15,16,15,653.0,166.0,4.4,36.5,594.5,102.52,76.37
2016,7,15,16,30,631.0,161.0,4.4,36.0,547.0,102.68,76.92
2016,7,15,16,45,603.5,153.5,4.4,36.0,496.5,100.93,75.79
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,98.94,74.5
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,94.84,71.64
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,90.77,68.77
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,85.34,64.72
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,79.73,60.39
2016,7,15,18,15,325.0,97.0,3.55,33.0,186.5,70.64,53.13
2016,7,15,18,30,256.0,83.0,3.2,32.0,137.0,62.06,45.98
2016,7,15,18,45,169.0,63.5,2.9,31.5,95.0,47.88,33.79
2016,7,15,19,0,82.0,44.0,2.6,31.0,53.0,33.83,21.26
2016,7,15,19,15,41.0,22.0,2.7,30.5,26.5,17.52,0.0
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.5,2.6,23.5,6.5,5.55,0.0
2016,7,16,6,0,0.0,13.0,2.8,24.0,13.0,10.72,0.0
2016,7,16,6,15,27.5,33.0,2.9,24.5,37.5,61.07,41.85
2016,7,16,6,30,55.0,53.0,3.0,25.0,62.0,119.8,92.24
2016,7,16,6,45,86.0,75.5,3.1,25.5,95.0,173.17,137.32
2016,7,16,7,0,117.0,98.0,3.2,26.0,128.0,227.03,181.79
2016,7,16,7,15,135.5,120.0,3.25,26.5,163.0,270.04,216.02
2016,7,16,7,30,154.0,142.0,3.3,27.0,198.0,313.25,249.35
2016,7,16,7,45,169.0,166.5,3.4,27.5,237.0,356.74,281.8
2016,7,16,8,0,184.0,191.0,3.5,28.0,276.0,399.74,313.08
2016,7,16,8,15,167.5,218.0,3.55,28.5,302.5,414.58,321.51
2016,7,16,8,30,151.0,245.0,3.6,29.0,329.0,427.48,328.45
2016,7,16,8,45,205.0,265.0,3.65,30.0,391.0,500.97,381.29
2016,7,16,9,0,259.0,285.0,3.7,31.0,453.0,596.97,447.88
2016,7,16,9,15,268.0,307.0,3.65,31.5,492.5,626.31,465.55
2016,7,16,9,30,277.0,329.0,3.6,32.0,532.0,653.91,482.11
2016,7,16,9,45,297.0,346.0,3.6,32.5,574.5,685.31,501.6
2016,7,16,10,0,317.0,363.0,3.6,33.0,617.0,714.73,519.49
2016,7,16,10,15,322.5,380.0,3.55,33.5,649.0,727.36,525.39
2016,7,16,10,30,328.0,397.0,3.5,34.0,681.0,737.82,529.95
2016,7,16,10,45,601.5,259.0,3.5,34.5,801.5,873.74,625.02
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,958.12,677.97
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,937.67,663.6
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,913.88,647.95
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,880.22,624.97
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,843.76,600.24
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,808.54,577.48
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,771.06,552.8
2016,7,16,12,45,854.5,151.0,3.8,36.5,993.5,729.21,522.72
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,686.02,491.18
2016,7,16,13,15,504.5,323.0,4.0,37.0,818.5,565.07,403.28
2016,7,16,13,30,156.0,495.0,4.1,37.0,646.0,467.13,331.78
2016,7,16,13,45,496.5,322.0,4.2,37.0,790.5,491.87,349.86
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,495.01,348.14
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,443.65,306.99
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,387.7,261.87
2016,7,16,14,45,819.0,142.0,4.5,37.0,852.5,333.67,217.48
2016,7,16,15,0,814.0,138.0,4.6,37.0,821.0,279.86,173.36
2016,7,16,15,15,802.5,135.5,4.6,36.5,783.0,226.25,131.59
2016,7,16,15,30,791.0,133.0,4.6,36.0,745.0,173.97,95.1
2016,7,16,15,45,775.0,130.5,4.7,36.0,701.0,122.92,68.45
2016,7,16,16,0,759.0,128.0,4.8,36.0,657.0,87.24,64.2
2016,7,16,16,15,740.0,124.0,4.8,35.5,609.0,86.79,64.21
2016,7,16,16,30,721.0,120.0,4.8,35.0,561.0,78.28,57.73
2016,7,16,16,45,695.5,115.5,4.85,34.5,509.5,77.3,57.29
2016,7,16,17,0,670.0,111.0,4.9,34.0,458.0,76.2,56.75
2016,7,16,17,15,636.5,105.0,4.8,33.5,405.5,73.85,55.18
2016,7,16,17,30,603.0,99.0,4.7,33.0,353.0,71.35,53.46
2016,7,16,17,45,559.5,91.5,4.65,33.0,300.0,67.5,50.46
2016,7,16,18,0,516.0,84.0,4.6,33.0,247.0,63.48,47.25
2016,7,16,18,15,451.0,74.5,4.35,32.5,196.5,57.53,42.39
2016,7,16,18,30,386.0,65.0,4.1,32.0,146.0,49.13,35.28
2016,7,16,18,45,295.5,51.0,3.85,31.5,102.5,38.89,26.41
2016,7,16,19,0,205.0,37.0,3.6,31.0,59.0,28.46,16.96
2016,7,16,19,15,102.5,18.5,3.45,30.5,29.5,14.37,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,7.26,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,72.0,0.0
2016,7,17,6,15,162.5,34.5,2.65,24.5,56.0,208.1,154.62
2016,7,17,6,30,270.0,52.0,2.7,25.0,92.0,316.51,250.54
2016,7,17,6,45,367.0,62.0,2.75,25.5,141.0,413.68,331.0
2016,7,17,7,0,464.0,72.0,2.8,26.0,190.0,524.86,417.41
2016,7,17,7,15,520.5,80.5,2.8,26.5,243.0,599.82,472.55
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,676.1,526.16
2016,7,17,7,45,351.5,140.5,2.85,27.5,273.5,534.36,417.58
2016,7,17,8,0,126.0,192.0,2.9,28.0,251.0,345.76,268.97
2016,7,17,8,15,429.5,148.5,2.9,28.5,382.0,628.44,485.01
2016,7,17,8,30,733.0,105.0,2.9,29.0,513.0,884.95,659.58
2016,7,17,8,45,756.5,107.5,2.95,30.0,564.0,918.19,675.05
2016,7,17,9,0,780.0,110.0,3.0,31.0,615.0,948.75,690.35
2016,7,17,9,15,795.5,113.5,3.05,31.5,661.5,969.42,700.5
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,986.86,708.68
2016,7,17,9,45,824.5,118.5,3.15,32.5,750.0,996.56,712.02
2016,7,17,10,0,838.0,120.0,3.2,33.0,792.0,989.89,705.13
2016,7,17,10,15,846.5,122.0,3.25,33.5,827.5,988.26,701.78
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,983.11,696.3
2016,7,17,10,45,861.5,125.5,3.35,34.5,891.5,971.94,687.2
2016,7,17,11,0,868.0,127.0,3.4,35.0,920.0,957.28,676.07
2016,7,17,11,15,872.0,128.0,3.45,35.0,941.5,936.35,662.47
2016,7,17,11,30,876.0,129.0,3.5,35.0,963.0,912.12,646.85
2016,7,17,11,45,881.5,127.5,3.55,35.5,977.5,883.82,627.33
2016,7,17,12,0,887.0,126.0,3.6,36.0,992.0,852.49,605.9
2016,7,17,12,15,887.5,126.0,3.65,36.0,997.5,815.52,582.02
2016,7,17,12,30,888.0,126.0,3.7,36.0,1003.0,776.27,556.5
2016,7,17,12,45,887.0,126.0,3.8,36.5,1001.0,733.99,526.51
2016,7,17,13,0,886.0,126.0,3.9,37.0,999.0,690.15,494.47
2016,7,17,13,15,883.5,125.5,3.95,37.0,988.5,643.54,460.7
2016,7,17,13,30,881.0,125.0,4.0,37.0,978.0,595.66,425.15
2016,7,17,13,45,876.5,124.5,4.05,37.0,959.5,545.58,387.07
2016,7,17,14,0,872.0,124.0,4.1,37.0,941.0,494.66,347.31
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.0,441.83,305.06
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,388.71,261.63
2016,7,17,14,45,851.0,120.0,4.15,37.0,858.5,334.93,217.26
2016,7,17,15,0,842.0,119.0,4.2,37.0,826.0,281.58,173.46
2016,7,17,15,15,831.5,117.0,4.2,36.5,788.0,228.0,131.64
2016,7,17,15,30,821.0,115.0,4.2,36.0,750.0,175.44,95.09
2016,7,17,15,45,807.0,112.5,4.2,36.0,706.0,112.98,60.41
2016,7,17,16,0,793.0,110.0,4.2,36.0,662.0,76.69,55.81
2016,7,17,16,15,477.5,192.5,4.2,35.5,518.0,117.81,88.86
2016,7,17,16,30,162.0,275.0,4.2,35.0,374.0,180.21,138.63
2016,7,17,16,45,435.0,185.5,4.25,35.0,418.5,118.43,90.05
2016,7,17,17,0,708.0,96.0,4.3,35.0,463.0,66.92,48.95
2016,7,17,17,15,676.5,91.5,4.25,34.5,410.0,65.15,47.85
2016,7,17,17,30,645.0,87.0,4.2,34.0,357.0,63.29,46.62
2016,7,17,17,45,599.5,81.0,4.2,33.5,303.5,60.11,44.27
2016,7,17,18,0,554.0,75.0,4.2,33.0,250.0,56.85,41.76
2016,7,17,18,15,490.0,66.5,4.0,32.5,199.0,51.38,37.28
2016,7,17,18,30,426.0,58.0,3.8,32.0,148.0,45.78,32.49
2016,7,17,18,45,328.0,46.5,3.6,31.5,104.0,35.74,23.8
2016,7,17,19,0,230.0,35.0,3.4,31.0,60.0,27.04,15.78
2016,7,17,19,15,115.0,17.5,3.35,30.5,30.0,13.62,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,21.5,8.0,1.75,23.5,9.0,6.83,0.0
2016,7,18,6,0,43.0,16.0,1.9,24.0,18.0,61.52,0.0
2016,7,18,6,15,145.5,33.5,2.05,24.5,53.0,194.34,143.06
2016,7,18,6,30,248.0,51.0,2.2,25.0,88.0,298.22,235.45
2016,7,18,6,45,342.0,61.5,2.35,25.5,135.0,392.83,314.05
2016,7,18,7,0,436.0,72.0,2.5,26.0,182.0,494.54,393.73
2016,7,18,7,15,492.5,80.5,2.55,26.5,233.5,575.16,453.58
2016,7,18,7,30,549.0,89.0,2.6,27.0,285.0,650.63,507.03
2016,7,18,7,45,348.0,140.5,2.7,27.5,272.0,531.16,414.89
2016,7,18,8,0,147.0,192.0,2.8,28.0,259.0,366.12,284.97
2016,7,18,8,15,429.5,148.0,2.85,28.5,379.0,627.89,484.38
2016,7,18,8,30,712.0,104.0,2.9,29.0,499.0,868.89,648.8
2016,7,18,8,45,737.0,106.0,2.95,29.5,549.5,896.8,662.36
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,928.13,679.8
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,948.66,689.28
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,966.06,696.8
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,976.0,699.98
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,969.68,692.98
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,968.78,690.77
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,964.4,686.45
2016,7,18,10,45,843.0,125.0,2.8,32.5,874.5,953.58,677.25
2016,7,18,11,0,849.0,127.0,2.8,33.0,903.0,939.31,666.07
2016,7,18,11,15,480.0,301.0,2.8,33.0,742.0,755.19,541.4
2016,7,18,11,30,111.0,475.0,2.8,33.0,581.0,526.93,377.99
2016,7,18,11,45,485.0,305.5,2.85,33.5,777.5,717.6,516.92
2016,7,18,12,0,859.0,136.0,2.9,34.0,974.0,837.48,598.55
2016,7,18,12,15,860.0,136.0,2.9,34.0,980.0,801.63,574.05
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,763.54,549.12
2016,7,18,12,45,861.0,135.5,2.9,34.5,984.5,722.48,519.35
2016,7,18,13,0,861.0,135.0,2.9,35.0,983.0,679.86,487.99
2016,7,18,13,15,859.0,134.5,2.95,35.0,973.5,634.54,455.28
2016,7,18,13,30,857.0,134.0,3.0,35.0,964.0,587.97,420.81
2016,7,18,13,45,551.5,299.5,3.05,35.0,830.0,504.29,358.98
2016,7,18,14,0,246.0,465.0,3.1,35.0,696.0,443.52,315.2
2016,7,18,14,15,543.0,296.5,3.15,35.0,788.0,424.39,297.67
2016,7,18,14,30,840.0,128.0,3.2,35.0,880.0,385.63,261.12
2016,7,18,14,45,545.5,265.0,3.25,35.0,746.0,330.74,223.67
2016,7,18,15,0,251.0,402.0,3.3,35.0,612.0,315.38,219.35
2016,7,18,15,15,516.0,267.0,3.35,35.0,674.0,251.77,162.1
2016,7,18,15,30,781.0,132.0,3.4,35.0,736.0,170.72,93.43
2016,7,18,15,45,765.5,129.5,3.5,35.0,692.5,120.19,67.43
2016,7,18,16,0,750.0,127.0,3.6,35.0,649.0,86.5,63.86
2016,7,18,16,15,731.0,123.0,3.65,34.5,601.0,86.04,63.86
2016,7,18,16,30,712.0,119.0,3.7,34.0,553.0,77.58,57.41
2016,7,18,16,45,681.0,116.0,3.8,34.0,501.0,77.46,57.53
2016,7,18,17,0,650.0,113.0,3.9,34.0,449.0,77.32,57.65
2016,7,18,17,15,535.0,124.0,3.95,33.5,380.0,86.08,65.15
2016,7,18,17,30,420.0,135.0,4.0,33.0,311.0,93.15,71.33
2016,7,18,17,45,389.5,119.5,4.05,32.5,264.0,84.14,64.3
2016,7,18,18,0,359.0,104.0,4.1,32.0,217.0,74.67,56.74
2016,7,18,18,15,311.5,88.0,4.0,31.5,172.0,64.27,48.18
2016,7,18,18,30,264.0,72.0,3.9,31.0,127.0,53.46,39.02
2016,7,18,18,45,197.5,54.5,3.85,31.0,88.5,41.87,28.88
2016,7,18,19,0,131.0,37.0,3.8,31.0,50.0,28.73,17.06
2016,7,18,19,15,65.5,18.5,3.75,30.5,25.0,14.68,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,42.0,7.5,0.9,24.5,9.5,6.4,0.0
2016,7,19,6,0,84.0,15.0,1.0,25.0,19.0,70.15,0.0
2016,7,19,6,15,202.5,29.0,0.95,25.0,54.5,227.2,166.2
2016,7,19,6,30,321.0,43.0,0.9,25.0,90.0,345.5,270.2
2016,7,19,6,45,416.5,51.0,0.9,25.5,138.5,444.55,348.78
2016,7,19,7,0,512.0,59.0,0.9,26.0,187.0,549.12,426.73
2016,7,19,7,15,564.5,65.5,0.95,26.5,239.0,618.77,475.83
2016,7,19,7,30,617.0,72.0,1.0,27.0,291.0,689.76,523.64
2016,7,19,7,45,662.0,74.5,1.05,28.0,345.5,748.83,560.15
2016,7,19,8,0,707.0,77.0,1.1,29.0,400.0,803.41,592.3
2016,7,19,8,15,733.0,81.0,1.25,29.5,452.5,845.66,617.93
2016,7,19,8,30,759.0,85.0,1.4,30.0,505.0,885.96,641.98
2016,7,19,8,45,780.5,87.0,1.55,30.5,555.5,916.87,659.74
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,933.47,668.38
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,952.35,678.62
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,968.11,686.88
2016,7,19,9,45,842.5,96.0,2.2,32.5,739.5,976.93,691.38
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,982.31,693.8
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,980.61,691.38
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,975.37,686.88
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,964.1,679.08
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,949.31,669.1
2016,7,19,11,15,611.0,273.5,3.25,35.0,838.0,852.73,605.31
2016,7,19,11,30,339.0,443.0,3.4,35.0,766.0,725.73,515.16
2016,7,19,11,45,613.0,278.5,3.55,35.5,872.5,804.2,573.72
2016,7,19,12,0,887.0,114.0,3.7,36.0,979.0,842.33,600.33
2016,7,19,12,15,474.0,288.0,3.8,36.0,750.5,639.95,459.88
2016,7,19,12,30,61.0,462.0,3.9,36.0,522.0,434.63,310.21
2016,7,19,12,45,474.5,288.0,4.05,36.0,755.0,582.16,421.01
2016,7,19,13,0,888.0,114.0,4.2,36.0,988.0,682.3,493.07
2016,7,19,13,15,506.5,301.5,4.25,36.0,799.0,550.17,395.47
2016,7,19,13,30,125.0,489.0,4.3,36.0,610.0,445.28,318.11
2016,7,19,13,45,286.5,444.0,4.4,36.0,714.5,473.23,337.92
2016,7,19,14,0,448.0,399.0,4.5,36.0,819.0,484.76,343.71
2016,7,19,14,15,460.5,380.5,4.55,36.0,802.5,444.42,312.63
2016,7,19,14,30,473.0,362.0,4.6,36.0,786.0,403.09,280.24
2016,7,19,14,45,476.5,342.0,4.65,36.0,755.0,357.23,244.3
2016,7,19,15,0,480.0,322.0,4.7,36.0,724.0,311.46,208.39
2016,7,19,15,15,439.5,319.0,4.7,35.5,674.0,267.91,177.08
2016,7,19,15,30,399.0,316.0,4.7,35.0,624.0,241.25,160.72
2016,7,19,15,45,350.5,309.5,4.75,35.0,569.0,205.04,141.35
2016,7,19,16,0,302.0,303.0,4.8,35.0,514.0,183.12,140.05
2016,7,19,16,15,270.0,285.0,4.8,34.5,463.0,175.51,134.82
2016,7,19,16,30,238.0,267.0,4.8,34.0,412.0,177.56,137.17
2016,7,19,16,45,313.5,227.0,4.8,34.0,400.0,148.55,114.59
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,121.42,93.28
2016,7,19,17,15,506.5,138.0,4.7,33.5,368.5,94.53,72.04
2016,7,19,17,30,624.0,89.0,4.6,33.0,349.0,64.53,47.85
2016,7,19,17,45,582.5,82.0,4.6,32.5,297.0,60.75,45.0
2016,7,19,18,0,541.0,75.0,4.6,32.0,245.0,56.81,41.92
2016,7,19,18,15,477.5,66.5,4.4,31.5,194.5,51.37,37.44
2016,7,19,18,30,414.0,58.0,4.2,31.0,144.0,45.8,32.64
2016,7,19,18,45,313.5,46.0,4.05,30.5,100.0,35.31,23.54
2016,7,19,19,0,213.0,34.0,3.9,30.0,56.0,26.25,15.12
2016,7,19,19,15,106.5,17.0,3.75,29.5,28.0,13.23,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,29.0,15.0,0.8,24.0,16.0,32.59,0.0
2016,7,20,6,15,128.0,33.0,0.85,24.5,50.0,164.49,118.77
2016,7,20,6,30,227.0,51.0,0.9,25.0,84.0,282.61,221.05
2016,7,20,6,45,323.0,62.5,1.0,25.5,131.0,379.32,300.01
2016,7,20,7,0,419.0,74.0,1.1,26.0,178.0,483.31,380.21
2016,7,20,7,15,477.0,83.0,1.15,26.5,229.5,564.31,438.97
2016,7,20,7,30,535.0,92.0,1.2,27.0,281.0,641.45,492.3
2016,7,20,7,45,589.0,95.0,1.25,27.5,336.0,708.41,536.29
2016,7,20,8,0,643.0,98.0,1.3,28.0,391.0,775.36,578.74
2016,7,20,8,15,672.0,103.0,1.4,28.5,443.0,820.15,605.75
2016,7,20,8,30,701.0,108.0,1.5,29.0,495.0,863.26,631.35
2016,7,20,8,45,727.0,110.0,1.65,29.5,546.0,891.53,647.56
2016,7,20,9,0,753.0,112.0,1.8,30.0,597.0,923.84,666.4
2016,7,20,9,15,769.5,115.0,1.95,30.5,643.0,944.83,677.85
2016,7,20,9,30,786.0,118.0,2.1,31.0,689.0,962.69,687.44
2016,7,20,9,45,801.5,119.5,2.25,31.5,731.0,974.49,693.26
2016,7,20,10,0,817.0,121.0,2.4,32.0,773.0,969.9,688.86
2016,7,20,10,15,826.5,123.0,2.55,32.5,808.5,969.45,687.31
2016,7,20,10,30,836.0,125.0,2.7,33.0,844.0,965.52,683.61
2016,7,20,10,45,844.0,125.5,2.85,33.5,873.5,955.11,675.9
2016,7,20,11,0,852.0,126.0,3.0,34.0,903.0,941.24,666.1
2016,7,20,11,15,856.5,127.0,3.1,34.0,925.0,921.15,653.4
2016,7,20,11,30,861.0,128.0,3.2,34.0,947.0,897.78,638.64
2016,7,20,11,45,853.0,137.0,3.3,34.5,958.0,867.23,617.94
2016,7,20,12,0,845.0,146.0,3.4,35.0,969.0,833.85,595.41
2016,7,20,12,15,846.0,146.5,3.45,35.0,975.5,798.57,572.52
2016,7,20,12,30,847.0,147.0,3.5,35.0,982.0,761.07,547.75
2016,7,20,12,45,845.0,147.5,3.6,35.5,979.5,719.55,517.8
2016,7,20,13,0,843.0,148.0,3.7,36.0,977.0,676.67,486.37
2016,7,20,13,15,514.0,320.5,3.75,36.0,824.5,568.61,406.94
2016,7,20,13,30,185.0,493.0,3.8,36.0,672.0,481.89,343.12
2016,7,20,13,45,508.0,319.0,3.85,36.0,797.5,494.87,352.78
2016,7,20,14,0,831.0,145.0,3.9,36.0,923.0,488.1,344.11
2016,7,20,14,15,524.0,293.5,3.9,36.0,779.5,414.01,290.13
2016,7,20,14,30,217.0,442.0,3.9,36.0,636.0,384.62,271.57
2016,7,20,14,45,477.0,309.5,3.95,36.0,715.5,337.18,229.58
2016,7,20,15,0,737.0,177.0,4.0,36.0,795.0,277.7,174.71
2016,7,20,15,15,724.0,174.0,4.0,35.5,757.5,226.45,135.19
2016,7,20,15,30,711.0,171.0,4.0,35.0,720.0,176.82,100.96
2016,7,20,15,45,695.5,166.0,4.0,35.0,677.0,127.65,75.41
2016,7,20,16,0,680.0,161.0,4.0,35.0,634.0,96.67,71.97
2016,7,20,16,15,659.0,156.0,3.95,34.5,586.5,96.7,72.39
2016,7,20,16,30,638.0,151.0,3.9,34.0,539.0,96.59,72.7
2016,7,20,16,45,472.0,177.5,3.9,34.0,450.0,114.37,87.27
2016,7,20,17,0,306.0,204.0,3.9,34.0,361.0,136.58,105.42
2016,7,20,17,15,200.0,186.5,3.85,33.5,284.5,131.63,102.02
2016,7,20,17,30,94.0,169.0,3.8,33.0,208.0,123.52,96.05
2016,7,20,17,45,83.5,145.5,3.75,33.0,176.5,107.59,83.36
2016,7,20,18,0,73.0,122.0,3.7,33.0,145.0,91.33,70.19
2016,7,20,18,15,57.0,98.5,3.45,32.5,114.5,74.73,56.59
2016,7,20,18,30,41.0,75.0,3.2,32.0,84.0,57.84,42.43
2016,7,20,18,45,21.5,53.5,2.95,31.5,58.0,41.92,28.82
2016,7,20,19,0,2.0,32.0,2.7,31.0,32.0,25.84,14.65
2016,7,20,19,15,1.0,16.0,2.8,30.5,16.0,13.16,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,74.16,0.0
2016,7,21,6,15,216.0,28.5,2.25,24.5,54.5,237.09,171.92
2016,7,21,6,30,342.0,42.0,2.3,25.0,91.0,360.32,283.96
2016,7,21,6,45,438.5,49.5,2.4,25.5,140.5,460.23,365.32
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,565.64,446.65
2016,7,21,7,15,588.0,63.0,2.4,27.0,243.0,635.73,496.14
2016,7,21,7,30,641.0,69.0,2.3,28.0,296.0,707.17,543.71
2016,7,21,7,45,681.0,73.0,2.25,29.0,350.5,759.38,575.64
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,816.73,609.71
2016,7,21,8,15,747.0,80.5,2.05,30.5,458.0,858.64,632.51
2016,7,21,8,30,773.0,84.0,1.9,31.0,511.0,898.55,653.25
2016,7,21,8,45,792.5,87.5,1.75,31.5,561.5,929.61,667.59
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,946.1,672.37
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,964.99,681.31
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,980.71,688.3
2016,7,21,9,45,851.0,98.5,1.75,33.5,746.5,988.48,690.52
2016,7,21,10,0,861.0,101.0,1.8,34.0,788.0,992.77,690.83
2016,7,21,10,15,869.5,102.5,1.9,34.5,824.0,990.9,688.14
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,985.45,683.44
2016,7,21,10,45,883.0,106.0,2.15,35.5,888.5,973.48,675.38
2016,7,21,11,0,888.0,108.0,2.3,36.0,917.0,957.96,665.2
2016,7,21,11,15,892.5,109.0,2.4,36.0,939.0,937.5,652.87
2016,7,21,11,30,897.0,110.0,2.5,36.0,961.0,913.66,638.43
2016,7,21,11,45,896.5,112.5,2.6,36.5,975.0,883.51,618.68
2016,7,21,12,0,896.0,115.0,2.7,37.0,989.0,850.42,597.04
2016,7,21,12,15,897.0,115.5,2.8,37.0,995.0,814.15,574.46
2016,7,21,12,30,898.0,116.0,2.9,37.0,1001.0,775.45,550.09
2016,7,21,12,45,898.0,115.5,3.0,37.5,999.5,733.16,520.88
2016,7,21,13,0,898.0,115.0,3.1,38.0,998.0,689.11,489.23
2016,7,21,13,15,896.0,114.5,3.15,38.0,988.0,642.19,455.7
2016,7,21,13,30,894.0,114.0,3.2,38.0,978.0,593.89,420.28
2016,7,21,13,45,894.0,111.0,3.25,38.0,961.5,543.61,382.45
2016,7,21,14,0,894.0,108.0,3.3,38.0,945.0,492.04,342.54
2016,7,21,14,15,889.0,106.5,3.3,38.0,919.5,438.34,299.89
2016,7,21,14,30,884.0,105.0,3.3,38.0,894.0,384.22,255.9
2016,7,21,14,45,877.5,103.0,3.35,38.0,862.5,329.11,210.66
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,274.16,165.77
2016,7,21,15,15,861.5,99.5,3.4,37.5,792.5,219.36,123.3
2016,7,21,15,30,852.0,98.0,3.4,37.0,754.0,165.47,86.42
2016,7,21,15,45,840.5,95.0,3.4,37.0,710.5,111.65,59.84
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,77.77,56.41
2016,7,21,16,15,610.5,162.5,3.4,36.5,569.0,99.92,74.32
2016,7,21,16,30,392.0,233.0,3.4,36.0,471.0,151.96,115.85
2016,7,21,16,45,572.5,156.5,3.45,36.0,469.5,102.92,77.33
2016,7,21,17,0,753.0,80.0,3.5,36.0,468.0,62.61,45.27
2016,7,21,17,15,724.0,76.0,3.45,35.5,414.5,60.52,43.88
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,58.34,42.37
2016,7,21,17,45,653.5,67.0,3.35,35.0,307.0,50.64,36.2
2016,7,21,18,0,612.0,62.0,3.3,35.0,253.0,47.65,33.81
2016,7,21,18,15,551.0,55.5,2.9,34.0,201.5,43.3,30.34
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,38.9,26.63
2016,7,21,18,45,392.5,39.0,2.15,32.5,104.5,31.35,20.05
2016,7,21,19,0,295.0,29.0,1.8,32.0,59.0,23.68,12.82
2016,7,21,19,15,147.5,14.5,1.9,31.5,29.5,11.73,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
