Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,92.34,0.0
2016,7,22,6,15,249.5,26.0,1.95,24.5,54.5,261.68,187.92
2016,7,22,6,30,381.0,38.0,1.9,25.0,91.0,385.54,302.13
2016,7,22,6,45,467.0,45.5,1.9,26.0,140.0,477.68,376.12
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,575.03,449.28
2016,7,22,7,15,604.5,58.5,1.8,27.5,242.0,643.53,497.61
2016,7,22,7,30,656.0,64.0,1.7,28.0,295.0,708.45,540.66
2016,7,22,7,45,693.0,68.0,1.65,29.0,349.0,763.95,574.24
2016,7,22,8,0,730.0,72.0,1.6,30.0,403.0,818.66,605.74
2016,7,22,8,15,755.5,75.5,1.7,30.5,456.0,860.27,630.24
2016,7,22,8,30,781.0,79.0,1.8,31.0,509.0,899.88,653.1
2016,7,22,8,45,800.0,82.0,1.95,32.0,559.5,918.58,661.43
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,945.83,675.36
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,964.42,683.99
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,979.82,690.76
2016,7,22,9,45,857.5,92.0,2.3,34.5,744.5,987.69,693.47
2016,7,22,10,0,868.0,94.0,2.4,35.0,786.0,992.08,694.21
2016,7,22,10,15,876.5,95.5,2.45,35.0,821.5,990.32,692.26
2016,7,22,10,30,885.0,97.0,2.5,35.0,857.0,984.97,688.28
2016,7,22,10,45,890.5,98.5,2.6,35.5,886.0,973.05,679.42
2016,7,22,11,0,896.0,100.0,2.7,36.0,915.0,957.57,668.5
2016,7,22,11,15,900.0,101.0,2.7,36.5,937.0,936.69,653.51
2016,7,22,11,30,904.0,102.0,2.7,37.0,959.0,912.41,636.58
2016,7,22,11,45,899.0,108.0,2.75,37.5,971.5,881.54,615.95
2016,7,22,12,0,894.0,114.0,2.8,38.0,984.0,847.74,593.52
2016,7,22,12,15,895.0,114.5,2.85,38.0,990.5,811.54,570.72
2016,7,22,12,30,896.0,115.0,2.9,38.0,997.0,772.92,546.19
2016,7,22,12,45,895.5,115.0,2.95,38.0,995.0,730.71,517.98
2016,7,22,13,0,895.0,115.0,3.0,38.0,993.0,686.77,487.29
2016,7,22,13,15,893.0,114.5,3.05,38.0,983.5,639.93,453.84
2016,7,22,13,30,891.0,114.0,3.1,38.0,974.0,591.71,418.51
2016,7,22,13,45,887.5,113.5,3.15,38.5,956.5,541.45,379.93
2016,7,22,14,0,884.0,113.0,3.2,39.0,939.0,490.24,339.67
2016,7,22,14,15,878.5,111.5,3.2,39.0,914.0,436.76,297.43
2016,7,22,14,30,873.0,110.0,3.2,39.0,889.0,382.92,253.93
2016,7,22,14,45,859.5,112.5,3.2,39.0,855.5,329.16,210.08
2016,7,22,15,0,846.0,115.0,3.2,39.0,822.0,276.25,167.23
2016,7,22,15,15,836.0,113.0,3.2,38.5,784.0,222.27,125.81
2016,7,22,15,30,826.0,111.0,3.2,38.0,746.0,169.26,89.93
2016,7,22,15,45,812.0,108.5,3.2,38.0,702.5,106.11,56.47
2016,7,22,16,0,798.0,106.0,3.2,38.0,659.0,74.53,53.61
2016,7,22,16,15,522.5,185.0,3.2,37.5,536.5,114.7,85.61
2016,7,22,16,30,247.0,264.0,3.2,37.0,414.0,166.09,126.34
2016,7,22,16,45,481.5,178.0,3.2,37.0,437.0,114.95,86.49
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,70.69,51.54
2016,7,22,17,15,684.5,87.5,3.15,36.5,406.5,62.73,45.47
2016,7,22,17,30,653.0,83.0,3.1,36.0,353.0,60.75,44.14
2016,7,22,17,45,608.0,77.0,3.05,35.5,299.5,57.45,41.69
2016,7,22,18,0,563.0,71.0,3.0,35.0,246.0,54.06,39.09
2016,7,22,18,15,500.0,63.0,2.65,34.0,195.0,48.87,34.94
2016,7,22,18,30,437.0,55.0,2.3,33.0,144.0,43.58,30.48
2016,7,22,18,45,338.0,43.5,2.0,32.5,99.5,35.01,23.01
2016,7,22,19,0,239.0,32.0,1.7,32.0,55.0,24.84,13.63
2016,7,22,19,15,119.5,16.0,1.85,31.5,27.5,12.49,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,62.84,0.0
2016,7,23,6,15,196.0,27.5,2.2,24.5,50.5,220.81,156.5
2016,7,23,6,30,316.0,42.0,2.2,25.0,86.0,340.09,267.54
2016,7,23,6,45,410.5,51.0,2.25,26.0,134.5,439.43,348.27
2016,7,23,7,0,505.0,60.0,2.3,27.0,183.0,544.32,428.38
2016,7,23,7,15,559.0,67.0,2.2,27.5,235.5,615.87,479.96
2016,7,23,7,30,613.0,74.0,2.1,28.0,288.0,688.81,529.75
2016,7,23,7,45,658.0,77.0,2.05,28.5,343.0,748.6,568.19
2016,7,23,8,0,703.0,80.0,2.0,29.0,398.0,803.29,601.65
2016,7,23,8,15,729.5,84.0,2.0,29.5,450.5,846.04,626.45
2016,7,23,8,30,756.0,88.0,2.0,30.0,503.0,886.82,649.45
2016,7,23,8,45,780.0,89.5,2.0,31.0,554.5,919.61,665.49
2016,7,23,9,0,804.0,91.0,2.0,32.0,606.0,949.79,679.62
2016,7,23,9,15,818.5,93.5,2.05,32.5,652.5,956.84,680.95
2016,7,23,9,30,833.0,96.0,2.1,33.0,699.0,972.55,688.1
2016,7,23,9,45,846.0,97.5,2.2,33.5,741.0,982.26,692.01
2016,7,23,10,0,859.0,99.0,2.3,34.0,783.0,988.52,693.96
2016,7,23,10,15,867.5,100.5,2.4,34.5,818.5,986.7,691.03
2016,7,23,10,30,876.0,102.0,2.5,35.0,854.0,981.31,686.07
2016,7,23,10,45,882.5,103.0,2.6,35.5,883.5,969.84,677.48
2016,7,23,11,0,889.0,104.0,2.7,36.0,913.0,954.81,666.83
2016,7,23,11,15,893.5,105.0,2.8,36.0,935.0,934.41,654.26
2016,7,23,11,30,898.0,106.0,2.9,36.0,957.0,910.61,639.57
2016,7,23,11,45,897.0,109.0,3.0,36.5,970.5,880.52,619.56
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,847.48,597.66
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.0,811.24,574.56
2016,7,23,12,30,898.0,113.0,3.2,37.0,996.0,772.55,549.71
2016,7,23,12,45,897.0,113.0,3.25,37.5,994.0,729.9,519.86
2016,7,23,13,0,896.0,113.0,3.3,38.0,992.0,685.54,487.63
2016,7,23,13,15,894.0,112.5,3.35,38.0,982.5,638.62,453.95
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,590.31,418.38
2016,7,23,13,45,887.0,112.0,3.45,38.0,955.0,539.55,380.06
2016,7,23,14,0,882.0,112.0,3.5,38.0,937.0,487.96,340.03
2016,7,23,14,15,876.5,111.0,3.5,38.0,911.5,434.87,297.74
2016,7,23,14,30,871.0,110.0,3.5,38.0,886.0,381.41,254.19
2016,7,23,14,45,855.0,113.5,3.5,38.0,852.0,327.62,210.12
2016,7,23,15,0,839.0,117.0,3.5,38.0,818.0,274.92,167.3
2016,7,23,15,15,828.5,114.5,3.45,38.0,780.0,220.88,125.42
2016,7,23,15,30,818.0,112.0,3.4,38.0,742.0,167.87,89.38
2016,7,23,15,45,804.5,109.5,3.4,38.0,698.0,105.17,56.43
2016,7,23,16,0,791.0,107.0,3.4,38.0,654.0,75.05,54.03
2016,7,23,16,15,773.0,104.0,3.4,37.5,606.0,74.66,54.03
2016,7,23,16,30,755.0,101.0,3.4,37.0,558.0,74.17,53.96
2016,7,23,16,45,731.0,97.0,3.45,37.0,506.5,72.8,53.07
2016,7,23,17,0,707.0,93.0,3.5,37.0,455.0,71.32,52.09
2016,7,23,17,15,675.5,88.0,3.5,36.5,402.0,62.99,45.68
2016,7,23,17,30,644.0,83.0,3.5,36.0,349.0,60.68,44.1
2016,7,23,17,45,598.0,77.5,3.5,35.5,295.5,57.76,41.95
2016,7,23,18,0,552.0,72.0,3.5,35.0,242.0,54.78,39.68
2016,7,23,18,15,488.0,63.5,3.3,34.5,191.5,49.23,35.15
2016,7,23,18,30,424.0,55.0,3.1,34.0,141.0,43.56,30.31
2016,7,23,18,45,325.0,43.0,2.95,33.5,97.0,34.57,22.51
2016,7,23,19,0,226.0,31.0,2.8,33.0,53.0,24.05,12.84
2016,7,23,19,15,113.0,15.5,2.95,32.5,26.5,12.1,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,44.0,12.0,2.7,25.0,14.0,40.18,0.0
2016,7,24,6,15,156.0,28.5,2.7,25.5,48.0,193.33,134.18
2016,7,24,6,30,268.0,45.0,2.7,26.0,82.0,305.3,239.47
2016,7,24,6,45,363.0,55.5,2.75,26.5,129.5,401.21,319.27
2016,7,24,7,0,458.0,66.0,2.8,27.0,177.0,512.13,405.87
2016,7,24,7,15,515.5,74.0,2.75,27.5,229.5,586.93,461.09
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,663.26,514.72
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,729.11,558.71
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,795.04,601.14
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,833.46,623.15
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,876.01,647.56
2016,7,24,8,45,762.0,96.5,2.6,31.0,549.5,910.36,665.04
2016,7,24,9,0,789.0,97.0,2.6,32.0,601.0,942.14,680.57
2016,7,24,9,15,804.5,100.0,2.55,32.5,647.5,962.48,689.52
2016,7,24,9,30,820.0,103.0,2.5,33.0,694.0,967.37,688.76
2016,7,24,9,45,834.0,103.5,2.5,33.5,736.5,976.81,691.63
2016,7,24,10,0,848.0,104.0,2.5,34.0,779.0,982.88,692.46
2016,7,24,10,15,856.5,106.0,2.5,34.5,814.5,981.55,688.85
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,976.65,683.26
2016,7,24,10,45,872.5,108.5,2.55,35.5,879.5,965.64,674.5
2016,7,24,11,0,880.0,109.0,2.6,36.0,909.0,951.09,663.74
2016,7,24,11,15,884.5,110.0,2.65,36.0,931.0,930.72,650.84
2016,7,24,11,30,889.0,111.0,2.7,36.0,953.0,906.98,635.9
2016,7,24,11,45,888.0,114.5,2.75,36.5,966.0,877.41,615.99
2016,7,24,12,0,887.0,118.0,2.8,37.0,979.0,844.88,594.24
2016,7,24,12,15,888.0,118.0,2.8,37.0,985.5,808.34,570.81
2016,7,24,12,30,889.0,118.0,2.8,37.0,992.0,769.42,545.73
2016,7,24,12,45,887.5,118.5,2.85,37.5,990.0,727.01,516.08
2016,7,24,13,0,886.0,119.0,2.9,38.0,988.0,682.94,484.25
2016,7,24,13,15,884.0,118.5,2.9,38.0,978.0,636.31,450.82
2016,7,24,13,30,882.0,118.0,2.9,38.0,968.0,588.34,415.56
2016,7,24,13,45,877.5,117.5,2.95,38.5,950.0,537.84,376.91
2016,7,24,14,0,873.0,117.0,3.0,39.0,932.0,486.5,336.67
2016,7,24,14,15,867.0,116.0,3.0,39.0,907.0,433.57,294.9
2016,7,24,14,30,861.0,115.0,3.0,39.0,882.0,380.33,251.93
2016,7,24,14,45,840.5,121.0,3.05,39.0,847.0,327.23,208.91
2016,7,24,15,0,820.0,127.0,3.1,39.0,812.0,275.65,167.49
2016,7,24,15,15,808.5,125.0,3.1,38.5,773.5,213.91,120.72
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,161.22,85.34
2016,7,24,15,45,575.0,206.0,3.15,38.0,634.0,141.54,88.84
2016,7,24,16,0,353.0,289.0,3.2,38.0,533.0,177.37,133.69
2016,7,24,16,15,537.5,201.0,3.2,37.5,541.5,124.22,92.97
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,81.8,59.99
2016,7,24,16,45,691.0,110.5,3.25,37.0,497.5,74.41,54.35
2016,7,24,17,0,660.0,108.0,3.3,37.0,445.0,74.44,54.6
2016,7,24,17,15,626.0,102.0,3.3,36.5,392.5,72.02,52.98
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,69.45,51.23
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.0,66.93,49.46
2016,7,24,18,0,481.0,85.0,3.3,35.0,232.0,64.44,47.61
2016,7,24,18,15,415.0,74.0,3.25,34.5,182.5,55.3,40.14
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,47.58,33.6
2016,7,24,18,45,248.5,48.5,3.15,34.0,90.5,36.93,24.34
2016,7,24,19,0,148.0,34.0,3.1,34.0,48.0,26.11,14.22
2016,7,24,19,15,74.0,17.0,3.2,33.5,24.0,13.48,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.27,0.0
2016,7,25,6,15,14.5,26.0,1.5,26.0,28.0,41.33,23.74
2016,7,25,6,30,29.0,47.0,1.5,26.0,51.0,80.01,58.9
2016,7,25,6,45,56.5,72.0,1.5,26.0,84.0,133.39,103.82
2016,7,25,7,0,84.0,97.0,1.5,26.0,117.0,201.55,159.63
2016,7,25,7,15,123.0,116.5,1.5,26.0,154.5,256.89,204.5
2016,7,25,7,30,162.0,136.0,1.5,26.0,192.0,314.42,249.76
2016,7,25,7,45,291.0,149.0,1.5,26.5,271.5,468.62,367.54
2016,7,25,8,0,420.0,162.0,1.5,27.0,351.0,631.62,484.1
2016,7,25,8,15,454.5,173.0,1.45,27.0,401.0,683.39,517.13
2016,7,25,8,30,489.0,184.0,1.4,27.0,451.0,734.41,549.7
2016,7,25,8,45,522.5,190.0,1.35,27.5,501.0,777.37,575.07
2016,7,25,9,0,556.0,196.0,1.3,28.0,551.0,818.78,598.84
2016,7,25,9,15,577.5,202.5,1.2,28.5,596.0,854.96,617.59
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,880.7,629.43
2016,7,25,9,45,634.0,204.0,1.0,29.5,685.5,905.21,640.28
2016,7,25,10,0,669.0,199.0,0.9,30.0,730.0,926.24,648.66
2016,7,25,10,15,681.5,203.0,0.85,30.5,765.5,930.59,647.63
2016,7,25,10,30,694.0,207.0,0.8,31.0,801.0,931.53,644.87
2016,7,25,10,45,726.0,194.5,0.8,31.5,835.5,931.03,642.32
2016,7,25,11,0,758.0,182.0,0.8,32.0,870.0,918.93,632.93
2016,7,25,11,15,764.5,183.5,0.95,32.5,892.5,901.4,623.06
2016,7,25,11,30,771.0,185.0,1.1,33.0,915.0,880.57,611.0
2016,7,25,11,45,540.0,328.0,1.25,34.0,843.0,784.82,545.77
2016,7,25,12,0,309.0,471.0,1.4,35.0,771.0,681.11,473.47
2016,7,25,12,15,163.0,387.0,1.6,35.5,545.5,466.86,330.96
2016,7,25,12,30,17.0,303.0,1.8,36.0,320.0,266.0,189.47
2016,7,25,12,45,12.0,234.5,2.0,36.5,246.5,203.84,145.35
2016,7,25,13,0,7.0,166.0,2.2,37.0,173.0,142.9,100.93
2016,7,25,13,15,100.5,329.0,2.35,37.0,425.5,326.6,234.03
2016,7,25,13,30,194.0,492.0,2.5,37.0,678.0,485.52,342.89
2016,7,25,13,45,516.0,315.0,2.65,37.5,799.0,494.35,347.87
2016,7,25,14,0,838.0,138.0,2.8,38.0,920.0,483.63,335.96
2016,7,25,14,15,831.5,136.5,2.9,38.0,895.0,431.76,295.04
2016,7,25,14,30,825.0,135.0,3.0,38.0,870.0,379.71,253.14
2016,7,25,14,45,805.0,140.0,3.1,38.0,835.5,321.67,206.75
2016,7,25,15,0,785.0,145.0,3.2,38.0,801.0,270.54,165.72
2016,7,25,15,15,773.0,142.5,3.3,37.5,762.5,217.98,125.68
2016,7,25,15,30,761.0,140.0,3.4,37.0,724.0,166.83,91.42
2016,7,25,15,45,735.5,141.5,3.55,37.0,678.0,119.16,69.69
2016,7,25,16,0,710.0,143.0,3.7,37.0,632.0,87.09,63.81
2016,7,25,16,15,689.0,138.5,3.8,36.5,584.5,86.91,64.03
2016,7,25,16,30,668.0,134.0,3.9,36.0,537.0,86.59,64.14
2016,7,25,16,45,603.0,139.0,4.0,35.5,477.5,91.81,68.71
2016,7,25,17,0,538.0,144.0,4.1,35.0,418.0,97.3,73.56
2016,7,25,17,15,377.5,153.5,4.1,34.5,335.0,102.98,78.6
2016,7,25,17,30,217.0,163.0,4.1,34.0,252.0,112.71,86.98
2016,7,25,17,45,184.0,143.0,4.2,33.5,210.5,103.72,80.09
2016,7,25,18,0,151.0,123.0,4.3,33.0,169.0,89.99,69.12
2016,7,25,18,15,122.0,99.5,4.2,32.5,132.0,73.89,55.88
2016,7,25,18,30,93.0,76.0,4.1,32.0,95.0,57.4,42.01
2016,7,25,18,45,52.0,53.0,4.05,31.5,63.0,40.81,27.77
2016,7,25,19,0,11.0,30.0,4.0,31.0,31.0,24.16,12.82
2016,7,25,19,15,5.5,15.0,3.9,30.5,15.5,12.8,0.0
2016,7,25,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,2.5,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,5.0,2.1,24.0,6.0,6.31,0.0
2016,7,26,6,15,43.5,28.5,2.15,24.0,34.5,80.44,51.19
2016,7,26,6,30,84.0,52.0,2.2,24.0,63.0,146.95,113.75
2016,7,26,6,45,150.5,75.0,2.3,24.5,106.5,245.08,195.64
2016,7,26,7,0,217.0,98.0,2.4,25.0,150.0,332.06,266.72
2016,7,26,7,15,271.5,116.0,2.35,25.0,198.5,404.22,324.1
2016,7,26,7,30,326.0,134.0,2.3,25.0,247.0,479.26,381.52
2016,7,26,7,45,278.0,157.0,2.3,25.5,265.0,467.69,369.22
2016,7,26,8,0,230.0,180.0,2.3,26.0,283.0,452.09,354.09
2016,7,26,8,15,119.0,178.0,2.3,26.0,232.0,318.07,248.89
2016,7,26,8,30,8.0,176.0,2.3,26.0,181.0,166.66,127.35
2016,7,26,8,45,82.0,233.0,2.35,26.5,285.0,318.84,246.65
2016,7,26,9,0,156.0,290.0,2.4,27.0,389.0,477.88,364.21
2016,7,26,9,15,128.0,311.0,2.45,27.0,396.5,467.59,353.76
2016,7,26,9,30,100.0,332.0,2.5,27.0,404.0,434.21,327.77
2016,7,26,9,45,94.5,351.5,2.6,27.0,423.0,443.47,333.65
2016,7,26,10,0,89.0,371.0,2.7,27.0,442.0,452.1,338.92
2016,7,26,10,15,157.5,394.5,2.75,27.0,527.0,558.6,416.16
2016,7,26,10,30,226.0,418.0,2.8,27.0,612.0,640.9,474.15
2016,7,26,10,45,224.0,434.5,2.85,27.5,632.5,643.83,473.84
2016,7,26,11,0,222.0,451.0,2.9,28.0,653.0,645.29,473.08
2016,7,26,11,15,179.5,465.0,2.95,28.0,630.5,605.5,443.85
2016,7,26,11,30,137.0,479.0,3.0,28.0,608.0,566.55,415.33
2016,7,26,11,45,446.0,339.0,3.15,28.0,770.0,713.32,525.37
2016,7,26,12,0,755.0,199.0,3.3,28.0,932.0,814.27,599.81
2016,7,26,12,15,540.5,334.5,3.35,28.0,861.0,730.91,536.34
2016,7,26,12,30,326.0,470.0,3.4,28.0,790.0,644.46,471.75
2016,7,26,12,45,364.0,451.5,3.45,28.0,808.0,630.59,462.72
2016,7,26,13,0,402.0,433.0,3.5,28.0,826.0,613.65,450.73
2016,7,26,13,15,426.0,428.5,3.45,28.0,842.0,590.33,433.33
2016,7,26,13,30,450.0,424.0,3.4,28.0,858.0,567.86,415.98
2016,7,26,13,45,279.5,443.5,3.4,28.0,712.0,467.76,343.14
2016,7,26,14,0,109.0,463.0,3.4,28.0,566.0,397.73,292.59
2016,7,26,14,15,87.5,437.5,3.3,27.5,518.5,359.36,265.21
2016,7,26,14,30,66.0,412.0,3.2,27.0,471.0,324.19,240.04
2016,7,26,14,45,270.0,366.5,3.15,27.0,593.5,319.8,230.59
2016,7,26,15,0,474.0,321.0,3.1,27.0,716.0,305.22,210.55
2016,7,26,15,15,352.0,341.0,3.0,27.0,626.5,272.94,189.95
2016,7,26,15,30,230.0,361.0,2.9,27.0,537.0,256.23,183.69
2016,7,26,15,45,300.5,322.0,2.85,27.0,537.5,204.53,147.7
2016,7,26,16,0,371.0,283.0,2.8,27.0,538.0,174.8,137.66
2016,7,26,16,15,403.0,251.0,2.65,27.0,509.5,150.38,118.37
2016,7,26,16,30,435.0,219.0,2.5,27.0,481.0,136.02,107.1
2016,7,26,16,45,364.0,211.0,2.45,27.0,416.5,140.65,111.28
2016,7,26,17,0,293.0,203.0,2.4,27.0,352.0,135.96,107.84
2016,7,26,17,15,284.0,179.0,2.2,26.5,309.5,122.63,97.44
2016,7,26,17,30,275.0,155.0,2.0,26.0,267.0,108.6,86.31
2016,7,26,17,45,255.0,133.5,1.8,26.0,225.5,95.32,75.44
2016,7,26,18,0,235.0,112.0,1.6,26.0,184.0,81.49,63.9
2016,7,26,18,15,200.0,92.0,1.4,25.5,144.0,67.98,52.51
2016,7,26,18,30,165.0,72.0,1.2,25.0,104.0,54.03,40.43
2016,7,26,18,45,115.5,51.5,1.0,25.0,70.5,39.27,27.33
2016,7,26,19,0,66.0,31.0,0.8,25.0,37.0,24.62,13.49
2016,7,26,19,15,33.0,15.5,0.75,24.5,18.5,13.23,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.85,0.0
2016,7,27,6,15,0.0,10.0,1.3,23.5,10.0,8.22,0.0
2016,7,27,6,30,0.0,19.0,1.5,24.0,19.0,15.65,6.93
2016,7,27,6,45,0.0,32.5,1.7,24.5,32.5,26.83,16.35
2016,7,27,7,0,0.0,46.0,1.9,25.0,46.0,38.05,25.72
2016,7,27,7,15,0.0,61.0,1.95,25.0,61.0,50.79,36.27
2016,7,27,7,30,0.0,76.0,2.0,25.0,76.0,64.48,47.43
2016,7,27,7,45,0.0,65.5,2.15,25.5,65.5,54.28,38.86
2016,7,27,8,0,0.0,55.0,2.3,26.0,55.0,45.54,31.54
2016,7,27,8,15,32.0,140.5,2.35,26.5,158.0,168.85,131.08
2016,7,27,8,30,64.0,226.0,2.4,27.0,261.0,298.42,230.87
2016,7,27,8,45,63.5,248.5,2.45,27.5,286.5,319.06,244.59
2016,7,27,9,0,63.0,271.0,2.5,28.0,312.0,339.13,258.09
2016,7,27,9,15,83.5,301.5,2.55,28.0,359.5,389.27,294.89
2016,7,27,9,30,104.0,332.0,2.6,28.0,407.0,438.45,330.28
2016,7,27,9,45,116.0,356.5,2.65,28.5,444.5,492.64,367.55
2016,7,27,10,0,128.0,381.0,2.7,29.0,482.0,523.52,387.86
2016,7,27,10,15,157.5,401.5,2.8,29.0,532.0,566.1,417.78
2016,7,27,10,30,187.0,422.0,2.9,29.0,582.0,606.61,445.89
2016,7,27,10,45,130.5,425.5,3.0,29.5,539.0,544.26,399.31
2016,7,27,11,0,74.0,429.0,3.1,30.0,496.0,467.25,342.68
2016,7,27,11,15,76.5,442.0,3.15,30.0,513.0,474.03,347.45
2016,7,27,11,30,79.0,455.0,3.2,30.0,530.0,479.93,351.26
2016,7,27,11,45,172.5,469.0,3.3,30.0,635.5,574.58,419.62
2016,7,27,12,0,266.0,483.0,3.4,30.0,741.0,655.66,476.56
2016,7,27,12,15,305.5,470.5,3.45,30.0,769.0,653.98,475.43
2016,7,27,12,30,345.0,458.0,3.5,30.0,797.0,648.82,472.17
2016,7,27,12,45,310.5,472.0,3.55,30.5,776.5,608.63,442.33
2016,7,27,13,0,276.0,486.0,3.6,31.0,756.0,570.2,413.83
2016,7,27,13,15,492.0,360.0,3.6,31.0,835.0,581.76,423.94
2016,7,27,13,30,708.0,234.0,3.6,31.0,914.0,573.21,417.68
2016,7,27,13,45,563.0,315.5,3.65,31.0,850.5,517.55,374.99
2016,7,27,14,0,418.0,397.0,3.7,31.0,787.0,466.7,336.71
2016,7,27,14,15,249.0,409.5,3.65,31.0,640.0,384.19,277.46
2016,7,27,14,30,80.0,422.0,3.6,31.0,493.0,335.08,244.05
2016,7,27,14,45,289.5,368.5,3.6,31.0,611.5,326.07,231.17
2016,7,27,15,0,499.0,315.0,3.6,31.0,730.0,306.55,207.5
2016,7,27,15,15,456.0,310.5,3.55,31.0,676.5,260.67,173.86
2016,7,27,15,30,413.0,306.0,3.5,31.0,623.0,220.06,147.28
2016,7,27,15,45,517.5,245.5,3.5,31.0,617.5,161.19,108.9
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,110.87,84.64
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,110.94,85.18
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,110.87,85.58
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,107.9,83.47
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,104.01,80.61
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,99.37,77.25
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,94.49,73.65
2016,7,27,17,45,396.5,122.5,2.05,28.5,265.5,86.62,67.45
2016,7,27,18,0,351.0,109.0,1.7,28.0,215.0,78.4,60.79
2016,7,27,18,15,282.0,93.0,1.55,27.5,167.0,69.21,53.09
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,57.59,43.05
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,42.05,29.4
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,26.57,14.7
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.2,23.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.4,24.0,6.0,5.12,0.0
2016,7,28,6,15,20.5,25.0,2.45,24.0,28.0,44.78,24.64
2016,7,28,6,30,41.0,44.0,2.5,24.0,50.0,85.07,63.57
2016,7,28,6,45,71.0,66.5,2.65,24.5,81.5,151.02,119.05
2016,7,28,7,0,101.0,89.0,2.8,25.0,113.0,203.76,163.13
2016,7,28,7,15,122.5,111.5,2.85,25.0,148.0,249.8,200.79
2016,7,28,7,30,144.0,134.0,2.9,25.0,183.0,296.14,237.63
2016,7,28,7,45,249.0,147.0,3.0,25.5,250.0,427.31,340.6
2016,7,28,8,0,354.0,160.0,3.1,26.0,317.0,544.43,428.75
2016,7,28,8,15,340.0,187.0,3.1,26.5,354.5,566.89,441.37
2016,7,28,8,30,326.0,214.0,3.1,27.0,392.0,586.59,452.22
2016,7,28,8,45,181.5,232.5,3.1,27.5,333.5,439.93,338.72
2016,7,28,9,0,37.0,251.0,3.1,28.0,275.0,289.52,220.19
2016,7,28,9,15,138.0,290.5,3.0,28.0,388.5,454.19,345.32
2016,7,28,9,30,239.0,330.0,2.9,28.0,502.0,595.93,447.55
2016,7,28,9,45,195.5,356.0,2.85,28.5,502.5,573.08,426.84
2016,7,28,10,0,152.0,382.0,2.8,29.0,503.0,548.98,406.42
2016,7,28,10,15,486.0,256.0,2.8,29.0,667.0,782.25,576.31
2016,7,28,10,30,820.0,130.0,2.8,29.0,831.0,954.22,690.2
2016,7,28,10,45,827.0,132.0,2.8,29.5,860.5,944.26,679.88
2016,7,28,11,0,834.0,134.0,2.8,30.0,890.0,930.83,669.09
2016,7,28,11,15,535.0,303.0,2.8,30.0,793.0,807.39,583.73
2016,7,28,11,30,236.0,472.0,2.8,30.0,696.0,648.51,468.98
2016,7,28,11,45,544.5,304.5,2.85,30.0,830.0,767.06,557.7
2016,7,28,12,0,853.0,137.0,2.9,30.0,964.0,831.26,604.05
2016,7,28,12,15,532.5,319.0,2.95,30.0,836.0,711.04,517.05
2016,7,28,12,30,212.0,501.0,3.0,30.0,708.0,582.24,421.97
2016,7,28,12,45,251.0,491.0,3.05,30.5,736.5,581.26,421.42
2016,7,28,13,0,290.0,481.0,3.1,31.0,765.0,575.46,416.57
2016,7,28,13,15,275.0,479.5,3.1,31.0,747.0,539.46,390.66
2016,7,28,13,30,260.0,478.0,3.1,31.0,729.0,504.86,365.63
2016,7,28,13,45,549.0,308.0,3.1,31.0,823.0,504.69,365.25
2016,7,28,14,0,838.0,138.0,3.1,31.0,917.0,481.08,344.23
2016,7,28,14,15,832.0,136.5,3.15,30.5,892.0,429.19,302.48
2016,7,28,14,30,826.0,135.0,3.2,30.0,867.0,377.07,259.5
2016,7,28,14,45,532.0,267.5,3.25,30.0,732.5,322.08,221.67
2016,7,28,15,0,238.0,400.0,3.3,30.0,598.0,320.72,228.12
2016,7,28,15,15,370.0,336.0,3.3,29.5,626.5,271.8,186.6
2016,7,28,15,30,502.0,272.0,3.3,29.0,655.0,209.55,137.25
2016,7,28,15,45,359.0,293.5,3.3,29.0,559.0,191.38,136.23
2016,7,28,16,0,216.0,315.0,3.3,29.0,463.0,201.16,157.7
2016,7,28,16,15,242.0,286.0,3.2,28.5,440.0,187.46,147.51
2016,7,28,16,30,268.0,257.0,3.1,28.0,417.0,163.02,128.6
2016,7,28,16,45,442.5,188.0,3.05,28.0,424.0,120.82,94.7
2016,7,28,17,0,617.0,119.0,3.0,28.0,431.0,81.6,62.71
2016,7,28,17,15,582.5,112.0,2.8,27.5,379.0,78.84,60.82
2016,7,28,17,30,548.0,105.0,2.6,27.0,327.0,75.91,58.72
2016,7,28,17,45,501.5,95.5,2.4,27.0,274.5,70.75,54.56
2016,7,28,18,0,455.0,86.0,2.2,27.0,222.0,63.41,48.43
2016,7,28,18,15,388.5,74.0,2.05,26.5,173.5,55.2,41.49
2016,7,28,18,30,322.0,62.0,1.9,26.0,125.0,46.78,34.11
2016,7,28,18,45,225.0,46.5,1.8,25.5,83.5,35.42,23.98
2016,7,28,19,0,128.0,31.0,1.7,25.0,42.0,24.23,12.76
2016,7,28,19,15,64.0,15.5,1.8,25.0,21.0,13.23,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,16.33,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,137.42,85.29
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,260.42,204.32
2016,7,29,6,45,288.5,59.5,1.8,23.5,116.0,348.63,279.2
2016,7,29,7,0,370.0,74.0,1.9,24.0,161.0,443.07,355.4
2016,7,29,7,15,185.0,89.5,1.95,24.0,133.0,289.41,233.41
2016,7,29,7,30,0.0,105.0,2.0,24.0,105.0,96.41,73.39
2016,7,29,7,45,132.5,139.5,2.1,24.5,198.0,288.72,231.34
2016,7,29,8,0,265.0,174.0,2.2,25.0,291.0,478.15,376.95
2016,7,29,8,15,225.0,204.5,2.2,25.0,313.0,456.06,356.79
2016,7,29,8,30,185.0,235.0,2.2,25.0,335.0,451.41,350.5
2016,7,29,8,45,445.0,181.5,2.2,25.5,454.5,689.62,527.42
2016,7,29,9,0,705.0,128.0,2.2,26.0,574.0,900.86,668.57
2016,7,29,9,15,498.0,223.5,2.15,26.0,550.5,789.58,587.64
2016,7,29,9,30,291.0,319.0,2.1,26.0,527.0,658.72,490.87
2016,7,29,9,45,274.5,344.5,2.05,26.5,551.0,662.43,491.09
2016,7,29,10,0,258.0,370.0,2.0,27.0,575.0,664.13,489.01
2016,7,29,10,15,272.0,386.5,1.9,27.0,611.5,684.95,501.67
2016,7,29,10,30,286.0,403.0,1.8,27.0,648.0,703.6,512.57
2016,7,29,10,45,286.5,419.0,1.75,27.5,671.5,706.27,511.75
2016,7,29,11,0,287.0,435.0,1.7,28.0,695.0,706.93,509.79
2016,7,29,11,15,258.5,454.0,1.6,28.5,692.5,681.62,489.63
2016,7,29,11,30,230.0,473.0,1.5,29.0,690.0,643.99,461.82
2016,7,29,11,45,207.5,484.0,1.4,29.5,682.5,618.0,442.04
2016,7,29,12,0,185.0,495.0,1.3,30.0,675.0,592.05,422.32
2016,7,29,12,15,230.0,490.5,1.25,30.0,715.5,606.59,432.37
2016,7,29,12,30,275.0,486.0,1.2,30.0,756.0,618.64,440.12
2016,7,29,12,45,580.5,302.0,1.15,30.5,869.5,661.1,472.05
2016,7,29,13,0,886.0,118.0,1.1,31.0,983.0,679.27,485.28
2016,7,29,13,15,884.0,117.5,1.2,31.0,973.5,632.29,452.12
2016,7,29,13,30,882.0,117.0,1.3,31.0,964.0,583.94,417.4
2016,7,29,13,45,881.0,114.5,1.4,31.5,947.0,533.46,379.1
2016,7,29,14,0,880.0,112.0,1.5,32.0,930.0,481.81,338.66
2016,7,29,14,15,874.5,111.0,1.6,32.0,905.0,428.38,296.32
2016,7,29,14,30,869.0,110.0,1.7,32.0,880.0,374.59,252.44
2016,7,29,14,45,837.0,123.5,1.8,32.0,842.0,322.33,209.66
2016,7,29,15,0,805.0,137.0,1.9,32.0,804.0,265.21,164.02
2016,7,29,15,15,793.5,134.0,1.95,32.0,766.0,211.07,122.11
2016,7,29,15,30,782.0,131.0,2.0,32.0,728.0,158.29,86.71
2016,7,29,15,45,770.5,126.5,2.15,32.0,684.5,106.11,63.0
2016,7,29,16,0,759.0,122.0,2.3,32.0,641.0,84.21,62.87
2016,7,29,16,15,740.0,118.0,2.35,31.5,593.0,83.58,62.72
2016,7,29,16,30,721.0,114.0,2.4,31.0,545.0,75.32,56.35
2016,7,29,16,45,697.5,108.5,2.45,31.0,493.5,73.56,55.13
2016,7,29,17,0,674.0,103.0,2.5,31.0,442.0,71.63,53.76
2016,7,29,17,15,640.0,97.0,2.25,30.5,388.5,69.04,51.96
2016,7,29,17,30,606.0,91.0,2.0,30.0,335.0,66.32,50.0
2016,7,29,17,45,558.5,84.0,1.8,29.5,282.0,62.57,47.13
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,58.71,44.06
2016,7,29,18,15,443.0,67.0,1.5,28.5,179.0,52.15,38.55
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,43.46,31.0
2016,7,29,18,45,273.5,43.0,1.35,27.5,86.5,33.03,21.74
2016,7,29,19,0,172.0,29.0,1.3,27.0,44.0,22.44,11.02
2016,7,29,19,15,86.0,14.5,1.35,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,22.42,0.0
2016,7,30,6,15,134.5,25.0,1.8,23.5,41.0,166.8,100.52
2016,7,30,6,30,246.0,42.0,2.0,24.0,73.0,285.4,223.29
2016,7,30,6,45,348.5,52.5,2.2,24.5,120.5,385.82,308.13
2016,7,30,7,0,451.0,63.0,2.4,25.0,168.0,502.17,400.12
2016,7,30,7,15,510.5,71.5,2.45,25.0,220.5,579.07,458.73
2016,7,30,7,30,570.0,80.0,2.5,25.0,273.0,657.7,516.11
2016,7,30,7,45,620.5,83.5,2.55,25.5,328.5,722.47,560.17
2016,7,30,8,0,671.0,87.0,2.6,26.0,384.0,787.25,602.68
2016,7,30,8,15,700.0,91.5,2.55,26.5,437.0,832.01,629.39
2016,7,30,8,30,729.0,96.0,2.5,27.0,490.0,869.76,650.76
2016,7,30,8,45,518.0,181.5,2.5,27.5,475.5,762.96,573.85
2016,7,30,9,0,307.0,267.0,2.5,28.0,461.0,626.47,470.95
2016,7,30,9,15,559.0,187.0,2.5,28.5,574.0,819.81,608.9
2016,7,30,9,30,811.0,107.0,2.5,29.0,687.0,974.85,706.46
2016,7,30,9,45,825.0,108.0,2.5,29.5,729.0,972.18,700.15
2016,7,30,10,0,839.0,109.0,2.5,30.0,771.0,978.62,701.38
2016,7,30,10,15,848.0,111.0,2.55,30.0,807.5,977.6,699.78
2016,7,30,10,30,857.0,113.0,2.6,30.0,844.0,972.99,696.13
2016,7,30,10,45,865.0,113.5,2.65,30.5,873.5,962.27,687.36
2016,7,30,11,0,873.0,114.0,2.7,31.0,903.0,948.0,676.53
2016,7,30,11,15,878.0,115.0,2.75,31.5,925.5,927.88,662.11
2016,7,30,11,30,883.0,116.0,2.8,32.0,948.0,904.36,645.64
2016,7,30,11,45,892.0,112.0,2.9,32.5,964.0,876.54,626.82
2016,7,30,12,0,901.0,108.0,3.0,33.0,980.0,845.52,605.91
2016,7,30,12,15,902.0,108.5,3.05,33.0,986.5,808.9,582.19
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,769.77,556.67
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,726.96,526.36
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,682.29,493.5
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,634.62,458.61
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,585.53,421.75
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,533.98,382.05
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,481.6,340.57
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,427.7,296.76
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,373.43,251.69
2016,7,30,14,45,869.5,104.5,3.55,34.0,849.5,318.11,205.44
2016,7,30,15,0,862.0,103.0,3.6,34.0,817.0,263.06,159.91
2016,7,30,15,15,852.0,101.0,3.6,33.5,778.5,207.78,117.1
2016,7,30,15,30,842.0,99.0,3.6,33.0,740.0,153.48,81.08
2016,7,30,15,45,827.0,97.5,3.6,33.0,695.5,100.43,58.38
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,79.99,59.26
2016,7,30,16,15,794.5,93.0,3.55,32.5,602.5,68.38,50.2
2016,7,30,16,30,777.0,90.0,3.5,32.0,554.0,67.57,49.83
2016,7,30,16,45,751.5,87.5,3.45,32.0,501.5,66.87,49.46
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,66.15,49.07
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.0,63.83,47.46
2016,7,30,17,30,662.0,76.0,2.8,31.0,341.0,56.29,41.48
2016,7,30,17,45,615.0,70.5,2.55,30.5,287.0,53.13,39.06
2016,7,30,18,0,568.0,65.0,2.3,30.0,233.0,49.9,36.5
2016,7,30,18,15,500.0,57.0,2.15,29.5,182.0,44.51,31.95
2016,7,30,18,30,432.0,49.0,2.0,29.0,131.0,39.01,27.12
2016,7,30,18,45,325.0,38.0,1.9,28.5,87.5,30.69,19.67
2016,7,30,19,0,218.0,27.0,1.8,28.0,44.0,22.21,10.49
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,159.12,92.03
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,308.61,242.24
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,419.14,335.06
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,533.88,425.94
2016,7,31,7,15,558.5,62.0,3.25,25.0,223.5,608.19,482.94
2016,7,31,7,30,616.0,69.0,3.3,25.0,276.0,684.24,538.71
2016,7,31,7,45,663.0,71.5,3.35,25.5,331.5,745.15,580.19
2016,7,31,8,0,710.0,74.0,3.4,26.0,387.0,801.68,617.15
2016,7,31,8,15,395.5,151.5,3.45,26.5,330.0,599.96,467.05
2016,7,31,8,30,81.0,229.0,3.5,27.0,273.0,319.95,247.55
2016,7,31,8,45,441.5,159.0,3.55,27.5,434.0,658.98,508.45
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,944.76,702.99
2016,7,31,9,15,817.0,92.0,3.6,28.5,642.0,952.99,702.76
2016,7,31,9,30,832.0,95.0,3.6,29.0,689.0,969.74,710.46
2016,7,31,9,45,844.5,96.5,3.65,29.5,731.0,978.83,713.48
2016,7,31,10,0,857.0,98.0,3.7,30.0,773.0,984.47,714.43
2016,7,31,10,15,865.5,99.5,3.7,30.5,809.0,982.51,710.31
2016,7,31,10,30,874.0,101.0,3.7,31.0,845.0,976.94,704.09
2016,7,31,10,45,881.5,102.0,3.75,31.5,875.0,966.25,695.06
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,951.93,683.89
2016,7,31,11,15,893.0,103.5,3.85,32.0,927.0,930.31,669.48
2016,7,31,11,30,897.0,104.0,3.9,32.0,949.0,905.32,652.97
2016,7,31,11,45,899.5,105.0,3.95,32.5,963.5,876.22,632.5
2016,7,31,12,0,902.0,106.0,4.0,33.0,978.0,844.06,610.06
2016,7,31,12,15,602.0,295.0,4.05,33.0,879.0,741.93,537.04
2016,7,31,12,30,302.0,484.0,4.1,33.0,780.0,636.72,458.48
2016,7,31,12,45,600.5,296.5,4.15,33.5,883.0,670.1,486.18
2016,7,31,13,0,899.0,109.0,4.2,34.0,986.0,679.51,494.66
2016,7,31,13,15,897.0,109.0,4.2,34.0,976.5,632.28,459.23
2016,7,31,13,30,895.0,109.0,4.2,34.0,967.0,583.6,422.15
2016,7,31,13,45,889.5,109.5,4.25,34.0,948.5,532.21,382.2
2016,7,31,14,0,884.0,110.0,4.3,34.0,930.0,480.04,340.54
2016,7,31,14,15,878.5,109.0,4.3,34.0,904.5,426.25,296.54
2016,7,31,14,30,873.0,108.0,4.3,34.0,879.0,372.11,251.32
2016,7,31,14,45,849.0,116.0,4.35,34.0,843.0,318.38,206.52
2016,7,31,15,0,825.0,124.0,4.4,34.0,807.0,266.49,163.95
2016,7,31,15,15,814.0,122.0,4.4,34.0,768.5,203.89,115.63
2016,7,31,15,30,803.0,120.0,4.4,34.0,730.0,150.56,80.27
2016,7,31,15,45,786.0,118.5,4.45,34.0,685.5,98.74,58.33
2016,7,31,16,0,769.0,117.0,4.5,34.0,641.0,81.39,60.16
2016,7,31,16,15,750.0,113.0,4.5,33.5,592.5,80.61,59.87
2016,7,31,16,30,731.0,109.0,4.5,33.0,544.0,79.7,59.47
2016,7,31,16,45,703.5,105.5,4.5,32.5,491.5,71.88,53.45
2016,7,31,17,0,676.0,102.0,4.5,32.0,439.0,71.13,53.18
