Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,15,641.0,96.0,4.35,31.5,385.5,68.5,51.34
2016,7,31,17,30,606.0,90.0,4.2,31.0,332.0,65.74,49.35
2016,7,31,17,45,555.5,83.5,4.05,31.0,278.5,62.31,46.65
2016,7,31,18,0,505.0,77.0,3.9,31.0,225.0,58.83,43.79
2016,7,31,18,15,433.5,67.0,3.85,30.0,175.0,52.26,38.36
2016,7,31,18,30,362.0,57.0,3.8,29.0,125.0,43.42,30.78
2016,7,31,18,45,254.0,43.0,3.75,28.5,82.5,32.98,21.5
2016,7,31,19,0,146.0,29.0,3.7,28.0,40.0,22.4,10.25
2016,7,31,19,15,73.0,14.5,3.8,27.5,20.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,61.5,25.0,3.2,23.0,32.5,98.35,51.9
2016,8,1,6,30,123.0,50.0,3.4,23.0,65.0,191.95,149.35
2016,8,1,6,45,244.5,63.5,3.6,23.5,113.0,320.1,257.71
2016,8,1,7,0,366.0,77.0,3.8,24.0,161.0,444.48,359.81
2016,8,1,7,15,431.5,88.0,3.85,24.5,213.5,524.38,422.13
2016,8,1,7,30,497.0,99.0,3.9,25.0,266.0,607.37,483.89
2016,8,1,7,45,570.5,99.5,3.95,26.0,324.0,696.22,546.3
2016,8,1,8,0,644.0,100.0,4.0,27.0,382.0,778.58,601.35
2016,8,1,8,15,676.0,105.0,4.0,27.5,436.5,826.44,631.22
2016,8,1,8,30,708.0,110.0,4.0,28.0,491.0,872.63,659.42
2016,8,1,8,45,742.5,110.0,4.05,28.5,544.5,906.62,678.99
2016,8,1,9,0,777.0,110.0,4.1,29.0,598.0,945.32,701.58
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.0,966.91,712.22
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,985.23,720.83
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,997.2,724.17
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,992.95,717.11
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,992.06,713.45
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,987.55,707.6
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,977.34,698.57
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,963.51,687.43
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,942.37,673.14
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,917.82,656.76
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,888.62,636.11
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,856.31,613.53
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.0,819.14,589.01
2016,8,1,12,30,904.0,122.0,4.1,35.0,1004.0,779.48,562.74
2016,8,1,12,45,904.5,120.5,4.1,35.5,1002.5,735.71,530.87
2016,8,1,13,0,905.0,119.0,4.1,36.0,1001.0,690.07,496.93
2016,8,1,13,15,902.5,118.5,4.1,36.0,990.5,641.59,461.33
2016,8,1,13,30,900.0,118.0,4.1,36.0,980.0,591.75,423.84
2016,8,1,13,45,897.0,116.5,4.15,36.0,962.0,539.74,383.87
2016,8,1,14,0,894.0,115.0,4.2,36.0,944.0,486.72,341.99
2016,8,1,14,15,888.0,114.0,4.2,36.0,917.5,432.03,297.72
2016,8,1,14,30,882.0,113.0,4.2,36.0,891.0,377.03,252.27
2016,8,1,14,45,874.0,111.5,4.2,36.0,858.0,321.03,205.72
2016,8,1,15,0,866.0,110.0,4.2,36.0,825.0,265.37,160.07
2016,8,1,15,15,855.5,108.0,4.2,35.5,785.5,209.54,117.41
2016,8,1,15,30,845.0,106.0,4.2,35.0,746.0,154.76,81.91
2016,8,1,15,45,830.5,103.5,4.2,35.0,701.0,100.74,59.9
2016,8,1,16,0,816.0,101.0,4.2,35.0,656.0,72.37,52.68
2016,8,1,16,15,798.0,98.0,4.2,34.5,606.5,71.77,52.51
2016,8,1,16,30,780.0,95.0,4.2,34.0,557.0,71.07,52.25
2016,8,1,16,45,754.5,91.5,4.2,34.0,504.0,69.82,51.44
2016,8,1,17,0,729.0,88.0,4.2,34.0,451.0,68.49,50.57
2016,8,1,17,15,696.0,83.0,3.95,33.5,396.5,60.31,44.18
2016,8,1,17,30,663.0,78.0,3.7,33.0,342.0,57.82,42.39
2016,8,1,17,45,613.5,72.5,3.45,32.5,287.0,54.7,40.03
2016,8,1,18,0,564.0,67.0,3.2,32.0,232.0,51.54,37.52
2016,8,1,18,15,493.0,59.0,3.05,31.0,180.5,46.19,33.12
2016,8,1,18,30,422.0,51.0,2.9,30.0,129.0,40.78,28.42
2016,8,1,18,45,305.5,39.0,2.8,29.0,85.0,31.63,20.3
2016,8,1,19,0,189.0,27.0,2.7,28.0,41.0,20.98,8.84
2016,8,1,19,15,94.5,13.5,2.95,27.5,20.5,11.52,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,142.91,73.12
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,275.2,214.53
2016,8,2,6,45,344.0,52.0,2.8,24.5,118.0,382.04,305.64
2016,8,2,7,0,457.0,62.0,3.0,25.0,166.0,505.75,404.1
2016,8,2,7,15,518.0,70.0,3.0,25.5,219.0,583.53,462.93
2016,8,2,7,30,579.0,78.0,3.0,26.0,272.0,663.05,520.17
2016,8,2,7,45,636.5,79.5,3.05,26.5,328.5,731.76,567.23
2016,8,2,8,0,694.0,81.0,3.1,27.0,385.0,800.7,612.73
2016,8,2,8,15,722.5,85.5,3.1,27.5,438.5,840.48,636.36
2016,8,2,8,30,751.0,90.0,3.1,28.0,492.0,883.79,662.03
2016,8,2,8,45,777.0,91.0,3.1,29.0,544.0,917.88,679.62
2016,8,2,9,0,803.0,92.0,3.1,30.0,596.0,949.34,695.19
2016,8,2,9,15,818.5,95.0,3.05,30.5,643.5,957.8,696.62
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,974.92,703.96
2016,8,2,9,45,847.5,99.0,3.0,31.5,733.5,984.32,706.71
2016,8,2,10,0,861.0,100.0,3.0,32.0,776.0,990.25,707.45
2016,8,2,10,15,869.5,101.5,3.0,32.0,812.5,988.11,704.67
2016,8,2,10,30,878.0,103.0,3.0,32.0,849.0,982.35,699.83
2016,8,2,10,45,885.0,104.0,3.0,32.5,878.5,970.94,690.18
2016,8,2,11,0,892.0,105.0,3.0,33.0,908.0,955.92,678.45
2016,8,2,11,15,896.5,106.0,3.0,33.5,930.5,935.0,663.15
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,910.63,645.83
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,880.35,624.84
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,847.04,602.0
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,810.1,578.29
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,770.64,552.77
2016,8,2,12,45,905.5,109.5,3.15,35.0,992.0,727.08,522.93
2016,8,2,13,0,905.0,109.0,3.2,35.0,990.0,681.64,490.58
2016,8,2,13,15,903.0,108.5,3.25,35.0,980.0,633.58,455.56
2016,8,2,13,30,901.0,108.0,3.3,35.0,970.0,584.08,418.54
2016,8,2,13,45,897.5,107.0,3.35,35.5,951.5,532.17,377.94
2016,8,2,14,0,894.0,106.0,3.4,36.0,933.0,479.3,335.59
2016,8,2,14,15,888.5,105.0,3.45,36.0,907.5,424.85,291.72
2016,8,2,14,30,883.0,104.0,3.5,36.0,882.0,370.02,246.55
2016,8,2,14,45,875.5,102.5,3.55,36.0,849.5,314.15,200.2
2016,8,2,15,0,868.0,101.0,3.6,36.0,817.0,258.56,154.7
2016,8,2,15,15,858.0,99.0,3.65,35.5,778.0,202.74,112.19
2016,8,2,15,30,848.0,97.0,3.7,35.0,739.0,147.92,76.97
2016,8,2,15,45,835.0,95.0,3.75,35.0,694.5,94.17,55.88
2016,8,2,16,0,822.0,93.0,3.8,35.0,650.0,78.48,57.57
2016,8,2,16,15,804.5,90.0,3.8,34.5,601.0,66.83,48.53
2016,8,2,16,30,787.0,87.0,3.8,34.0,552.0,65.91,48.08
2016,8,2,16,45,763.5,84.0,3.85,34.0,499.5,64.8,47.37
2016,8,2,17,0,740.0,81.0,3.9,34.0,447.0,63.63,46.61
2016,8,2,17,15,708.0,76.5,3.7,33.5,393.0,61.17,44.89
2016,8,2,17,30,676.0,72.0,3.5,33.0,339.0,58.62,43.06
2016,8,2,17,45,628.0,67.0,3.3,32.5,284.5,50.84,36.83
2016,8,2,18,0,580.0,62.0,3.1,32.0,230.0,47.87,34.47
2016,8,2,18,15,510.5,54.5,2.9,31.0,178.5,42.76,30.25
2016,8,2,18,30,441.0,47.0,2.7,30.0,127.0,37.59,25.74
2016,8,2,18,45,324.0,36.0,2.5,29.5,83.5,29.16,18.19
2016,8,2,19,0,207.0,25.0,2.3,29.0,40.0,20.6,8.03
2016,8,2,19,15,103.5,12.5,2.45,28.5,20.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.0,18.5,1.7,24.5,35.0,155.15,73.55
2016,8,3,6,30,282.0,37.0,1.9,25.0,70.0,307.83,238.29
2016,8,3,6,45,385.5,46.5,2.1,25.5,118.5,413.16,326.87
2016,8,3,7,0,489.0,56.0,2.3,26.0,167.0,525.03,414.94
2016,8,3,7,15,548.5,63.5,2.3,26.5,220.0,601.45,471.76
2016,8,3,7,30,608.0,71.0,2.3,27.0,273.0,679.7,526.91
2016,8,3,7,45,656.5,74.0,2.35,27.5,328.5,742.56,568.86
2016,8,3,8,0,705.0,77.0,2.4,28.0,384.0,800.52,605.91
2016,8,3,8,15,733.0,81.0,2.4,28.5,438.0,844.82,632.2
2016,8,3,8,30,761.0,85.0,2.4,29.0,492.0,887.17,656.61
2016,8,3,8,45,784.0,87.5,2.4,29.5,544.0,920.27,674.45
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,950.68,690.37
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,959.29,692.17
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,976.44,699.77
2016,8,3,9,45,849.5,98.0,2.4,31.5,733.5,984.96,701.88
2016,8,3,10,0,861.0,100.0,2.4,32.0,776.0,989.96,701.99
2016,8,3,10,15,870.0,101.5,2.4,32.0,812.5,988.28,699.53
2016,8,3,10,30,879.0,103.0,2.4,32.0,849.0,982.96,695.02
2016,8,3,10,45,886.0,104.0,2.45,32.5,879.0,971.48,685.91
2016,8,3,11,0,893.0,105.0,2.5,33.0,909.0,956.39,674.72
2016,8,3,11,15,897.5,106.0,2.55,33.5,931.0,935.38,659.96
2016,8,3,11,30,902.0,107.0,2.6,34.0,953.0,910.93,643.15
2016,8,3,11,45,904.0,108.0,2.65,34.5,967.5,880.98,622.91
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,847.98,600.76
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,810.9,577.14
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,771.29,551.7
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.0,727.88,521.04
2016,8,3,13,0,909.0,108.0,2.9,36.0,991.0,682.51,487.96
2016,8,3,13,15,907.0,107.5,2.95,36.0,981.0,634.19,453.07
2016,8,3,13,30,905.0,107.0,3.0,36.0,971.0,584.41,416.14
2016,8,3,13,45,902.0,106.0,3.1,36.0,953.0,532.47,376.68
2016,8,3,14,0,899.0,105.0,3.2,36.0,935.0,479.5,335.2
2016,8,3,14,15,893.5,103.5,3.25,36.0,909.5,424.36,290.87
2016,8,3,14,30,888.0,102.0,3.3,36.0,884.0,368.86,245.24
2016,8,3,14,45,876.0,103.5,3.35,36.0,850.5,313.36,199.3
2016,8,3,15,0,864.0,105.0,3.4,36.0,817.0,258.59,154.66
2016,8,3,15,15,854.0,103.0,3.45,35.5,778.0,202.89,112.44
2016,8,3,15,30,844.0,101.0,3.5,35.0,739.0,148.18,77.66
2016,8,3,15,45,831.5,98.0,3.55,35.0,694.5,93.97,56.96
2016,8,3,16,0,819.0,95.0,3.6,35.0,650.0,79.64,58.51
2016,8,3,16,15,801.5,92.5,3.6,34.5,600.5,68.43,49.82
2016,8,3,16,30,784.0,90.0,3.6,34.0,551.0,67.91,49.7
2016,8,3,16,45,760.5,86.0,3.6,34.0,498.5,66.2,48.5
2016,8,3,17,0,737.0,82.0,3.6,34.0,446.0,64.36,47.21
2016,8,3,17,15,705.0,77.5,3.35,33.5,392.0,61.94,45.52
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,54.5,39.66
2016,8,3,17,45,626.0,67.5,2.85,32.5,283.5,51.24,37.16
2016,8,3,18,0,579.0,62.0,2.6,32.0,229.0,47.92,34.51
2016,8,3,18,15,509.0,54.5,2.3,31.0,177.5,42.81,30.28
2016,8,3,18,30,439.0,47.0,2.0,30.0,126.0,37.64,25.77
2016,8,3,18,45,325.0,35.5,1.75,29.5,82.5,28.8,17.85
2016,8,3,19,0,211.0,24.0,1.5,29.0,39.0,19.78,6.9
2016,8,3,19,15,105.5,12.0,1.5,28.5,19.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.0,17.5,2.3,23.5,35.0,166.41,72.03
2016,8,4,6,30,304.0,35.0,2.5,24.0,70.0,322.57,250.79
2016,8,4,6,45,406.5,44.0,2.7,24.5,118.5,426.78,339.47
2016,8,4,7,0,509.0,53.0,2.9,25.0,167.0,537.68,427.66
2016,8,4,7,15,567.5,60.0,2.9,25.5,220.0,613.04,484.37
2016,8,4,7,30,626.0,67.0,2.9,26.0,273.0,690.21,539.42
2016,8,4,7,45,672.0,70.0,2.95,27.0,329.0,745.96,575.68
2016,8,4,8,0,718.0,73.0,3.0,28.0,385.0,807.56,614.57
2016,8,4,8,15,745.5,77.0,3.0,28.5,439.0,851.61,640.95
2016,8,4,8,30,773.0,81.0,3.0,29.0,493.0,893.68,665.46
2016,8,4,8,45,794.0,83.5,3.0,29.5,544.5,924.93,682.3
2016,8,4,9,0,815.0,86.0,3.0,30.0,596.0,941.87,689.61
2016,8,4,9,15,830.5,88.5,3.0,30.5,643.5,961.78,699.02
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,978.46,706.32
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.0,986.62,708.26
2016,8,4,10,0,867.0,96.0,3.0,32.0,775.0,991.22,708.15
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.0,989.55,704.24
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,984.21,698.24
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,971.83,688.0
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,955.82,675.68
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,934.76,662.07
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,910.26,646.32
2016,8,4,11,45,903.5,108.0,3.2,34.5,967.0,879.86,625.82
2016,8,4,12,0,904.0,110.0,3.3,35.0,981.0,846.44,603.36
2016,8,4,12,15,905.5,110.0,3.35,35.0,987.5,809.32,579.37
2016,8,4,12,30,907.0,110.0,3.4,35.0,994.0,769.66,553.56
2016,8,4,12,45,905.0,111.5,3.45,35.0,991.5,726.43,523.61
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,681.34,491.26
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,633.13,455.81
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,583.48,418.41
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,531.39,377.54
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,478.48,335.05
2016,8,4,14,15,883.5,110.5,3.6,36.0,907.0,423.72,290.81
2016,8,4,14,30,878.0,109.0,3.6,36.0,881.0,368.62,245.35
2016,8,4,14,45,871.0,107.5,3.6,36.0,848.5,312.95,199.12
2016,8,4,15,0,864.0,106.0,3.6,36.0,816.0,257.51,153.82
2016,8,4,15,15,853.5,104.0,3.6,35.5,776.5,201.66,111.62
2016,8,4,15,30,843.0,102.0,3.6,35.0,737.0,146.85,77.11
2016,8,4,15,45,831.0,99.0,3.6,35.0,692.5,92.65,57.19
2016,8,4,16,0,819.0,96.0,3.6,35.0,648.0,80.27,59.01
2016,8,4,16,15,801.0,93.0,3.6,34.5,599.0,68.8,50.13
2016,8,4,16,30,783.0,90.0,3.6,34.0,550.0,67.96,49.75
2016,8,4,16,45,761.0,85.5,3.6,34.0,497.5,65.92,48.28
2016,8,4,17,0,739.0,81.0,3.6,34.0,445.0,63.72,46.7
2016,8,4,17,15,707.0,77.0,3.35,33.5,390.5,61.65,45.29
2016,8,4,17,30,675.0,73.0,3.1,33.0,336.0,54.58,39.73
2016,8,4,17,45,630.5,66.5,2.9,32.5,282.0,50.61,36.64
2016,8,4,18,0,586.0,60.0,2.7,32.0,228.0,46.5,33.33
2016,8,4,18,15,515.5,52.5,2.55,31.0,176.0,41.32,29.02
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,36.07,24.44
2016,8,4,18,45,331.0,34.0,2.3,29.5,81.0,27.59,16.81
2016,8,4,19,0,217.0,23.0,2.2,29.0,38.0,18.97,5.67
2016,8,4,19,15,108.5,11.5,2.3,28.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.0,17.5,1.65,24.0,34.5,162.65,61.41
2016,8,5,6,30,296.0,35.0,1.8,24.0,69.0,316.39,244.64
2016,8,5,6,45,393.5,45.5,2.0,24.5,117.0,418.24,331.35
2016,8,5,7,0,491.0,56.0,2.2,25.0,165.0,526.59,417.18
2016,8,5,7,15,551.5,63.5,2.25,25.5,218.5,603.96,475.19
2016,8,5,7,30,612.0,71.0,2.3,26.0,272.0,683.19,531.53
2016,8,5,7,45,656.5,75.5,2.35,26.5,327.5,744.56,572.59
2016,8,5,8,0,701.0,80.0,2.4,27.0,383.0,800.27,608.25
2016,8,5,8,15,730.0,84.0,2.35,27.5,437.5,845.49,634.92
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,888.75,659.57
2016,8,5,8,45,781.0,91.0,2.3,28.5,544.0,921.42,677.12
2016,8,5,9,0,803.0,94.0,2.3,29.0,596.0,951.33,692.73
2016,8,5,9,15,818.5,97.0,2.2,29.0,643.0,959.57,694.66
2016,8,5,9,30,834.0,100.0,2.1,29.0,690.0,976.53,702.47
2016,8,5,9,45,845.5,102.0,2.05,29.5,732.5,984.87,703.89
2016,8,5,10,0,857.0,104.0,2.0,30.0,775.0,989.69,703.31
2016,8,5,10,15,865.5,106.0,2.0,30.5,811.5,987.89,699.36
2016,8,5,10,30,874.0,108.0,2.0,31.0,848.0,982.43,693.37
2016,8,5,10,45,880.0,109.5,2.0,31.5,877.0,970.34,683.47
2016,8,5,11,0,886.0,111.0,2.0,32.0,906.0,954.64,671.56
2016,8,5,11,15,589.0,283.0,2.05,32.0,817.5,837.75,594.53
2016,8,5,11,30,292.0,455.0,2.1,32.0,729.0,693.19,492.83
2016,8,5,11,45,295.0,462.5,2.15,32.5,742.5,681.96,485.12
2016,8,5,12,0,298.0,470.0,2.2,33.0,756.0,668.87,475.17
2016,8,5,12,15,591.0,298.0,2.25,33.0,871.0,733.08,524.15
2016,8,5,12,30,884.0,126.0,2.3,33.0,986.0,764.42,549.36
2016,8,5,12,45,882.0,126.5,2.4,33.0,983.0,720.93,519.0
2016,8,5,13,0,880.0,127.0,2.5,33.0,980.0,675.73,487.22
2016,8,5,13,15,877.0,126.5,2.55,33.0,969.5,627.68,452.34
2016,8,5,13,30,874.0,126.0,2.6,33.0,959.0,578.37,415.56
2016,8,5,13,45,867.5,126.5,2.65,33.0,940.0,526.88,376.1
2016,8,5,14,0,861.0,127.0,2.7,33.0,921.0,474.77,334.99
2016,8,5,14,15,855.0,125.5,2.75,33.0,894.5,421.11,291.59
2016,8,5,14,30,849.0,124.0,2.8,33.0,868.0,367.19,247.0
2016,8,5,14,45,831.0,127.5,2.9,33.0,833.0,313.06,202.23
2016,8,5,15,0,813.0,131.0,3.0,33.0,798.0,252.53,153.6
2016,8,5,15,15,801.0,128.5,3.05,32.5,758.5,197.8,112.19
2016,8,5,15,30,789.0,126.0,3.1,32.0,719.0,144.5,78.52
2016,8,5,15,45,776.0,121.5,3.15,32.0,675.0,91.54,58.78
2016,8,5,16,0,763.0,117.0,3.2,32.0,631.0,81.74,60.97
2016,8,5,16,15,743.0,113.5,3.2,32.0,582.0,81.27,60.8
2016,8,5,16,30,723.0,110.0,3.2,32.0,533.0,73.46,54.67
2016,8,5,16,45,701.5,103.5,3.25,32.0,481.5,70.97,52.85
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,68.23,50.82
2016,8,5,17,15,644.5,91.5,3.05,31.5,376.0,65.8,49.13
2016,8,5,17,30,609.0,86.0,2.8,31.0,322.0,63.26,47.31
2016,8,5,17,45,567.0,77.0,2.55,30.5,269.5,57.9,43.07
2016,8,5,18,0,525.0,68.0,2.3,30.0,217.0,52.28,38.48
2016,8,5,18,15,451.5,59.0,2.15,29.5,166.5,46.22,33.34
2016,8,5,18,30,378.0,50.0,2.0,29.0,116.0,40.05,27.85
2016,8,5,18,45,272.0,36.5,1.85,28.5,75.0,28.25,17.38
2016,8,5,19,0,166.0,23.0,1.7,28.0,34.0,17.91,4.24
2016,8,5,19,15,83.0,11.5,1.7,27.5,17.0,9.82,0.0
2016,8,5,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.0,19.5,2.15,24.0,31.0,130.89,40.22
2016,8,6,6,30,212.0,39.0,2.4,24.0,62.0,257.19,198.45
2016,8,6,6,45,306.5,52.0,2.65,24.5,107.5,352.98,281.89
2016,8,6,7,0,401.0,65.0,2.9,25.0,153.0,456.61,366.0
2016,8,6,7,15,465.0,74.5,2.95,25.5,205.0,542.48,432.1
2016,8,6,7,30,529.0,84.0,3.0,26.0,257.0,625.22,492.69
2016,8,6,7,45,582.5,88.5,3.1,27.0,312.0,693.3,539.12
2016,8,6,8,0,636.0,93.0,3.2,28.0,367.0,761.47,583.77
2016,8,6,8,15,368.0,160.5,3.2,28.5,324.0,584.46,451.04
2016,8,6,8,30,100.0,228.0,3.2,29.0,281.0,338.86,260.46
2016,8,6,8,45,181.0,250.0,3.2,29.5,358.0,462.24,353.59
2016,8,6,9,0,262.0,272.0,3.2,30.0,435.0,587.55,443.02
2016,8,6,9,15,527.0,192.5,3.2,30.5,554.0,783.15,583.37
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,961.22,698.23
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,972.3,700.81
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,967.24,694.51
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,966.9,691.57
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,962.97,686.47
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,952.5,677.74
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,938.46,666.93
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,918.09,653.25
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,894.36,637.53
2016,8,6,11,45,868.0,127.5,3.35,34.5,950.5,865.21,617.37
2016,8,6,12,0,871.0,128.0,3.4,35.0,965.0,833.08,595.33
2016,8,6,12,15,872.5,128.5,3.35,35.0,971.5,796.98,571.4
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,758.42,545.56
2016,8,6,12,45,873.0,129.0,3.3,35.0,976.0,715.54,515.27
2016,8,6,13,0,872.0,129.0,3.3,35.0,974.0,670.9,483.14
2016,8,6,13,15,870.0,128.5,3.25,35.0,964.0,623.72,448.32
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,575.19,411.67
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,524.12,371.48
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,472.21,329.76
2016,8,6,14,15,853.5,124.5,3.0,36.0,891.0,418.34,286.31
2016,8,6,14,30,847.0,123.0,2.9,36.0,865.0,364.28,241.87
2016,8,6,14,45,835.5,123.0,2.8,36.0,831.5,309.81,197.0
2016,8,6,15,0,824.0,123.0,2.7,36.0,798.0,256.07,153.61
2016,8,6,15,15,812.5,120.5,2.65,35.5,759.0,192.62,106.42
2016,8,6,15,30,801.0,118.0,2.6,35.0,720.0,138.69,73.14
2016,8,6,15,45,785.5,115.5,2.55,35.0,675.0,86.19,63.48
2016,8,6,16,0,770.0,113.0,2.5,35.0,630.0,79.41,58.31
2016,8,6,16,15,750.5,109.0,2.45,34.5,581.0,78.5,57.91
2016,8,6,16,30,731.0,105.0,2.4,34.0,532.0,77.45,57.4
2016,8,6,16,45,703.0,101.0,2.4,34.0,479.5,69.46,51.15
2016,8,6,17,0,675.0,97.0,2.4,34.0,427.0,68.25,50.38
2016,8,6,17,15,639.0,91.5,2.2,33.5,373.0,65.81,48.7
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,63.28,46.9
2016,8,6,17,45,549.5,79.0,1.8,32.5,265.0,59.34,43.87
2016,8,6,18,0,496.0,72.0,1.6,32.0,211.0,55.32,40.65
2016,8,6,18,15,420.0,62.0,1.5,31.5,161.0,48.59,34.98
2016,8,6,18,30,344.0,52.0,1.4,31.0,111.0,39.78,27.34
2016,8,6,18,45,229.5,37.5,1.3,30.5,70.5,28.87,17.63
2016,8,6,19,0,115.0,23.0,1.2,30.0,30.0,17.82,3.05
2016,8,6,19,15,57.5,11.5,1.3,29.5,15.0,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,125.39,29.09
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,247.05,189.31
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,354.34,282.09
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,477.54,380.87
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.0,557.79,442.32
2016,8,7,7,30,551.0,80.0,3.2,27.0,259.0,639.98,502.24
2016,8,7,7,45,610.0,82.5,3.25,28.0,315.5,710.85,550.18
2016,8,7,8,0,669.0,85.0,3.3,29.0,372.0,782.0,596.3
2016,8,7,8,15,699.0,89.5,3.3,29.5,425.5,827.6,624.05
2016,8,7,8,30,729.0,94.0,3.3,30.0,479.0,866.23,646.54
2016,8,7,8,45,756.5,95.5,3.3,30.5,531.5,902.13,666.81
2016,8,7,9,0,784.0,97.0,3.3,31.0,584.0,935.42,685.07
2016,8,7,9,15,800.0,100.0,3.2,31.5,631.0,956.0,694.14
2016,8,7,9,30,816.0,103.0,3.1,32.0,678.0,961.1,693.24
2016,8,7,9,45,830.0,104.0,3.05,32.5,721.0,970.72,695.9
2016,8,7,10,0,844.0,105.0,3.0,33.0,764.0,976.92,696.45
2016,8,7,10,15,853.0,107.0,2.95,33.5,800.0,975.62,692.4
2016,8,7,10,30,862.0,109.0,2.9,34.0,836.0,970.69,686.31
2016,8,7,10,45,868.5,110.0,2.85,34.5,865.5,958.65,675.93
2016,8,7,11,0,875.0,111.0,2.8,35.0,895.0,943.05,663.57
2016,8,7,11,15,879.5,112.0,2.8,35.0,917.0,922.08,649.72
2016,8,7,11,30,884.0,113.0,2.8,35.0,939.0,897.71,633.84
2016,8,7,11,45,887.0,113.5,2.8,35.5,953.5,868.31,613.53
2016,8,7,12,0,890.0,114.0,2.8,36.0,968.0,835.86,591.36
2016,8,7,12,15,891.0,114.5,2.8,36.0,974.0,798.99,567.54
2016,8,7,12,30,892.0,115.0,2.8,36.0,980.0,759.63,541.99
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.0,716.23,510.97
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,670.99,477.99
2016,8,7,13,15,887.5,114.5,2.95,37.0,965.5,622.82,443.22
2016,8,7,13,30,885.0,114.0,3.0,37.0,955.0,573.28,406.5
2016,8,7,13,45,881.0,113.5,3.05,37.0,936.5,521.78,367.28
2016,8,7,14,0,877.0,113.0,3.1,37.0,918.0,469.39,326.22
2016,8,7,14,15,871.0,111.5,3.1,37.0,892.5,414.86,282.42
2016,8,7,14,30,865.0,110.0,3.1,37.0,867.0,360.05,237.5
2016,8,7,14,45,845.5,115.5,3.1,37.0,831.5,306.03,193.2
2016,8,7,15,0,826.0,121.0,3.1,37.0,796.0,253.47,151.07
2016,8,7,15,15,815.0,118.5,3.1,36.5,756.5,199.1,110.86
2016,8,7,15,30,804.0,116.0,3.1,36.0,717.0,135.76,71.06
2016,8,7,15,45,789.0,113.0,3.1,36.0,672.5,82.76,60.53
2016,8,7,16,0,774.0,110.0,3.1,36.0,628.0,77.67,56.71
2016,8,7,16,15,754.5,106.5,3.1,35.5,579.0,77.0,56.49
2016,8,7,16,30,735.0,103.0,3.1,35.0,530.0,76.23,56.2
2016,8,7,16,45,708.0,99.0,3.1,35.0,477.5,68.34,50.05
2016,8,7,17,0,681.0,95.0,3.1,35.0,425.0,67.07,49.23
2016,8,7,17,15,645.5,89.5,2.9,34.5,371.5,64.58,47.5
2016,8,7,17,30,610.0,84.0,2.7,34.0,318.0,61.98,45.65
2016,8,7,17,45,556.5,77.0,2.5,33.5,264.0,57.97,42.56
2016,8,7,18,0,503.0,70.0,2.3,33.0,210.0,53.87,39.27
2016,8,7,18,15,427.5,60.0,2.1,32.0,160.0,47.08,33.63
2016,8,7,18,30,352.0,50.0,1.9,31.0,110.0,40.12,27.58
2016,8,7,18,45,236.5,36.0,1.75,30.5,69.5,27.78,16.67
2016,8,7,19,0,121.0,22.0,1.6,30.0,29.0,17.07,1.37
2016,8,7,19,15,60.5,11.0,1.75,30.0,14.5,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,62.5,21.0,2.5,25.0,27.5,89.43,11.48
2016,8,8,6,30,125.0,42.0,2.6,25.0,55.0,181.68,137.74
2016,8,8,6,45,232.0,57.5,2.75,25.5,101.0,302.76,240.39
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,417.06,333.74
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.0,498.05,396.82
2016,8,8,7,30,472.0,97.0,2.9,27.0,249.0,582.3,458.98
2016,8,8,7,45,539.0,100.0,2.95,27.5,305.5,666.83,518.68
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,745.46,571.81
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,794.79,602.24
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,842.52,630.89
2016,8,8,8,45,704.0,116.5,2.9,30.0,521.5,881.6,652.05
2016,8,8,9,0,736.0,118.0,2.9,31.0,574.0,911.84,666.99
2016,8,8,9,15,754.0,121.5,2.85,31.5,621.5,934.62,677.89
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,954.18,686.71
2016,8,8,9,45,788.0,126.5,2.8,32.5,712.0,966.04,691.05
2016,8,8,10,0,804.0,128.0,2.8,33.0,755.0,974.39,693.33
2016,8,8,10,15,814.0,130.5,2.8,33.5,791.0,974.21,690.37
2016,8,8,10,30,824.0,133.0,2.8,34.0,827.0,970.37,685.36
2016,8,8,10,45,832.0,134.0,2.8,34.5,857.0,946.76,668.07
2016,8,8,11,0,840.0,135.0,2.8,35.0,887.0,932.61,657.1
2016,8,8,11,15,845.0,136.5,2.8,35.0,909.0,912.66,643.87
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,889.36,628.62
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.0,861.09,609.32
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,829.8,588.13
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,793.33,564.48
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,754.48,538.62
2016,8,8,12,45,861.0,137.5,2.95,36.5,970.5,711.41,507.66
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,666.7,475.01
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,619.5,440.73
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,571.05,404.67
2016,8,8,13,45,847.0,137.5,3.0,37.0,928.0,519.93,365.72
2016,8,8,14,0,840.0,138.0,3.0,37.0,909.0,468.29,325.31
2016,8,8,14,15,833.5,136.5,2.95,37.0,883.0,415.22,282.76
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,361.98,239.26
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,301.39,190.45
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,247.22,147.15
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,192.84,107.18
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,139.91,75.44
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.0,88.19,64.82
2016,8,8,16,0,747.0,123.0,3.0,36.0,621.0,85.66,63.06
2016,8,8,16,15,726.5,119.0,3.0,35.5,572.0,77.21,56.66
2016,8,8,16,30,706.0,115.0,3.0,35.0,523.0,76.61,56.51
2016,8,8,16,45,677.0,110.0,3.0,35.0,470.5,75.12,55.53
2016,8,8,17,0,648.0,105.0,3.0,35.0,418.0,73.51,54.46
2016,8,8,17,15,610.0,99.0,2.8,34.5,364.5,70.97,52.72
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,68.33,50.86
2016,8,8,17,45,521.0,84.0,2.4,33.5,258.0,63.14,46.82
2016,8,8,18,0,470.0,75.0,2.2,33.0,205.0,57.74,42.47
2016,8,8,18,15,391.5,64.0,2.05,32.5,155.0,48.38,34.62
2016,8,8,18,30,313.0,53.0,1.9,32.0,105.0,40.41,27.66
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.0,28.44,17.02
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,16.27,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,8.96,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.0,122.65,5.59
2016,8,9,6,30,196.0,38.0,2.8,26.0,58.0,244.73,185.57
2016,8,9,6,45,307.0,50.0,3.0,26.5,105.0,350.83,277.93
2016,8,9,7,0,418.0,62.0,3.2,27.0,152.0,472.24,375.33
2016,8,9,7,15,412.5,80.0,3.2,27.5,190.5,497.02,394.82
2016,8,9,7,30,407.0,98.0,3.2,28.0,229.0,525.15,415.31
2016,8,9,7,45,538.5,91.5,3.2,28.5,300.0,655.95,510.08
2016,8,9,8,0,670.0,85.0,3.2,29.0,371.0,782.69,596.82
2016,8,9,8,15,700.5,89.5,3.15,29.5,425.0,828.74,624.16
2016,8,9,8,30,731.0,94.0,3.1,30.0,479.0,867.78,646.53
2016,8,9,8,45,762.0,94.5,3.05,30.5,532.0,905.9,667.83
2016,8,9,9,0,793.0,95.0,3.0,31.0,585.0,941.45,687.05
2016,8,9,9,15,809.0,97.5,2.95,31.5,633.0,961.4,695.88
2016,8,9,9,30,825.0,100.0,2.9,32.0,681.0,966.05,694.98
2016,8,9,9,45,840.0,101.0,2.9,32.5,724.0,976.64,698.59
2016,8,9,10,0,855.0,102.0,2.9,33.0,767.0,983.74,700.05
2016,8,9,10,15,864.0,103.5,2.9,33.5,804.0,981.77,695.94
2016,8,9,10,30,873.0,105.0,2.9,34.0,841.0,976.14,689.78
2016,8,9,10,45,880.5,106.0,2.9,34.5,871.0,964.85,680.27
2016,8,9,11,0,888.0,107.0,2.9,35.0,901.0,949.92,668.69
2016,8,9,11,15,892.5,108.0,2.95,35.5,923.0,928.6,653.61
2016,8,9,11,30,897.0,109.0,3.0,36.0,945.0,903.84,636.5
2016,8,9,11,45,901.0,109.0,3.1,36.5,959.5,874.4,616.8
2016,8,9,12,0,905.0,109.0,3.2,37.0,974.0,841.84,595.08
2016,8,9,12,15,906.0,109.0,3.3,37.0,980.5,803.97,571.06
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,763.59,545.19
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,719.52,514.81
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,673.55,482.16
2016,8,9,13,15,902.5,108.5,3.65,37.0,971.5,624.58,446.41
2016,8,9,13,30,900.0,108.0,3.7,37.0,961.0,574.19,408.66
2016,8,9,13,45,896.5,107.0,3.8,37.5,942.5,521.71,367.63
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,468.26,324.83
2016,8,9,14,15,887.0,105.0,3.9,37.5,898.0,413.09,280.88
2016,8,9,14,30,881.0,104.0,3.9,37.0,872.0,357.61,235.63
2016,8,9,14,45,873.5,102.5,3.95,37.0,838.5,301.32,189.02
2016,8,9,15,0,866.0,101.0,4.0,37.0,805.0,245.32,143.71
2016,8,9,15,15,855.5,99.0,4.0,37.0,765.5,189.09,101.99
2016,8,9,15,30,845.0,97.0,4.0,37.0,726.0,133.93,69.31
2016,8,9,15,45,831.5,94.5,4.0,37.0,681.0,79.67,57.87
2016,8,9,16,0,818.0,92.0,4.0,37.0,636.0,78.01,56.76
2016,8,9,16,15,799.5,89.5,3.95,36.5,586.5,66.86,48.18
2016,8,9,16,30,781.0,87.0,3.9,36.0,537.0,66.24,47.97
2016,8,9,16,45,756.0,83.5,3.9,36.0,484.0,64.76,46.97
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,63.2,45.9
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,60.7,44.16
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,53.33,38.38
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,50.0,35.82
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,46.63,33.11
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,40.66,28.14
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,34.59,22.85
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,25.22,14.36
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.64,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,76.5,19.5,2.4,25.0,27.5,95.91,0.0
2016,8,10,6,30,153.0,39.0,2.6,25.0,55.0,197.7,149.5
2016,8,10,6,45,256.0,54.0,2.8,25.5,100.0,316.95,251.57
2016,8,10,7,0,359.0,69.0,3.0,26.0,145.0,428.14,342.58
2016,8,10,7,15,425.5,80.0,3.05,26.5,196.5,508.4,404.91
2016,8,10,7,30,492.0,91.0,3.1,27.0,248.0,591.95,466.74
2016,8,10,7,45,556.0,94.0,3.2,27.5,304.5,675.16,525.71
2016,8,10,8,0,620.0,97.0,3.3,28.0,361.0,750.93,577.13
2016,8,10,8,15,652.5,102.5,3.3,28.5,414.5,799.29,607.31
2016,8,10,8,30,685.0,108.0,3.3,29.0,468.0,846.05,635.76
2016,8,10,8,45,720.5,107.5,3.3,29.5,521.0,886.05,659.02
2016,8,10,9,0,756.0,107.0,3.3,30.0,574.0,918.53,676.93
2016,8,10,9,15,773.5,110.5,3.25,30.5,621.5,940.88,687.68
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,959.98,696.35
2016,8,10,9,45,808.5,114.0,3.15,32.0,712.5,971.57,698.78
2016,8,10,10,0,826.0,114.0,3.1,33.0,756.0,967.26,691.18
2016,8,10,10,15,835.5,116.0,3.1,33.5,792.5,966.23,687.79
2016,8,10,10,30,845.0,118.0,3.1,34.0,829.0,961.6,682.26
2016,8,10,10,45,854.0,118.5,3.1,34.5,859.0,951.33,673.35
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,937.46,662.38
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.0,916.8,648.62
2016,8,10,11,30,873.0,121.0,3.1,35.0,933.0,892.75,632.82
2016,8,10,11,45,876.0,121.5,3.15,35.5,947.5,863.26,612.59
2016,8,10,12,0,879.0,122.0,3.2,36.0,962.0,830.75,590.48
2016,8,10,12,15,880.5,122.0,3.25,36.0,968.0,793.84,566.66
2016,8,10,12,30,882.0,122.0,3.3,36.0,974.0,754.45,540.81
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.0,711.09,509.36
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,665.9,476.08
2016,8,10,13,15,878.0,121.5,3.4,37.0,959.5,618.11,441.09
2016,8,10,13,30,876.0,121.0,3.4,37.0,949.0,568.93,404.18
2016,8,10,13,45,871.0,120.5,3.45,37.5,930.5,517.04,363.66
2016,8,10,14,0,866.0,120.0,3.5,38.0,912.0,464.39,321.6
2016,8,10,14,15,859.5,119.0,3.5,38.0,886.0,410.27,278.07
2016,8,10,14,30,853.0,118.0,3.5,38.0,860.0,355.93,233.55
2016,8,10,14,45,845.0,116.0,3.55,38.0,826.5,300.57,188.16
2016,8,10,15,0,837.0,114.0,3.6,38.0,793.0,245.6,144.15
2016,8,10,15,15,825.5,111.5,3.65,37.5,753.5,190.41,103.99
2016,8,10,15,30,814.0,109.0,3.7,37.0,714.0,136.43,72.74
2016,8,10,15,45,799.0,106.5,3.75,37.0,669.0,74.39,53.69
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,74.35,53.87
2016,8,10,16,15,602.5,157.0,3.8,36.5,538.0,99.08,73.86
2016,8,10,16,30,421.0,210.0,3.8,36.0,452.0,132.45,100.79
2016,8,10,16,45,526.0,159.0,3.85,36.0,430.5,105.75,79.86
2016,8,10,17,0,631.0,108.0,3.9,36.0,409.0,75.59,55.91
2016,8,10,17,15,624.5,93.5,3.85,35.5,360.0,67.43,49.65
2016,8,10,17,30,618.0,79.0,3.8,35.0,311.0,58.67,42.76
2016,8,10,17,45,563.5,72.5,3.75,34.5,257.0,54.87,39.84
2016,8,10,18,0,509.0,66.0,3.7,34.0,203.0,51.02,36.73
2016,8,10,18,15,429.5,56.5,3.55,33.5,153.0,44.48,31.21
2016,8,10,18,30,350.0,47.0,3.4,33.0,103.0,37.83,25.35
2016,8,10,18,45,175.0,35.5,3.3,32.5,63.5,27.26,15.76
2016,8,10,19,0,0.0,24.0,3.2,32.0,24.0,18.79,0.0
2016,8,10,19,15,0.0,12.0,3.2,31.5,12.0,10.24,0.0
