Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,96.0,18.0,2.55,25.5,27.5,118.18,0.0
2016,8,11,6,30,192.0,36.0,2.7,26.0,55.0,239.04,179.74
2016,8,11,6,45,311.5,46.5,2.9,26.5,101.5,348.98,276.17
2016,8,11,7,0,431.0,57.0,3.1,27.0,148.0,477.15,378.67
2016,8,11,7,15,278.5,90.5,3.15,27.5,156.5,375.43,300.1
2016,8,11,7,30,126.0,124.0,3.2,28.0,165.0,269.6,213.7
2016,8,11,7,45,127.0,149.5,3.3,28.5,197.0,300.97,237.35
2016,8,11,8,0,128.0,175.0,3.4,29.0,229.0,331.11,259.02
2016,8,11,8,15,157.0,200.5,3.4,29.5,276.0,387.31,300.63
2016,8,11,8,30,186.0,226.0,3.4,30.0,323.0,443.32,340.93
2016,8,11,8,45,304.0,228.5,3.45,31.0,407.0,581.5,441.3
2016,8,11,9,0,422.0,231.0,3.5,32.0,491.0,722.41,538.36
2016,8,11,9,15,461.5,236.0,3.45,32.5,541.5,765.32,564.58
2016,8,11,9,30,501.0,241.0,3.4,33.0,592.0,806.21,589.51
2016,8,11,9,45,666.0,174.5,3.35,33.5,672.0,902.73,652.51
2016,8,11,10,0,831.0,108.0,3.3,34.0,752.0,965.2,689.06
2016,8,11,10,15,840.5,110.0,3.3,34.5,788.5,964.22,685.17
2016,8,11,10,30,850.0,112.0,3.3,35.0,825.0,959.63,679.67
2016,8,11,10,45,856.0,114.0,3.3,35.5,854.5,948.0,669.9
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,932.8,658.09
2016,8,11,11,15,867.0,117.0,3.35,36.0,906.5,912.19,644.66
2016,8,11,11,30,872.0,118.0,3.4,36.0,929.0,888.19,629.14
2016,8,11,11,45,865.0,125.5,3.45,36.5,940.5,856.41,607.37
2016,8,11,12,0,858.0,133.0,3.5,37.0,952.0,821.85,583.84
2016,8,11,12,15,859.5,133.5,3.55,37.0,958.5,785.77,560.48
2016,8,11,12,30,861.0,134.0,3.6,37.0,965.0,747.26,534.71
2016,8,11,12,45,858.0,135.5,3.7,37.0,962.0,704.2,504.6
2016,8,11,13,0,855.0,137.0,3.8,37.0,959.0,659.52,472.66
2016,8,11,13,15,852.5,136.5,3.8,37.0,949.0,612.27,437.89
2016,8,11,13,30,850.0,136.0,3.8,37.0,939.0,563.77,401.32
2016,8,11,13,45,844.0,136.0,3.85,37.0,920.0,512.78,362.08
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,461.19,321.29
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,408.01,278.23
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,354.68,234.3
2016,8,11,14,45,816.0,131.0,3.8,37.0,816.0,293.5,184.7
2016,8,11,15,0,807.0,129.0,3.8,37.0,783.0,238.69,140.82
2016,8,11,15,15,795.0,126.5,3.7,37.0,743.5,184.03,100.82
2016,8,11,15,30,783.0,124.0,3.6,37.0,704.0,130.81,70.07
2016,8,11,15,45,769.0,120.0,3.55,37.0,659.5,82.21,59.88
2016,8,11,16,0,755.0,116.0,3.5,37.0,615.0,81.61,59.63
2016,8,11,16,15,734.0,112.5,3.45,36.5,566.0,81.09,59.55
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,73.28,53.63
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,71.02,52.03
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,68.57,50.26
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,65.78,48.3
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,62.87,46.2
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,58.55,42.86
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,54.13,39.29
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,46.93,33.21
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,37.57,25.09
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,25.85,14.52
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,13.98,0.0
2016,8,11,19,15,42.0,9.0,1.7,32.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,59.5,19.0,3.05,25.5,25.0,82.58,0.0
2016,8,12,6,30,119.0,38.0,3.2,26.0,50.0,171.38,127.25
2016,8,12,6,45,223.0,54.5,3.35,26.5,94.5,291.98,230.69
2016,8,12,7,0,327.0,71.0,3.5,27.0,139.0,404.68,323.2
2016,8,12,7,15,233.0,97.0,3.5,27.5,153.5,346.34,276.95
2016,8,12,7,30,139.0,123.0,3.5,28.0,168.0,280.11,222.61
2016,8,12,7,45,221.5,140.5,3.55,28.5,227.5,395.66,313.11
2016,8,12,8,0,304.0,158.0,3.6,29.0,287.0,495.97,388.51
2016,8,12,8,15,479.5,138.0,3.55,29.5,373.0,664.52,512.21
2016,8,12,8,30,655.0,118.0,3.5,30.0,459.0,828.64,623.43
2016,8,12,8,45,687.5,119.5,3.5,31.0,511.5,867.91,644.24
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,904.82,663.89
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.0,921.48,670.63
2016,8,12,9,30,757.0,129.0,3.3,33.0,658.0,941.89,679.95
2016,8,12,9,45,772.5,131.0,3.2,33.5,701.0,953.62,683.61
2016,8,12,10,0,788.0,133.0,3.1,34.0,744.0,961.84,685.15
2016,8,12,10,15,798.5,135.5,3.0,34.5,780.0,962.0,681.69
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,958.51,676.14
2016,8,12,10,45,815.5,140.5,2.8,36.0,845.5,947.46,664.66
2016,8,12,11,0,822.0,143.0,2.7,37.0,875.0,932.82,651.21
2016,8,12,11,15,827.5,144.0,2.6,37.0,897.0,900.27,629.43
2016,8,12,11,30,833.0,145.0,2.5,37.0,919.0,876.99,613.72
2016,8,12,11,45,814.0,161.5,2.45,37.5,927.5,854.36,597.54
2016,8,12,12,0,795.0,178.0,2.4,38.0,936.0,817.89,572.7
2016,8,12,12,15,796.5,178.5,2.4,38.0,942.0,781.8,548.86
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,743.34,522.86
2016,8,12,12,45,795.5,180.0,2.4,38.5,945.5,700.43,492.38
2016,8,12,13,0,793.0,181.0,2.4,39.0,943.0,656.01,460.39
2016,8,12,13,15,790.5,180.0,2.4,39.0,932.5,608.82,426.86
2016,8,12,13,30,788.0,179.0,2.4,39.0,922.0,560.61,391.71
2016,8,12,13,45,782.5,178.0,2.45,39.0,903.5,510.07,354.12
2016,8,12,14,0,777.0,177.0,2.5,39.0,885.0,459.16,315.14
2016,8,12,14,15,769.5,175.0,2.45,39.0,859.0,406.63,273.84
2016,8,12,14,30,762.0,173.0,2.4,39.0,833.0,354.33,231.97
2016,8,12,14,45,732.0,182.0,2.4,39.0,795.5,297.27,187.37
2016,8,12,15,0,702.0,191.0,2.4,39.0,758.0,248.59,150.04
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.0,197.35,113.66
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,148.05,85.81
2016,8,12,15,45,657.5,176.0,2.3,39.0,636.0,104.87,76.95
2016,8,12,16,0,642.0,169.0,2.3,39.0,592.0,104.15,76.67
2016,8,12,16,15,618.0,163.0,2.25,38.5,543.5,103.7,76.74
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,103.12,76.72
2016,8,12,16,45,564.0,148.5,2.15,38.0,443.5,100.06,74.6
2016,8,12,17,0,534.0,140.0,2.1,38.0,392.0,96.06,71.71
2016,8,12,17,15,492.0,130.0,1.9,37.5,339.5,90.7,67.85
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,85.1,63.71
2016,8,12,17,45,396.0,107.0,1.5,36.5,235.5,77.08,57.49
2016,8,12,18,0,342.0,94.0,1.3,36.0,184.0,68.77,50.81
2016,8,12,18,15,267.0,76.5,1.15,35.0,136.5,56.78,40.96
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,44.82,30.79
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,29.22,16.87
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,13.79,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,15.5,0.95,25.0,15.5,13.81,0.0
2016,8,13,6,30,0.0,31.0,1.0,25.0,31.0,30.95,18.0
2016,8,13,6,45,45.5,61.5,1.05,25.5,71.0,118.0,90.31
2016,8,13,7,0,91.0,92.0,1.1,26.0,111.0,210.4,165.77
2016,8,13,7,15,200.0,100.5,1.2,26.0,158.5,323.53,257.63
2016,8,13,7,30,309.0,109.0,1.3,26.0,206.0,431.15,341.94
2016,8,13,7,45,332.0,129.5,1.45,26.0,252.5,482.71,379.71
2016,8,13,8,0,355.0,150.0,1.6,26.0,299.0,533.7,416.38
2016,8,13,8,15,250.5,188.0,1.6,26.0,300.5,483.05,374.24
2016,8,13,8,30,146.0,226.0,1.6,26.0,302.0,404.18,311.82
2016,8,13,8,45,203.5,247.0,1.65,26.5,365.0,481.91,369.1
2016,8,13,9,0,261.0,268.0,1.7,27.0,428.0,582.02,439.11
2016,8,13,9,15,162.5,287.0,1.6,27.0,389.5,476.65,359.08
2016,8,13,9,30,64.0,306.0,1.5,27.0,351.0,370.29,278.23
2016,8,13,9,45,108.5,339.5,1.45,27.5,421.5,446.1,333.31
2016,8,13,10,0,153.0,373.0,1.4,28.0,492.0,540.88,398.52
2016,8,13,10,15,85.0,328.0,1.3,28.0,395.0,396.9,293.95
2016,8,13,10,30,17.0,283.0,1.2,28.0,298.0,263.72,195.33
2016,8,13,10,45,33.0,338.5,1.2,28.0,368.0,345.69,255.61
2016,8,13,11,0,49.0,394.0,1.2,28.0,438.0,409.4,300.43
2016,8,13,11,15,33.5,353.5,1.2,28.0,384.5,350.26,257.33
2016,8,13,11,30,18.0,313.0,1.2,28.0,331.0,283.42,208.81
2016,8,13,11,45,14.5,260.0,1.25,28.0,274.5,232.55,171.73
2016,8,13,12,0,11.0,207.0,1.3,28.0,218.0,183.2,135.13
2016,8,13,12,15,13.0,242.5,1.35,28.0,255.5,213.54,157.87
2016,8,13,12,30,15.0,278.0,1.4,28.0,293.0,243.04,179.55
2016,8,13,12,45,13.0,246.5,1.45,28.0,260.0,213.85,157.85
2016,8,13,13,0,11.0,215.0,1.5,28.0,227.0,185.3,136.65
2016,8,13,13,15,11.0,215.5,1.55,27.5,226.5,184.42,136.37
2016,8,13,13,30,11.0,216.0,1.6,27.0,226.0,183.5,135.98
2016,8,13,13,45,14.0,254.5,1.7,27.0,267.0,213.85,158.82
2016,8,13,14,0,17.0,293.0,1.8,27.0,308.0,242.56,180.19
2016,8,13,14,15,63.5,358.0,1.9,27.0,413.0,292.86,216.57
2016,8,13,14,30,110.0,423.0,2.0,27.0,518.0,339.34,248.94
2016,8,13,14,45,176.5,404.5,2.1,27.0,550.0,318.7,230.99
2016,8,13,15,0,243.0,386.0,2.2,27.0,582.0,302.27,215.79
2016,8,13,15,15,285.0,355.0,2.25,27.0,573.5,254.81,179.25
2016,8,13,15,30,327.0,324.0,2.3,27.0,565.0,216.48,153.17
2016,8,13,15,45,407.5,281.0,2.35,27.0,562.0,174.12,136.88
2016,8,13,16,0,488.0,238.0,2.4,27.0,559.0,143.83,112.95
2016,8,13,16,15,282.0,240.5,2.45,26.5,422.5,153.98,121.87
2016,8,13,16,30,76.0,243.0,2.5,26.0,286.0,170.33,135.86
2016,8,13,16,45,89.0,220.5,2.55,26.0,266.0,156.48,125.02
2016,8,13,17,0,102.0,198.0,2.6,26.0,246.0,142.19,113.77
2016,8,13,17,15,85.5,175.0,2.55,25.5,212.0,126.84,101.68
2016,8,13,17,30,69.0,152.0,2.5,25.0,178.0,111.16,89.09
2016,8,13,17,45,58.0,126.5,2.45,25.0,145.5,93.8,74.62
2016,8,13,18,0,47.0,101.0,2.4,25.0,113.0,76.07,59.54
2016,8,13,18,15,28.5,76.0,2.25,25.0,83.0,58.24,44.06
2016,8,13,18,30,10.0,51.0,2.1,25.0,53.0,40.48,28.41
2016,8,13,18,45,5.0,29.5,2.0,25.0,30.5,23.9,13.2
2016,8,13,19,0,0.0,8.0,1.9,25.0,8.0,6.83,0.0
2016,8,13,19,15,0.0,4.0,1.8,25.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,15.0,3.05,24.0,15.0,12.8,0.0
2016,8,14,6,30,0.0,30.0,3.1,24.0,30.0,29.61,16.91
2016,8,14,6,45,27.0,52.0,3.2,24.0,58.0,84.35,63.46
2016,8,14,7,0,54.0,74.0,3.3,24.0,86.0,131.74,104.0
2016,8,14,7,15,71.0,98.0,3.3,24.0,117.5,174.01,139.44
2016,8,14,7,30,88.0,122.0,3.3,24.0,149.0,233.41,187.6
2016,8,14,7,45,49.5,133.0,3.35,24.0,149.0,188.2,149.64
2016,8,14,8,0,11.0,144.0,3.4,24.0,149.0,144.5,112.58
2016,8,14,8,15,24.0,173.0,3.45,24.0,185.5,185.16,145.21
2016,8,14,8,30,37.0,202.0,3.5,24.0,222.0,245.43,192.49
2016,8,14,8,45,20.5,188.0,3.6,24.5,199.0,190.34,147.58
2016,8,14,9,0,4.0,174.0,3.7,25.0,176.0,157.31,120.23
2016,8,14,9,15,19.5,226.5,3.75,25.0,240.0,223.13,171.85
2016,8,14,9,30,35.0,279.0,3.8,25.0,304.0,310.61,238.7
2016,8,14,9,45,38.0,294.5,3.9,25.0,323.0,325.36,249.12
2016,8,14,10,0,41.0,310.0,4.0,25.0,342.0,339.75,259.44
2016,8,14,10,15,65.0,354.0,4.05,25.0,407.5,404.25,307.69
2016,8,14,10,30,89.0,398.0,4.1,25.0,473.0,466.52,353.32
2016,8,14,10,45,114.0,421.0,4.15,25.0,520.5,523.34,394.36
2016,8,14,11,0,139.0,444.0,4.2,25.0,568.0,558.61,419.56
2016,8,14,11,15,91.5,425.5,4.2,25.0,508.0,471.17,354.51
2016,8,14,11,30,44.0,407.0,4.2,25.0,448.0,403.39,303.43
2016,8,14,11,45,41.5,408.5,4.25,25.0,447.5,395.58,297.56
2016,8,14,12,0,39.0,410.0,4.3,25.0,447.0,387.74,291.53
2016,8,14,12,15,29.5,372.0,4.3,25.0,400.5,340.78,256.49
2016,8,14,12,30,20.0,334.0,4.3,25.0,354.0,293.05,220.72
2016,8,14,12,45,16.5,287.5,4.3,25.0,304.0,249.83,188.22
2016,8,14,13,0,13.0,241.0,4.3,25.0,254.0,207.71,156.27
2016,8,14,13,15,11.5,221.0,4.3,25.0,232.0,189.11,142.1
2016,8,14,13,30,10.0,201.0,4.3,25.0,210.0,170.9,128.15
2016,8,14,13,45,20.0,282.0,4.3,25.0,300.5,232.58,175.31
2016,8,14,14,0,30.0,363.0,4.3,25.0,391.0,290.29,218.64
2016,8,14,14,15,28.0,346.0,4.25,25.0,371.5,271.48,204.34
2016,8,14,14,30,26.0,329.0,4.2,25.0,352.0,253.38,190.74
2016,8,14,14,45,16.0,255.0,4.2,25.0,269.0,206.0,155.13
2016,8,14,15,0,6.0,181.0,4.2,25.0,186.0,147.29,110.44
2016,8,14,15,15,3.0,146.0,4.1,24.5,148.5,119.43,89.26
2016,8,14,15,30,0.0,111.0,4.0,24.0,111.0,91.75,67.9
2016,8,14,15,45,0.0,102.0,3.95,24.0,102.0,84.6,65.38
2016,8,14,16,0,0.0,93.0,3.9,24.0,93.0,77.43,59.59
2016,8,14,16,15,7.5,144.5,3.75,24.0,149.0,116.29,92.24
2016,8,14,16,30,15.0,196.0,3.6,24.0,205.0,151.06,121.38
2016,8,14,16,45,37.0,192.5,3.45,24.0,210.5,139.98,112.57
2016,8,14,17,0,59.0,189.0,3.3,24.0,216.0,136.5,110.1
2016,8,14,17,15,54.0,164.5,3.1,23.5,187.0,120.4,97.18
2016,8,14,17,30,49.0,140.0,2.9,23.0,158.0,103.9,83.7
2016,8,14,17,45,40.5,116.5,2.7,23.0,129.5,87.59,69.96
2016,8,14,18,0,32.0,93.0,2.5,23.0,101.0,70.95,55.65
2016,8,14,18,15,17.0,70.5,2.3,22.5,74.5,54.58,41.38
2016,8,14,18,30,2.0,48.0,2.1,22.0,48.0,38.27,26.88
2016,8,14,18,45,1.0,28.5,1.95,22.0,28.5,23.09,12.53
2016,8,14,19,0,0.0,9.0,1.8,22.0,9.0,7.68,0.0
2016,8,14,19,15,0.0,4.5,1.7,22.0,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.65,21.0,5.5,4.69,0.0
2016,8,15,6,30,0.0,11.0,2.7,21.0,11.0,9.04,1.27
2016,8,15,6,45,0.0,21.5,2.75,21.5,21.5,17.71,8.86
2016,8,15,7,0,0.0,32.0,2.8,22.0,32.0,26.41,16.29
2016,8,15,7,15,0.0,44.0,2.8,22.0,44.0,36.37,24.73
2016,8,15,7,30,0.0,56.0,2.8,22.0,56.0,46.36,33.06
2016,8,15,7,45,0.0,67.0,2.8,22.0,67.0,55.53,40.59
2016,8,15,8,0,0.0,78.0,2.8,22.0,78.0,64.84,48.11
2016,8,15,8,15,0.0,80.0,2.75,22.0,80.0,66.41,49.19
2016,8,15,8,30,0.0,82.0,2.7,22.0,82.0,68.11,50.37
2016,8,15,8,45,0.0,96.5,2.7,22.5,96.5,80.69,60.26
2016,8,15,9,0,0.0,111.0,2.7,23.0,111.0,93.6,70.28
2016,8,15,9,15,0.0,93.5,2.6,23.0,93.5,77.85,57.41
2016,8,15,9,30,0.0,76.0,2.5,23.0,76.0,63.25,45.54
2016,8,15,9,45,2.0,121.0,2.45,23.5,122.5,104.04,77.89
2016,8,15,10,0,4.0,166.0,2.4,24.0,169.0,145.98,110.47
2016,8,15,10,15,2.0,150.0,2.35,24.0,151.5,129.33,97.08
2016,8,15,10,30,0.0,134.0,2.3,24.0,134.0,113.17,84.2
2016,8,15,10,45,3.5,155.5,2.25,24.5,159.0,135.11,101.14
2016,8,15,11,0,7.0,177.0,2.2,25.0,184.0,156.77,117.6
2016,8,15,11,15,11.0,227.0,2.15,25.0,237.5,203.33,153.1
2016,8,15,11,30,15.0,277.0,2.1,25.0,291.0,249.23,187.5
2016,8,15,11,45,9.5,212.5,2.1,25.0,221.5,187.54,140.51
2016,8,15,12,0,4.0,148.0,2.1,25.0,152.0,127.59,94.49
2016,8,15,12,15,7.5,178.0,2.1,25.0,185.0,155.07,115.78
2016,8,15,12,30,11.0,208.0,2.1,25.0,218.0,181.85,136.21
2016,8,15,12,45,11.5,216.0,2.1,25.0,227.0,187.63,140.51
2016,8,15,13,0,12.0,224.0,2.1,25.0,236.0,193.19,144.69
2016,8,15,13,15,11.5,224.0,2.1,25.0,235.5,191.49,143.36
2016,8,15,13,30,11.0,224.0,2.1,25.0,235.0,189.79,142.08
2016,8,15,13,45,14.0,260.0,2.15,25.0,273.5,218.0,163.49
2016,8,15,14,0,17.0,296.0,2.2,25.0,312.0,244.63,183.48
2016,8,15,14,15,38.0,343.5,2.2,25.0,377.5,273.21,204.43
2016,8,15,14,30,59.0,391.0,2.2,25.0,443.0,302.98,225.8
2016,8,15,14,45,34.0,302.5,2.2,25.0,332.0,232.08,173.41
2016,8,15,15,0,9.0,214.0,2.2,25.0,221.0,172.3,129.23
2016,8,15,15,15,18.0,247.5,2.15,24.5,261.0,195.12,147.07
2016,8,15,15,30,27.0,281.0,2.1,24.0,301.0,199.05,150.6
2016,8,15,15,45,16.0,231.5,2.05,24.0,243.5,178.03,141.68
2016,8,15,16,0,5.0,182.0,2.0,24.0,186.0,143.47,113.98
2016,8,15,16,15,2.5,166.5,1.95,24.0,168.5,131.86,104.86
2016,8,15,16,30,0.0,151.0,1.9,24.0,151.0,120.12,95.53
2016,8,15,16,45,0.0,138.5,1.9,24.0,138.5,110.44,87.85
2016,8,15,17,0,0.0,126.0,1.9,24.0,126.0,100.67,80.02
2016,8,15,17,15,0.0,108.5,1.8,23.5,108.5,87.24,69.13
2016,8,15,17,30,0.0,91.0,1.7,23.0,91.0,73.69,57.95
2016,8,15,17,45,0.0,74.0,1.6,23.0,74.0,60.37,46.65
2016,8,15,18,0,0.0,57.0,1.5,23.0,57.0,46.93,35.03
2016,8,15,18,15,0.0,41.5,1.45,22.5,41.5,34.32,23.99
2016,8,15,18,30,0.0,26.0,1.4,22.0,26.0,21.45,12.6
2016,8,15,18,45,0.0,15.0,1.35,22.0,15.0,12.35,3.93
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.0,2.25,21.0,14.0,11.95,0.0
2016,8,16,6,30,0.0,28.0,2.3,21.0,28.0,26.92,14.82
2016,8,16,6,45,17.5,49.5,2.35,21.5,53.0,73.15,54.59
2016,8,16,7,0,35.0,71.0,2.4,22.0,78.0,111.69,87.67
2016,8,16,7,15,48.0,94.5,2.35,22.0,107.5,149.28,119.41
2016,8,16,7,30,61.0,118.0,2.3,22.0,137.0,186.42,150.03
2016,8,16,7,45,69.5,142.5,2.3,22.5,168.5,220.66,177.04
2016,8,16,8,0,78.0,167.0,2.3,23.0,200.0,254.44,202.97
2016,8,16,8,15,58.5,183.5,2.25,23.0,210.0,250.15,197.87
2016,8,16,8,30,39.0,200.0,2.2,23.0,220.0,245.28,192.41
2016,8,16,8,45,39.5,222.0,2.2,23.5,244.5,266.44,207.65
2016,8,16,9,0,40.0,244.0,2.2,24.0,269.0,287.13,222.22
2016,8,16,9,15,29.5,246.0,2.15,24.0,265.5,273.39,210.48
2016,8,16,9,30,19.0,248.0,2.1,24.0,262.0,241.53,185.12
2016,8,16,9,45,21.5,262.5,2.05,24.5,279.0,255.66,195.15
2016,8,16,10,0,24.0,277.0,2.0,25.0,296.0,269.63,204.83
2016,8,16,10,15,34.5,309.0,1.9,25.0,337.5,327.25,247.51
2016,8,16,10,30,45.0,341.0,1.8,25.0,379.0,365.07,274.7
2016,8,16,10,45,41.5,357.0,1.75,25.5,393.0,372.05,278.28
2016,8,16,11,0,38.0,373.0,1.7,26.0,407.0,378.55,281.68
2016,8,16,11,15,136.5,417.5,1.6,26.0,543.5,518.48,383.15
2016,8,16,11,30,235.0,462.0,1.5,26.0,680.0,633.83,462.45
2016,8,16,11,45,209.0,473.5,1.4,26.0,669.5,605.22,440.08
2016,8,16,12,0,183.0,485.0,1.3,26.0,659.0,576.97,419.24
2016,8,16,12,15,150.5,485.0,1.3,26.0,629.0,534.77,389.44
2016,8,16,12,30,118.0,485.0,1.3,26.0,599.0,494.72,361.04
2016,8,16,12,45,156.0,486.5,1.3,26.0,636.5,506.17,369.52
2016,8,16,13,0,194.0,488.0,1.3,26.0,674.0,513.64,374.52
2016,8,16,13,15,97.0,277.0,1.35,26.0,370.0,280.61,208.25
2016,8,16,13,30,0.0,66.0,1.4,26.0,66.0,55.28,37.81
2016,8,16,13,45,3.5,122.0,1.5,26.0,125.5,103.0,75.26
2016,8,16,14,0,7.0,178.0,1.6,26.0,185.0,149.01,110.62
2016,8,16,14,15,15.0,247.0,1.65,26.0,260.5,204.24,152.4
2016,8,16,14,30,23.0,316.0,1.7,26.0,336.0,254.81,190.01
2016,8,16,14,45,22.0,301.5,1.8,26.0,320.0,240.38,179.29
2016,8,16,15,0,21.0,287.0,1.9,26.0,304.0,226.2,168.99
2016,8,16,15,15,10.5,197.5,1.95,26.0,206.0,158.63,118.39
2016,8,16,15,30,0.0,108.0,2.0,26.0,108.0,89.39,65.37
2016,8,16,15,45,5.5,159.0,2.15,26.0,162.5,127.64,100.07
2016,8,16,16,0,11.0,210.0,2.3,26.0,217.0,162.59,128.77
2016,8,16,16,15,16.0,206.0,2.3,25.5,215.5,158.86,126.34
2016,8,16,16,30,21.0,202.0,2.3,25.0,214.0,154.87,123.79
2016,8,16,16,45,10.5,160.0,2.35,25.0,166.0,125.46,99.98
2016,8,16,17,0,0.0,118.0,2.4,25.0,118.0,94.9,74.89
2016,8,16,17,15,0.0,102.0,2.3,24.5,102.0,82.49,64.88
2016,8,16,17,30,0.0,86.0,2.2,24.0,86.0,69.98,54.58
2016,8,16,17,45,0.0,70.5,2.1,24.0,70.5,57.73,44.19
2016,8,16,18,0,0.0,55.0,2.0,24.0,55.0,45.39,33.53
2016,8,16,18,15,0.0,40.5,1.9,23.5,40.5,33.49,23.14
2016,8,16,18,30,0.0,26.0,1.8,23.0,26.0,21.45,12.49
2016,8,16,18,45,0.0,15.0,1.75,23.0,15.0,12.35,3.69
2016,8,16,19,0,0.0,4.0,1.7,23.0,4.0,3.41,0.0
2016,8,16,19,15,0.0,2.0,1.7,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.0,2.1,22.0,6.0,5.12,0.0
2016,8,17,6,30,0.0,12.0,2.2,22.0,12.0,9.87,1.76
2016,8,17,6,45,0.0,23.5,2.3,22.5,23.5,19.37,10.13
2016,8,17,7,0,0.0,35.0,2.4,23.0,35.0,28.9,18.25
2016,8,17,7,15,0.0,48.5,2.5,23.0,48.5,40.12,27.72
2016,8,17,7,30,0.0,62.0,2.6,23.0,62.0,51.37,37.06
2016,8,17,7,45,11.5,106.0,2.75,23.5,111.0,106.49,82.57
2016,8,17,8,0,23.0,150.0,2.9,24.0,160.0,163.37,128.35
2016,8,17,8,15,102.0,186.0,2.95,24.0,237.5,315.87,250.68
2016,8,17,8,30,181.0,222.0,3.0,24.0,315.0,434.07,341.92
2016,8,17,8,45,133.5,244.5,3.05,24.5,317.5,409.37,319.16
2016,8,17,9,0,86.0,267.0,3.1,25.0,320.0,361.03,279.49
2016,8,17,9,15,92.0,292.0,3.1,25.0,352.5,389.75,300.36
2016,8,17,9,30,98.0,317.0,3.1,25.0,385.0,417.63,320.13
2016,8,17,9,45,157.5,341.5,3.1,25.5,459.0,519.18,394.4
2016,8,17,10,0,217.0,366.0,3.1,26.0,533.0,596.95,449.29
2016,8,17,10,15,181.5,387.5,3.05,26.0,532.0,574.84,430.73
2016,8,17,10,30,146.0,409.0,3.0,26.0,531.0,552.15,412.44
2016,8,17,10,45,223.0,415.0,3.0,26.5,608.5,620.82,461.53
2016,8,17,11,0,300.0,421.0,3.0,27.0,686.0,700.95,516.46
2016,8,17,11,15,253.5,443.0,3.0,27.0,671.5,661.97,486.98
2016,8,17,11,30,207.0,465.0,3.0,27.0,657.0,611.7,450.52
2016,8,17,11,45,200.0,474.0,3.0,27.5,661.5,597.66,439.34
2016,8,17,12,0,193.0,483.0,3.0,28.0,666.0,582.85,427.47
2016,8,17,12,15,104.0,383.5,3.0,28.0,482.5,413.57,306.26
2016,8,17,12,30,15.0,284.0,3.0,28.0,299.0,247.78,183.7
2016,8,17,12,45,18.0,314.0,3.0,28.0,332.0,272.3,202.26
2016,8,17,13,0,21.0,344.0,3.0,28.0,365.0,295.65,219.37
2016,8,17,13,15,26.0,361.5,3.0,28.0,386.5,305.32,226.41
2016,8,17,13,30,31.0,379.0,3.0,28.0,408.0,314.87,233.34
2016,8,17,13,45,35.5,382.5,3.0,28.0,415.5,312.69,231.65
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,309.64,229.29
2016,8,17,14,15,187.0,390.0,2.95,28.0,551.5,347.56,254.2
2016,8,17,14,30,334.0,394.0,2.9,28.0,680.0,363.76,260.46
2016,8,17,14,45,179.5,347.0,2.9,28.0,500.0,283.37,204.59
2016,8,17,15,0,25.0,300.0,2.9,28.0,320.0,235.59,174.98
2016,8,17,15,15,142.5,317.0,2.85,27.5,421.5,226.91,164.53
2016,8,17,15,30,260.0,334.0,2.8,27.0,523.0,212.53,153.63
2016,8,17,15,45,157.0,303.5,2.8,27.0,415.5,194.51,153.46
2016,8,17,16,0,54.0,273.0,2.8,27.0,308.0,188.65,149.25
2016,8,17,16,15,29.0,221.0,2.7,26.5,239.5,158.57,125.67
2016,8,17,16,30,4.0,169.0,2.6,26.0,171.0,132.58,105.11
2016,8,17,16,45,2.0,119.0,2.55,26.0,120.0,96.34,75.5
2016,8,17,17,0,0.0,69.0,2.5,26.0,69.0,57.22,42.98
2016,8,17,17,15,0.0,59.5,2.35,25.5,59.5,49.28,36.52
2016,8,17,17,30,0.0,50.0,2.2,25.0,50.0,41.35,29.95
2016,8,17,17,45,0.0,40.5,2.05,25.0,40.5,33.45,23.22
2016,8,17,18,0,0.0,31.0,1.9,25.0,31.0,25.57,16.39
2016,8,17,18,15,0.0,22.5,1.85,24.5,22.5,18.53,10.24
2016,8,17,18,30,0.0,14.0,1.8,24.0,14.0,11.51,4.03
2016,8,17,18,45,0.0,8.0,1.75,23.5,8.0,6.57,0.0
2016,8,17,19,0,0.0,2.0,1.7,23.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.75,23.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,12.0,14.5,1.2,22.0,15.5,20.93,0.0
2016,8,18,6,30,24.0,29.0,1.3,22.0,31.0,54.52,35.6
2016,8,18,6,45,57.5,50.5,1.45,22.5,60.5,122.14,94.73
2016,8,18,7,0,91.0,72.0,1.6,23.0,90.0,176.09,140.78
2016,8,18,7,15,112.0,95.5,1.65,23.0,125.0,223.39,180.18
2016,8,18,7,30,133.0,119.0,1.7,23.0,160.0,270.55,218.28
2016,8,18,7,45,87.0,138.5,1.75,23.5,167.5,231.71,185.22
2016,8,18,8,0,41.0,158.0,1.8,24.0,175.0,207.61,163.57
2016,8,18,8,15,24.0,162.5,1.85,24.0,173.0,173.86,135.75
2016,8,18,8,30,7.0,167.0,1.9,24.0,171.0,158.34,122.27
2016,8,18,8,45,37.0,213.5,2.0,24.5,236.0,254.0,197.38
2016,8,18,9,0,67.0,260.0,2.1,25.0,301.0,333.61,257.55
2016,8,18,9,15,139.5,290.0,2.05,25.0,384.0,457.16,350.07
2016,8,18,9,30,212.0,320.0,2.0,25.0,467.0,557.84,422.6
2016,8,18,9,45,197.5,344.5,2.0,25.5,488.0,562.73,422.65
2016,8,18,10,0,183.0,369.0,2.0,26.0,509.0,566.17,422.43
2016,8,18,10,15,229.0,381.5,1.95,26.0,566.0,615.15,456.58
2016,8,18,10,30,275.0,394.0,1.9,26.0,623.0,680.41,500.55
2016,8,18,10,45,175.5,406.0,1.9,26.0,554.5,566.25,418.14
2016,8,18,11,0,76.0,418.0,1.9,26.0,486.0,457.73,338.94
2016,8,18,11,15,106.5,441.5,1.85,26.0,538.5,499.47,369.24
2016,8,18,11,30,137.0,465.0,1.8,26.0,591.0,550.21,404.31
2016,8,18,11,45,200.5,467.5,1.8,26.5,655.5,591.85,432.93
2016,8,18,12,0,264.0,470.0,1.8,27.0,720.0,635.09,461.88
2016,8,18,12,15,255.5,475.5,1.75,27.0,718.5,610.58,443.78
2016,8,18,12,30,247.0,481.0,1.7,27.0,717.0,583.64,424.5
2016,8,18,12,45,267.0,474.5,1.7,27.0,729.0,570.43,415.26
2016,8,18,13,0,287.0,468.0,1.7,27.0,741.0,553.23,402.9
2016,8,18,13,15,363.0,433.0,1.7,27.0,774.5,545.75,397.44
2016,8,18,13,30,439.0,398.0,1.7,27.0,808.0,526.24,382.6
2016,8,18,13,45,329.0,424.0,1.7,27.0,727.5,464.45,337.47
2016,8,18,14,0,219.0,450.0,1.7,27.0,647.0,416.95,303.26
2016,8,18,14,15,158.5,431.5,1.7,27.0,572.0,362.38,264.18
2016,8,18,14,30,98.0,413.0,1.7,27.0,497.0,326.89,239.41
2016,8,18,14,45,454.0,267.0,1.75,27.0,630.5,276.71,189.72
2016,8,18,15,0,810.0,121.0,1.8,27.0,764.0,218.4,129.75
2016,8,18,15,15,617.5,202.5,1.8,26.5,678.0,186.54,115.36
2016,8,18,15,30,425.0,284.0,1.8,26.0,592.0,182.8,127.78
2016,8,18,15,45,421.5,266.0,1.85,26.0,554.5,155.63,122.56
2016,8,18,16,0,418.0,248.0,1.9,26.0,517.0,149.36,117.93
2016,8,18,16,15,404.5,227.5,1.9,26.0,470.5,140.82,111.38
2016,8,18,16,30,391.0,207.0,1.9,26.0,424.0,138.92,110.24
2016,8,18,16,45,519.0,150.5,1.9,26.0,406.5,101.3,79.58
2016,8,18,17,0,647.0,94.0,1.9,26.0,389.0,67.05,51.26
2016,8,18,17,15,606.5,88.0,1.8,25.5,335.0,64.16,49.16
2016,8,18,17,30,566.0,82.0,1.7,25.0,281.0,61.17,46.88
2016,8,18,17,45,510.5,73.5,1.65,24.5,228.5,56.01,42.63
2016,8,18,18,0,455.0,65.0,1.6,24.0,176.0,50.7,38.07
2016,8,18,18,15,367.0,53.5,1.65,23.5,128.0,42.52,30.8
2016,8,18,18,30,279.0,42.0,1.7,23.0,80.0,32.33,21.54
2016,8,18,18,45,139.5,26.5,1.75,23.0,45.5,20.49,8.82
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,3.5,1.9,23.0,3.5,2.99,0.0
2016,8,19,6,30,0.0,7.0,2.1,23.0,7.0,5.74,0.0
2016,8,19,6,45,0.0,14.5,2.3,23.5,14.5,11.92,4.01
2016,8,19,7,0,0.0,22.0,2.5,24.0,22.0,18.11,9.28
2016,8,19,7,15,0.0,31.0,2.7,24.0,31.0,25.57,15.56
2016,8,19,7,30,0.0,40.0,2.9,24.0,40.0,33.04,21.77
2016,8,19,7,45,0.0,49.5,3.1,24.5,49.5,40.94,28.18
2016,8,19,8,0,0.0,59.0,3.3,25.0,59.0,48.86,34.49
2016,8,19,8,15,22.0,131.0,3.4,25.0,142.5,150.41,117.24
2016,8,19,8,30,44.0,203.0,3.5,25.0,226.0,254.52,199.31
2016,8,19,8,45,383.0,158.5,3.65,25.5,388.5,598.18,468.41
2016,8,19,9,0,722.0,114.0,3.8,26.0,551.0,894.89,677.36
2016,8,19,9,15,448.5,218.5,3.8,26.5,497.5,730.41,554.79
2016,8,19,9,30,175.0,323.0,3.8,27.0,444.0,523.95,397.4
2016,8,19,9,45,251.0,332.5,3.8,27.5,518.0,624.36,470.26
2016,8,19,10,0,327.0,342.0,3.8,28.0,592.0,700.91,523.2
2016,8,19,10,15,218.5,372.0,3.75,28.0,542.5,594.49,443.89
2016,8,19,10,30,110.0,402.0,3.7,28.0,493.0,490.85,366.16
2016,8,19,10,45,98.5,413.5,3.7,28.0,497.5,482.82,359.72
2016,8,19,11,0,87.0,425.0,3.7,28.0,502.0,474.72,352.92
2016,8,19,11,15,147.0,444.5,3.65,28.0,578.5,552.84,409.5
2016,8,19,11,30,207.0,464.0,3.6,28.0,655.0,609.95,449.9
2016,8,19,11,45,216.0,471.0,3.55,28.5,673.0,607.5,446.43
2016,8,19,12,0,225.0,478.0,3.5,29.0,691.0,603.22,441.98
2016,8,19,12,15,146.5,466.0,3.45,29.0,605.5,514.63,377.88
2016,8,19,12,30,68.0,454.0,3.4,29.0,520.0,429.45,315.79
2016,8,19,12,45,145.5,468.0,3.35,29.0,607.0,483.33,355.4
2016,8,19,13,0,223.0,482.0,3.3,29.0,694.0,525.51,385.11
2016,8,19,13,15,513.0,322.0,3.25,29.0,801.5,547.23,402.08
2016,8,19,13,30,803.0,162.0,3.2,29.0,909.0,543.95,398.2
2016,8,19,13,45,435.5,291.5,3.15,29.0,695.5,416.97,304.45
2016,8,19,14,0,68.0,421.0,3.1,29.0,482.0,344.21,253.01
2016,8,19,14,15,203.5,405.5,3.05,29.0,580.5,361.61,262.93
2016,8,19,14,30,339.0,390.0,3.0,29.0,679.0,360.53,256.81
2016,8,19,14,45,560.0,263.5,2.95,29.0,717.5,298.01,200.9
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,221.26,132.42
2016,8,19,15,15,531.5,232.0,2.85,29.0,643.5,196.03,125.32
2016,8,19,15,30,282.0,327.0,2.8,29.0,531.0,207.87,149.25
2016,8,19,15,45,298.0,300.0,2.75,29.0,502.5,182.35,142.61
2016,8,19,16,0,314.0,273.0,2.7,29.0,474.0,170.8,133.85
2016,8,19,16,15,493.0,194.5,2.55,28.5,479.5,123.08,95.97
2016,8,19,16,30,672.0,116.0,2.4,28.0,485.0,78.15,59.61
2016,8,19,16,45,641.0,110.5,2.3,28.0,432.5,76.35,58.39
2016,8,19,17,0,610.0,105.0,2.2,28.0,380.0,74.43,57.03
2016,8,19,17,15,567.5,97.5,2.1,27.5,326.5,70.8,54.33
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,67.02,51.42
2016,8,19,17,45,463.5,81.0,1.9,26.5,220.5,61.73,47.11
2016,8,19,18,0,402.0,72.0,1.8,26.0,168.0,53.98,40.5
2016,8,19,18,15,312.0,58.5,1.85,25.5,121.0,44.27,31.97
2016,8,19,18,30,222.0,45.0,1.9,25.0,74.0,34.38,22.95
2016,8,19,18,45,117.5,26.5,2.0,25.0,41.5,20.46,7.95
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,6.83,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,2.15,23.0,4.0,3.41,0.0
2016,8,20,6,30,0.0,8.0,2.2,23.0,8.0,6.57,0.0
2016,8,20,6,45,0.0,16.5,2.3,23.5,16.5,13.57,5.33
2016,8,20,7,0,0.0,25.0,2.4,24.0,25.0,20.6,11.31
2016,8,20,7,15,0.0,35.0,2.5,24.0,35.0,28.89,18.3
2016,8,20,7,30,0.0,45.0,2.6,24.0,45.0,37.19,25.21
2016,8,20,7,45,0.0,52.0,2.75,24.0,52.0,43.02,29.97
2016,8,20,8,0,0.0,59.0,2.9,24.0,59.0,48.86,34.65
2016,8,20,8,15,0.0,63.0,3.05,24.0,63.0,52.21,37.24
2016,8,20,8,30,0.0,67.0,3.2,24.0,67.0,55.57,39.82
2016,8,20,8,45,0.0,86.0,3.4,24.5,86.0,71.48,52.41
2016,8,20,9,0,0.0,105.0,3.6,25.0,105.0,88.19,65.47
2016,8,20,9,15,0.0,107.0,3.65,25.0,107.0,89.81,66.52
2016,8,20,9,30,0.0,109.0,3.7,25.0,109.0,91.49,67.65
2016,8,20,9,45,0.5,128.5,3.75,25.5,129.5,109.18,81.3
2016,8,20,10,0,1.0,148.0,3.8,26.0,150.0,126.84,94.75
2016,8,20,10,15,2.0,150.5,3.8,26.0,153.0,129.76,96.85
2016,8,20,10,30,3.0,153.0,3.8,26.0,156.0,132.67,98.97
2016,8,20,10,45,6.5,179.5,3.8,26.0,185.5,158.93,119.26
2016,8,20,11,0,10.0,206.0,3.8,26.0,215.0,184.84,139.07
2016,8,20,11,15,11.0,219.5,3.75,26.0,229.5,196.66,147.91
2016,8,20,11,30,12.0,233.0,3.7,26.0,244.0,208.2,156.52
2016,8,20,11,45,14.0,261.0,3.7,26.5,274.0,232.71,174.62
2016,8,20,12,0,16.0,289.0,3.7,27.0,304.0,256.53,191.99
2016,8,20,12,15,15.5,283.5,3.65,27.0,298.0,249.53,186.56
2016,8,20,12,30,15.0,278.0,3.6,27.0,292.0,242.62,181.28
2016,8,20,12,45,19.5,318.0,3.55,27.0,336.5,276.31,206.43
2016,8,20,13,0,24.0,358.0,3.5,27.0,381.0,308.36,230.04
2016,8,20,13,15,12.0,229.5,3.4,27.0,241.0,195.94,145.84
2016,8,20,13,30,0.0,101.0,3.3,27.0,101.0,84.24,60.35
2016,8,20,13,45,9.5,205.5,3.2,27.0,214.5,172.78,128.63
2016,8,20,14,0,19.0,310.0,3.1,27.0,328.0,255.38,190.71
2016,8,20,14,15,12.0,236.0,2.95,26.5,247.5,194.47,145.1
2016,8,20,14,30,5.0,162.0,2.8,26.0,167.0,133.99,99.38
2016,8,20,14,45,2.5,146.5,2.65,26.0,149.0,120.64,89.31
2016,8,20,15,0,0.0,131.0,2.5,26.0,131.0,107.68,79.49
2016,8,20,15,15,3.5,164.5,2.35,26.0,167.5,133.23,99.44
2016,8,20,15,30,7.0,198.0,2.2,26.0,204.0,156.41,117.59
2016,8,20,15,45,40.5,239.0,2.05,26.0,265.5,170.57,134.79
2016,8,20,16,0,74.0,280.0,1.9,26.0,327.0,192.32,152.61
2016,8,20,16,15,263.5,235.5,1.7,25.5,382.5,151.59,120.29
2016,8,20,16,30,453.0,191.0,1.5,25.0,438.0,123.24,97.72
2016,8,20,16,45,523.5,149.5,1.3,25.0,406.5,100.99,79.64
2016,8,20,17,0,594.0,108.0,1.1,25.0,375.0,76.53,59.47
2016,8,20,17,15,550.5,100.5,0.95,25.0,321.5,73.0,56.75
2016,8,20,17,30,507.0,93.0,0.8,25.0,268.0,69.34,53.8
2016,8,20,17,45,441.0,83.5,0.65,25.0,215.5,61.72,47.38
2016,8,20,18,0,375.0,74.0,0.5,25.0,163.0,55.27,41.75
2016,8,20,18,15,285.0,59.5,0.4,24.5,116.5,44.9,32.63
2016,8,20,18,30,195.0,45.0,0.3,24.0,70.0,34.31,22.96
2016,8,20,18,45,97.5,22.5,0.25,24.0,35.0,17.37,5.15
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
