Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,21.0,9.5,8.11,0.0
2016,8,21,6,30,0.0,19.0,1.9,21.0,19.0,15.68,5.63
2016,8,21,6,45,0.0,39.5,1.95,21.0,39.5,36.71,24.27
2016,8,21,7,0,0.0,60.0,2.0,21.0,60.0,57.48,42.03
2016,8,21,7,15,6.5,82.5,2.05,21.0,84.5,85.35,65.74
2016,8,21,7,30,13.0,105.0,2.1,21.0,109.0,112.73,88.66
2016,8,21,7,45,45.0,135.0,2.15,21.0,152.5,188.84,151.71
2016,8,21,8,0,77.0,165.0,2.2,21.0,196.0,252.07,202.78
2016,8,21,8,15,101.5,192.5,2.3,21.0,240.0,304.75,244.14
2016,8,21,8,30,126.0,220.0,2.4,21.0,284.0,377.97,300.28
2016,8,21,8,45,97.0,239.0,2.5,21.5,292.0,345.37,272.43
2016,8,21,9,0,68.0,258.0,2.6,22.0,300.0,332.61,260.19
2016,8,21,9,15,140.5,288.0,2.55,22.0,382.5,455.87,354.54
2016,8,21,9,30,213.0,318.0,2.5,22.0,465.0,556.3,428.4
2016,8,21,9,45,205.0,342.0,2.5,22.5,491.0,567.12,433.03
2016,8,21,10,0,197.0,366.0,2.5,23.0,517.0,576.42,437.17
2016,8,21,10,15,213.0,384.0,2.3,23.0,554.0,601.4,453.38
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,624.51,467.85
2016,8,21,10,45,249.5,414.0,1.95,23.5,627.0,660.84,490.47
2016,8,21,11,0,270.0,426.0,1.8,24.0,663.0,676.1,498.31
2016,8,21,11,15,191.5,442.0,1.6,24.0,612.5,589.82,435.05
2016,8,21,11,30,113.0,458.0,1.4,24.0,562.0,509.9,376.36
2016,8,21,11,45,101.0,460.5,1.25,24.5,554.5,491.24,361.68
2016,8,21,12,0,89.0,463.0,1.1,25.0,547.0,473.04,346.98
2016,8,21,12,15,53.0,382.5,1.05,25.0,432.5,366.61,270.92
2016,8,21,12,30,17.0,302.0,1.0,25.0,318.0,263.85,196.01
2016,8,21,12,45,18.0,314.5,0.95,25.0,332.0,272.36,202.62
2016,8,21,13,0,19.0,327.0,0.9,25.0,346.0,280.37,208.3
2016,8,21,13,15,24.5,349.5,1.0,25.0,373.0,294.65,218.9
2016,8,21,13,30,30.0,372.0,1.1,25.0,400.0,308.39,229.02
2016,8,21,13,45,24.0,338.5,1.2,25.0,361.0,274.95,204.63
2016,8,21,14,0,18.0,305.0,1.3,25.0,322.0,251.09,187.37
2016,8,21,14,15,14.0,262.0,1.35,25.0,275.0,214.7,160.45
2016,8,21,14,30,10.0,219.0,1.4,25.0,228.0,179.14,133.89
2016,8,21,14,45,12.5,239.0,1.5,25.0,249.5,192.7,144.43
2016,8,21,15,0,15.0,259.0,1.6,25.0,271.0,204.85,153.79
2016,8,21,15,15,20.5,265.5,1.65,25.0,280.5,206.53,155.24
2016,8,21,15,30,26.0,272.0,1.7,25.0,290.0,206.61,156.0
2016,8,21,15,45,15.5,228.0,1.8,25.0,238.5,175.29,138.95
2016,8,21,16,0,5.0,184.0,1.9,25.0,187.0,144.55,114.52
2016,8,21,16,15,21.5,199.0,1.85,24.5,211.0,153.91,122.86
2016,8,21,16,30,38.0,214.0,1.8,24.0,235.0,153.08,122.84
2016,8,21,16,45,35.0,191.5,1.8,24.0,209.0,138.66,111.38
2016,8,21,17,0,32.0,169.0,1.8,24.0,183.0,123.86,99.51
2016,8,21,17,15,27.5,146.0,1.7,23.5,157.0,108.38,87.06
2016,8,21,17,30,23.0,123.0,1.6,23.0,131.0,95.52,76.58
2016,8,21,17,45,15.0,101.0,1.55,23.0,106.0,78.92,62.5
2016,8,21,18,0,7.0,79.0,1.5,23.0,81.0,62.2,48.03
2016,8,21,18,15,3.5,57.0,1.45,22.5,58.0,45.39,33.28
2016,8,21,18,30,0.0,35.0,1.4,22.0,35.0,28.42,18.13
2016,8,21,18,45,0.0,17.5,1.35,22.0,17.5,14.45,2.45
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.85,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.64,0.0
2016,8,22,6,45,0.0,4.5,2.3,22.5,4.5,3.69,0.0
2016,8,22,7,0,0.0,7.0,2.5,23.0,7.0,5.74,0.0
2016,8,22,7,15,0.0,10.0,2.6,23.5,10.0,8.22,1.18
2016,8,22,7,30,0.0,13.0,2.7,24.0,13.0,10.69,3.24
2016,8,22,7,45,0.0,70.0,2.8,24.5,70.0,58.2,42.39
2016,8,22,8,0,0.0,127.0,2.9,25.0,127.0,115.96,88.94
2016,8,22,8,15,12.5,157.5,2.95,25.0,164.0,157.69,122.42
2016,8,22,8,30,25.0,188.0,3.0,25.0,201.0,199.32,155.25
2016,8,22,8,45,29.5,211.5,3.1,25.5,228.5,244.71,189.71
2016,8,22,9,0,34.0,235.0,3.2,26.0,256.0,271.27,209.11
2016,8,22,9,15,106.5,277.5,3.25,26.0,349.5,387.68,299.01
2016,8,22,9,30,179.0,320.0,3.3,26.0,443.0,524.35,400.11
2016,8,22,9,45,136.5,338.0,3.35,26.5,435.5,493.91,374.07
2016,8,22,10,0,94.0,356.0,3.4,27.0,428.0,442.36,333.77
2016,8,22,10,15,176.5,375.5,3.45,27.0,518.5,556.29,417.83
2016,8,22,10,30,259.0,395.0,3.5,27.0,609.0,664.47,494.63
2016,8,22,10,45,253.0,412.5,3.55,27.0,627.5,662.23,491.32
2016,8,22,11,0,247.0,430.0,3.6,27.0,646.0,658.26,487.53
2016,8,22,11,15,545.5,282.0,3.65,27.0,776.0,782.41,581.22
2016,8,22,11,30,844.0,134.0,3.7,27.0,906.0,864.72,639.81
2016,8,22,11,45,470.0,299.5,3.75,27.5,730.5,683.31,507.56
2016,8,22,12,0,96.0,465.0,3.8,28.0,555.0,480.08,354.46
2016,8,22,12,15,484.0,294.5,3.8,28.0,753.0,634.49,473.08
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,730.42,544.5
2016,8,22,12,45,605.0,285.0,3.8,28.0,858.0,642.99,476.25
2016,8,22,13,0,338.0,446.0,3.8,28.0,765.0,565.07,416.22
2016,8,22,13,15,601.5,285.0,3.8,28.0,844.5,562.37,415.84
2016,8,22,13,30,865.0,124.0,3.8,28.0,924.0,542.61,399.74
2016,8,22,13,45,859.0,124.5,3.8,28.5,904.5,490.45,356.59
2016,8,22,14,0,853.0,125.0,3.8,29.0,885.0,437.64,312.11
2016,8,22,14,15,545.0,268.5,3.8,29.0,748.5,370.69,262.99
2016,8,22,14,30,237.0,412.0,3.8,29.0,612.0,352.17,254.07
2016,8,22,14,45,156.0,386.5,3.8,29.0,516.5,296.65,214.87
2016,8,22,15,0,75.0,361.0,3.8,29.0,421.0,264.41,194.16
2016,8,22,15,15,432.5,239.0,3.75,28.5,550.5,184.12,121.19
2016,8,22,15,30,790.0,117.0,3.7,28.0,680.0,100.14,60.08
2016,8,22,15,45,767.5,116.5,3.65,28.0,633.0,81.54,61.87
2016,8,22,16,0,745.0,116.0,3.6,28.0,586.0,82.98,63.27
2016,8,22,16,15,475.5,175.5,3.4,28.0,466.0,112.06,87.41
2016,8,22,16,30,206.0,235.0,3.2,28.0,346.0,159.41,126.42
2016,8,22,16,45,418.5,167.0,3.05,28.0,362.0,110.74,86.88
2016,8,22,17,0,631.0,99.0,2.9,28.0,378.0,70.88,54.09
2016,8,22,17,15,587.0,92.0,2.7,27.5,323.5,67.39,51.51
2016,8,22,17,30,543.0,85.0,2.5,27.0,269.0,63.78,48.71
2016,8,22,17,45,478.0,76.5,2.4,26.5,215.5,58.68,44.53
2016,8,22,18,0,413.0,68.0,2.3,26.0,162.0,51.32,38.19
2016,8,22,18,15,317.0,54.5,2.3,25.5,115.0,41.48,29.49
2016,8,22,18,30,221.0,41.0,2.3,25.0,68.0,31.47,20.26
2016,8,22,18,45,110.5,20.5,2.35,25.0,34.0,15.9,1.76
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,51.5,15.0,3.4,23.0,19.0,49.39,0.0
2016,8,23,6,30,103.0,30.0,3.5,23.0,38.0,145.51,96.41
2016,8,23,6,45,209.0,47.5,3.6,23.5,81.5,272.76,215.92
2016,8,23,7,0,315.0,65.0,3.7,24.0,125.0,387.09,312.15
2016,8,23,7,15,391.0,76.5,3.9,24.0,176.5,473.72,383.25
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,564.5,454.17
2016,8,23,7,45,233.5,96.5,4.3,24.5,166.5,345.95,280.68
2016,8,23,8,0,0.0,105.0,4.5,25.0,105.0,92.2,69.59
2016,8,23,8,15,93.5,161.0,4.6,25.0,208.0,275.76,219.64
2016,8,23,8,30,187.0,217.0,4.7,25.0,311.0,434.07,343.49
2016,8,23,8,45,172.0,243.5,4.8,25.5,337.5,446.89,350.1
2016,8,23,9,0,157.0,270.0,4.9,26.0,364.0,457.99,355.83
2016,8,23,9,15,471.5,193.5,4.9,26.5,509.0,723.27,557.6
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,950.22,713.92
2016,8,23,9,45,809.5,114.5,4.9,27.5,699.5,963.97,718.53
2016,8,23,10,0,833.0,112.0,4.9,28.0,745.0,962.08,714.07
2016,8,23,10,15,843.5,114.0,4.9,28.0,782.0,961.04,711.94
2016,8,23,10,30,854.0,116.0,4.9,28.0,819.0,956.28,707.5
2016,8,23,10,45,865.5,115.5,4.95,28.5,850.0,946.19,698.59
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,932.36,687.37
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,910.39,671.57
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,884.97,653.6
2016,8,23,11,45,888.0,119.0,4.9,29.0,940.0,853.75,632.08
2016,8,23,12,0,889.0,121.0,4.9,29.0,954.0,819.52,608.51
2016,8,23,12,15,890.5,121.5,4.9,29.0,960.0,781.61,582.35
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,741.13,553.01
2016,8,23,12,45,891.5,122.0,4.9,29.5,963.0,696.56,518.6
2016,8,23,13,0,891.0,122.0,4.9,30.0,960.0,650.03,482.18
2016,8,23,13,15,888.5,121.0,4.85,30.0,949.0,599.84,443.18
2016,8,23,13,30,886.0,120.0,4.8,30.0,938.0,548.29,402.18
2016,8,23,13,45,881.0,119.5,4.75,30.0,918.0,494.74,358.63
2016,8,23,14,0,876.0,119.0,4.7,30.0,898.0,440.43,313.37
2016,8,23,14,15,870.0,117.5,4.65,30.0,870.5,384.54,265.99
2016,8,23,14,30,864.0,116.0,4.6,30.0,843.0,328.44,217.9
2016,8,23,14,45,842.5,121.0,4.55,30.0,805.5,272.9,171.36
2016,8,23,15,0,821.0,126.0,4.5,30.0,768.0,210.7,122.6
2016,8,23,15,15,808.5,123.5,4.4,29.5,727.0,154.66,84.78
2016,8,23,15,30,796.0,121.0,4.3,29.0,686.0,100.19,61.32
2016,8,23,15,45,775.5,119.0,4.25,29.0,638.5,83.47,63.22
2016,8,23,16,0,755.0,117.0,4.2,29.0,591.0,84.0,63.87
2016,8,23,16,15,731.5,113.0,3.95,28.5,540.0,75.59,57.29
2016,8,23,16,30,708.0,109.0,3.7,28.0,489.0,74.74,56.92
2016,8,23,16,45,676.0,104.0,3.5,28.0,435.0,73.01,55.71
2016,8,23,17,0,644.0,99.0,3.3,28.0,381.0,71.19,54.41
2016,8,23,17,15,599.5,92.0,3.05,27.5,326.0,67.68,51.77
2016,8,23,17,30,555.0,85.0,2.8,27.0,271.0,64.04,48.95
2016,8,23,17,45,492.0,76.0,2.55,26.5,217.0,58.55,44.41
2016,8,23,18,0,429.0,67.0,2.3,26.0,163.0,52.93,39.54
2016,8,23,18,15,329.0,54.0,2.3,25.5,115.0,41.2,29.21
2016,8,23,18,30,229.0,41.0,2.3,25.0,67.0,31.52,20.18
2016,8,23,18,45,114.5,20.5,2.35,25.0,33.5,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,87.41,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,238.29,157.74
2016,8,24,6,45,340.0,37.0,2.95,22.5,89.5,363.83,288.46
2016,8,24,7,0,465.0,48.0,3.3,23.0,136.0,492.23,394.63
2016,8,24,7,15,536.0,56.0,3.45,23.5,190.0,577.57,462.42
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,665.54,528.57
2016,8,24,7,45,662.0,67.0,3.75,24.5,301.5,733.37,576.82
2016,8,24,8,0,717.0,70.0,3.9,25.0,359.0,796.8,620.03
2016,8,24,8,15,748.0,74.0,3.9,25.0,414.5,843.47,650.61
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,888.15,679.2
2016,8,24,8,45,805.0,79.5,3.9,25.5,523.5,922.18,698.6
2016,8,24,9,0,831.0,81.0,3.9,26.0,577.0,942.24,708.3
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.0,961.24,717.38
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,976.84,724.23
2016,8,24,9,45,874.5,87.5,3.95,27.5,718.0,984.68,726.35
2016,8,24,10,0,887.0,89.0,4.0,28.0,761.0,988.82,726.24
2016,8,24,10,15,895.5,91.0,3.95,28.0,798.0,985.78,722.44
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,978.9,716.35
2016,8,24,10,45,910.0,94.0,3.9,28.5,864.5,964.72,704.55
2016,8,24,11,0,916.0,95.0,3.9,29.0,894.0,946.82,690.54
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.0,923.42,674.46
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,896.51,656.13
2016,8,24,11,45,917.5,103.0,3.9,29.5,949.5,862.05,631.55
2016,8,24,12,0,911.0,109.0,3.9,30.0,961.0,824.74,605.13
2016,8,24,12,15,911.5,109.5,3.9,30.0,966.0,785.45,578.56
2016,8,24,12,30,912.0,110.0,3.9,30.0,971.0,743.59,549.05
2016,8,24,12,45,612.0,282.0,3.9,30.0,859.5,642.35,472.23
2016,8,24,13,0,312.0,454.0,3.9,30.0,748.0,553.09,404.41
2016,8,24,13,15,606.5,282.5,3.85,30.0,843.5,560.19,411.0
2016,8,24,13,30,901.0,111.0,3.8,30.0,939.0,547.12,399.36
2016,8,24,13,45,893.0,112.0,3.8,30.0,918.0,492.52,355.23
2016,8,24,14,0,885.0,113.0,3.8,30.0,897.0,437.42,309.7
2016,8,24,14,15,878.5,112.0,3.75,30.0,869.5,381.2,262.24
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,324.79,214.1
2016,8,24,14,45,549.5,242.0,3.65,30.0,696.0,273.23,181.93
2016,8,24,15,0,227.0,373.0,3.6,30.0,550.0,280.97,199.41
2016,8,24,15,15,210.0,353.0,3.55,29.5,510.0,246.54,176.35
2016,8,24,15,30,193.0,333.0,3.5,29.0,470.0,214.61,158.26
2016,8,24,15,45,127.0,300.5,3.45,29.0,388.0,192.44,150.98
2016,8,24,16,0,61.0,268.0,3.4,29.0,306.0,185.44,145.88
2016,8,24,16,15,388.5,186.0,3.2,28.5,396.0,117.2,91.34
2016,8,24,16,30,716.0,104.0,3.0,28.0,486.0,71.74,54.4
2016,8,24,16,45,683.0,99.5,2.85,28.0,432.0,70.18,53.36
2016,8,24,17,0,650.0,95.0,2.7,28.0,378.0,68.56,52.21
2016,8,24,17,15,606.5,88.0,2.45,27.5,323.0,64.93,49.46
2016,8,24,17,30,563.0,81.0,2.2,27.0,268.0,61.16,46.51
2016,8,24,17,45,495.5,73.0,2.0,26.5,213.5,56.3,42.49
2016,8,24,18,0,428.0,65.0,1.8,26.0,159.0,51.39,38.21
2016,8,24,18,15,331.0,51.5,1.75,25.5,111.5,39.4,27.65
2016,8,24,18,30,234.0,38.0,1.7,25.0,64.0,29.3,18.23
2016,8,24,18,45,117.0,19.0,1.7,25.0,32.0,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.0,13.0,1.45,22.0,20.5,80.62,0.0
2016,8,25,6,30,196.0,26.0,1.6,22.0,41.0,221.86,142.36
2016,8,25,6,45,304.0,40.0,1.8,22.5,85.5,338.42,267.02
2016,8,25,7,0,412.0,54.0,2.0,23.0,130.0,455.29,363.37
2016,8,25,7,15,485.0,63.0,2.05,23.0,183.5,542.63,432.67
2016,8,25,7,30,558.0,72.0,2.1,23.0,237.0,632.39,500.21
2016,8,25,7,45,606.5,78.5,2.15,23.5,292.5,698.17,546.13
2016,8,25,8,0,655.0,85.0,2.2,24.0,348.0,763.84,590.09
2016,8,25,8,15,688.5,90.5,2.2,24.0,403.0,813.08,621.86
2016,8,25,8,30,722.0,96.0,2.2,24.0,458.0,860.62,651.8
2016,8,25,8,45,750.5,98.5,2.2,24.5,511.0,891.7,668.75
2016,8,25,9,0,779.0,101.0,2.2,25.0,564.0,926.12,687.83
2016,8,25,9,15,796.5,104.0,2.15,25.0,612.5,947.08,698.64
2016,8,25,9,30,814.0,107.0,2.1,25.0,661.0,964.65,707.38
2016,8,25,9,45,832.5,106.5,2.05,25.5,705.0,963.56,702.75
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,971.12,704.09
2016,8,25,10,15,860.0,108.0,1.95,26.5,785.5,968.39,698.88
2016,8,25,10,30,869.0,110.0,1.9,27.0,822.0,961.92,691.6
2016,8,25,10,45,878.5,109.5,1.9,27.5,852.0,949.6,681.41
2016,8,25,11,0,888.0,109.0,1.9,28.0,882.0,933.59,669.12
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.0,910.87,653.5
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,884.7,635.82
2016,8,25,11,45,901.0,110.5,1.75,28.0,939.5,853.39,614.92
2016,8,25,12,0,905.0,110.0,1.7,28.0,953.0,818.97,592.05
2016,8,25,12,15,905.5,110.0,1.65,28.0,958.5,779.39,565.76
2016,8,25,12,30,906.0,110.0,1.6,28.0,964.0,737.28,536.58
2016,8,25,12,45,905.5,109.5,1.6,28.5,960.5,691.8,503.19
2016,8,25,13,0,905.0,109.0,1.6,29.0,957.0,644.31,467.7
2016,8,25,13,15,902.0,108.5,1.6,29.0,945.0,593.6,429.97
2016,8,25,13,30,899.0,108.0,1.6,29.0,933.0,541.49,390.08
2016,8,25,13,45,894.5,107.0,1.65,29.0,913.0,487.16,347.51
2016,8,25,14,0,890.0,106.0,1.7,29.0,893.0,432.0,302.9
2016,8,25,14,15,883.5,105.0,1.7,29.0,865.0,375.53,256.0
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,318.87,208.27
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,269.56,176.42
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,269.74,186.26
2016,8,25,15,15,235.5,339.5,1.8,28.5,517.5,241.05,171.3
2016,8,25,15,30,136.0,332.0,1.8,28.0,428.0,211.11,156.57
2016,8,25,15,45,91.0,294.0,1.85,28.0,356.0,200.74,157.64
2016,8,25,16,0,46.0,256.0,1.9,28.0,284.0,178.74,140.65
2016,8,25,16,15,226.5,224.5,1.8,27.5,346.5,145.41,114.52
2016,8,25,16,30,407.0,193.0,1.7,27.0,409.0,124.72,98.31
2016,8,25,16,45,526.5,142.5,1.65,27.0,390.0,97.25,76.04
2016,8,25,17,0,646.0,92.0,1.6,27.0,371.0,66.51,50.68
2016,8,25,17,15,602.0,85.5,1.5,26.5,316.5,63.16,48.18
2016,8,25,17,30,558.0,79.0,1.4,26.0,262.0,59.71,45.48
2016,8,25,17,45,491.5,70.5,1.3,26.0,208.5,54.4,40.96
2016,8,25,18,0,425.0,62.0,1.2,26.0,155.0,48.99,36.15
2016,8,25,18,15,328.0,49.0,1.2,25.5,108.0,37.57,26.08
2016,8,25,18,30,231.0,36.0,1.2,25.0,61.0,27.81,16.87
2016,8,25,18,45,115.5,18.0,1.2,24.5,30.5,14.02,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,13.5,0.6,22.5,18.0,55.13,0.0
2016,8,26,6,30,123.0,27.0,0.6,23.0,36.0,168.43,102.66
2016,8,26,6,45,232.5,43.0,0.6,23.5,78.5,284.5,221.42
2016,8,26,7,0,342.0,59.0,0.6,24.0,121.0,400.38,315.44
2016,8,26,7,15,415.5,70.0,0.6,24.0,172.5,484.96,380.71
2016,8,26,7,30,489.0,81.0,0.6,24.0,224.0,581.51,451.11
2016,8,26,7,45,542.5,88.5,0.65,24.5,279.0,651.82,498.91
2016,8,26,8,0,596.0,96.0,0.7,25.0,334.0,722.15,544.83
2016,8,26,8,15,631.5,102.0,0.6,25.0,388.0,772.87,574.68
2016,8,26,8,30,667.0,108.0,0.5,25.0,442.0,822.0,602.48
2016,8,26,8,45,698.5,110.5,0.45,25.5,494.5,860.71,622.39
2016,8,26,9,0,730.0,113.0,0.4,26.0,547.0,896.99,640.37
2016,8,26,9,15,548.5,197.5,0.35,26.0,539.0,803.4,577.33
2016,8,26,9,30,367.0,282.0,0.3,26.0,531.0,690.0,497.95
2016,8,26,9,45,582.5,204.0,0.3,26.5,630.0,840.98,599.1
2016,8,26,10,0,798.0,126.0,0.3,27.0,729.0,952.01,662.86
2016,8,26,10,15,809.0,128.5,0.4,27.0,765.5,951.55,661.59
2016,8,26,10,30,820.0,131.0,0.5,27.0,802.0,947.34,660.01
2016,8,26,10,45,640.5,241.0,0.65,27.5,777.0,875.69,615.77
2016,8,26,11,0,461.0,351.0,0.8,28.0,752.0,789.2,557.59
2016,8,26,11,15,439.0,369.0,0.9,28.0,758.5,763.88,542.24
2016,8,26,11,30,417.0,387.0,1.0,28.0,765.0,736.94,524.87
2016,8,26,11,45,636.0,262.0,1.15,28.0,849.0,783.78,561.78
2016,8,26,12,0,855.0,137.0,1.3,28.0,933.0,800.73,576.79
2016,8,26,12,15,651.5,272.0,1.4,28.0,880.5,735.1,529.57
2016,8,26,12,30,448.0,407.0,1.5,28.0,828.0,663.17,477.73
2016,8,26,12,45,651.0,273.0,1.65,28.5,882.5,657.87,477.11
2016,8,26,13,0,854.0,139.0,1.8,29.0,937.0,633.51,461.18
2016,8,26,13,15,851.5,138.5,1.85,29.0,925.5,584.96,424.91
2016,8,26,13,30,849.0,138.0,1.9,29.0,914.0,535.11,386.69
2016,8,26,13,45,843.5,137.0,2.0,29.0,894.5,482.46,345.38
2016,8,26,14,0,838.0,136.0,2.1,29.0,875.0,429.2,302.26
2016,8,26,14,15,449.0,257.5,2.15,28.5,652.0,324.46,229.46
2016,8,26,14,30,60.0,379.0,2.2,28.0,429.0,291.02,214.21
2016,8,26,14,45,172.0,369.0,2.25,28.0,504.0,286.89,206.93
2016,8,26,15,0,284.0,359.0,2.3,28.0,579.0,267.09,187.54
2016,8,26,15,15,395.0,300.5,2.3,28.0,588.0,220.36,151.13
2016,8,26,15,30,506.0,242.0,2.3,28.0,597.0,148.82,106.76
2016,8,26,15,45,392.0,255.5,2.35,28.0,519.0,162.24,127.3
2016,8,26,16,0,278.0,269.0,2.4,28.0,441.0,168.9,133.05
2016,8,26,16,15,217.5,250.0,2.35,27.5,377.5,167.98,133.01
2016,8,26,16,30,157.0,231.0,2.3,27.0,314.0,156.26,124.22
2016,8,26,16,45,186.0,202.5,2.25,27.0,290.0,140.43,111.73
2016,8,26,17,0,215.0,174.0,2.2,27.0,266.0,123.78,98.43
2016,8,26,17,15,201.5,150.0,2.05,26.5,226.5,108.45,86.19
2016,8,26,17,30,188.0,126.0,1.9,26.0,187.0,92.62,73.27
2016,8,26,17,45,165.0,102.5,1.75,25.5,148.5,76.52,59.8
2016,8,26,18,0,142.0,79.0,1.6,25.0,110.0,60.0,45.62
2016,8,26,18,15,104.0,57.0,1.6,24.5,76.0,43.96,31.51
2016,8,26,18,30,66.0,35.0,1.6,24.0,42.0,27.61,16.59
2016,8,26,18,45,33.0,17.5,1.6,24.0,21.0,14.11,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.0,12.5,0.35,22.0,17.5,59.56,0.0
2016,8,27,6,30,138.0,25.0,0.4,22.0,35.0,174.87,103.19
2016,8,27,6,45,242.5,41.0,0.5,22.5,77.5,289.1,225.34
2016,8,27,7,0,347.0,57.0,0.6,23.0,120.0,401.37,317.22
2016,8,27,7,15,419.5,68.0,0.6,23.5,171.5,485.26,381.59
2016,8,27,7,30,492.0,79.0,0.6,24.0,223.0,581.49,451.09
2016,8,27,7,45,541.0,87.5,0.65,24.5,277.0,648.8,496.83
2016,8,27,8,0,590.0,96.0,0.7,25.0,331.0,716.03,540.74
2016,8,27,8,15,625.5,102.5,0.6,25.0,384.5,767.2,571.05
2016,8,27,8,30,661.0,109.0,0.5,25.0,438.0,816.79,599.24
2016,8,27,8,45,690.0,113.0,0.4,25.5,490.0,854.81,617.82
2016,8,27,9,0,719.0,117.0,0.3,26.0,542.0,890.34,634.4
2016,8,27,9,15,738.5,120.5,0.35,26.0,590.0,906.64,642.96
2016,8,27,9,30,758.0,124.0,0.4,26.0,638.0,926.45,654.14
2016,8,27,9,45,771.5,128.0,0.5,26.5,680.0,937.36,659.67
2016,8,27,10,0,785.0,132.0,0.6,27.0,722.0,944.66,663.26
2016,8,27,10,15,796.0,134.5,0.7,27.0,758.5,944.15,663.53
2016,8,27,10,30,807.0,137.0,0.8,27.0,795.0,939.92,661.71
2016,8,27,10,45,813.0,140.0,0.95,27.5,824.0,927.73,654.65
2016,8,27,11,0,819.0,143.0,1.1,28.0,853.0,911.92,645.29
2016,8,27,11,15,566.5,288.0,1.15,28.0,785.5,801.15,571.64
2016,8,27,11,30,314.0,433.0,1.2,28.0,718.0,680.49,487.22
2016,8,27,11,45,581.0,286.0,1.3,28.0,822.5,757.59,545.85
2016,8,27,12,0,848.0,139.0,1.4,28.0,927.0,795.03,574.5
2016,8,27,12,15,849.0,139.5,1.45,28.0,932.0,757.56,549.43
2016,8,27,12,30,850.0,140.0,1.5,28.0,937.0,717.7,521.92
2016,8,27,12,45,847.0,141.0,1.6,28.5,933.5,673.39,490.05
2016,8,27,13,0,844.0,142.0,1.7,29.0,930.0,627.43,456.17
2016,8,27,13,15,841.5,141.5,1.75,29.0,918.0,579.25,420.35
2016,8,27,13,30,839.0,141.0,1.8,29.0,906.0,529.79,382.44
2016,8,27,13,45,464.0,283.5,1.85,29.0,705.0,413.51,298.43
2016,8,27,14,0,89.0,426.0,1.9,29.0,504.0,352.12,256.89
2016,8,27,14,15,212.5,403.0,1.9,28.5,582.0,356.01,257.23
2016,8,27,14,30,336.0,380.0,1.9,28.0,660.0,343.44,243.3
2016,8,27,14,45,558.5,259.0,1.95,28.0,699.5,279.59,186.19
2016,8,27,15,0,781.0,138.0,2.0,28.0,739.0,201.5,117.72
2016,8,27,15,15,767.0,135.0,2.0,28.0,698.0,147.25,83.19
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,94.83,72.49
2016,8,27,15,45,441.5,206.0,2.0,28.0,509.0,124.72,97.09
2016,8,27,16,0,130.0,280.0,2.0,28.0,361.0,182.11,143.65
2016,8,27,16,15,395.0,198.5,1.9,27.5,411.5,125.42,98.35
2016,8,27,16,30,660.0,117.0,1.8,27.0,462.0,79.98,61.49
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.0,77.49,59.71
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,74.85,57.74
2016,8,27,17,15,549.5,95.5,1.55,26.5,302.0,70.42,54.32
2016,8,27,17,30,504.0,87.0,1.4,26.0,248.0,65.8,50.65
2016,8,27,17,45,440.0,76.0,1.3,26.0,196.0,56.81,42.98
2016,8,27,18,0,376.0,65.0,1.2,26.0,144.0,49.12,36.21
2016,8,27,18,15,281.0,50.0,1.2,25.5,98.5,38.15,26.46
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,26.96,15.75
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,53.51,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,161.47,91.09
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,273.88,215.5
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,382.35,307.53
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,467.31,376.6
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,556.12,445.09
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,632.35,500.31
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,701.92,548.39
2016,8,28,8,15,605.5,108.0,2.6,24.5,380.5,754.31,582.87
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,805.14,615.46
2016,8,28,8,45,673.0,118.5,2.8,25.5,486.0,844.24,639.3
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,880.88,661.22
2016,8,28,9,15,724.0,126.0,2.95,26.0,585.5,904.37,675.06
2016,8,28,9,30,744.0,130.0,3.0,26.0,633.0,918.17,682.55
2016,8,28,9,45,765.0,130.5,3.1,26.5,677.0,932.57,689.66
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,943.33,694.44
2016,8,28,10,15,496.0,265.0,3.25,27.0,644.0,788.2,585.45
2016,8,28,10,30,206.0,399.0,3.3,27.0,567.0,596.92,444.35
2016,8,28,10,45,519.0,266.5,3.35,27.5,710.5,779.22,579.15
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,901.88,662.21
2016,8,28,11,15,837.5,135.0,3.4,28.0,875.5,880.56,646.35
2016,8,28,11,30,843.0,136.0,3.4,28.0,897.0,855.91,629.44
2016,8,28,11,45,839.0,141.5,3.45,28.0,909.0,824.08,608.01
2016,8,28,12,0,835.0,147.0,3.5,28.0,921.0,789.54,584.7
2016,8,28,12,15,836.0,147.5,3.5,28.0,926.0,752.3,558.46
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,712.71,529.44
2016,8,28,12,45,429.5,245.5,3.55,28.0,648.0,490.1,366.41
2016,8,28,13,0,22.0,343.0,3.6,28.0,365.0,294.12,218.27
2016,8,28,13,15,427.5,243.0,3.6,28.0,633.0,428.59,320.12
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,525.77,386.63
2016,8,28,13,45,567.5,281.0,3.6,28.0,792.0,452.42,329.8
2016,8,28,14,0,302.0,419.0,3.6,28.0,683.0,411.05,299.58
2016,8,28,14,15,273.0,410.5,3.6,28.0,643.5,368.98,267.56
2016,8,28,14,30,244.0,402.0,3.6,28.0,604.0,341.71,246.66
2016,8,28,14,45,220.5,386.0,3.65,28.0,563.0,304.45,218.88
2016,8,28,15,0,197.0,370.0,3.7,28.0,522.0,270.3,194.44
2016,8,28,15,15,466.5,254.0,3.7,27.5,586.0,185.52,123.71
2016,8,28,15,30,736.0,138.0,3.7,27.0,650.0,86.61,66.13
2016,8,28,15,45,719.0,133.0,3.7,27.0,604.0,83.83,64.12
2016,8,28,16,0,702.0,128.0,3.7,27.0,558.0,83.01,63.66
2016,8,28,16,15,357.0,153.0,3.55,27.0,371.5,97.64,76.01
2016,8,28,16,30,12.0,178.0,3.4,27.0,185.0,137.78,109.45
2016,8,28,16,45,26.0,170.0,3.25,27.0,182.0,125.23,99.43
2016,8,28,17,0,40.0,162.0,3.1,27.0,179.0,118.93,94.58
2016,8,28,17,15,271.5,124.0,2.8,26.5,211.5,89.53,70.43
2016,8,28,17,30,503.0,86.0,2.5,26.0,244.0,65.18,50.12
2016,8,28,17,45,440.0,74.5,2.2,25.5,192.5,55.8,42.21
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,47.72,35.14
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,36.7,25.3
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,25.47,14.35
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,12.0,3.1,22.0,16.0,50.93,0.0
2016,8,29,6,30,115.0,24.0,3.3,22.0,32.0,154.24,82.2
2016,8,29,6,45,222.5,40.0,3.5,22.0,73.5,272.14,215.13
2016,8,29,7,0,330.0,56.0,3.7,22.0,115.0,385.85,313.1
2016,8,29,7,15,165.0,32.0,3.85,22.5,61.5,205.54,168.82
2016,8,29,7,30,0.0,8.0,4.0,23.0,8.0,6.57,0.0
2016,8,29,7,45,0.0,59.5,4.15,23.5,59.5,49.27,35.23
2016,8,29,8,0,0.0,111.0,4.3,24.0,111.0,99.15,75.8
2016,8,29,8,15,9.0,144.0,4.35,24.0,148.5,140.22,109.05
2016,8,29,8,30,18.0,177.0,4.4,24.0,186.0,181.17,141.65
2016,8,29,8,45,99.0,221.0,4.5,24.5,278.5,325.89,257.19
2016,8,29,9,0,180.0,265.0,4.6,25.0,371.0,474.7,370.76
2016,8,29,9,15,173.5,290.0,4.6,25.5,399.5,491.01,379.91
2016,8,29,9,30,167.0,315.0,4.6,26.0,428.0,505.88,388.43
2016,8,29,9,45,105.0,315.0,4.6,26.5,387.5,415.24,317.74
2016,8,29,10,0,43.0,315.0,4.6,27.0,347.0,347.4,263.76
2016,8,29,10,15,265.0,312.5,4.6,27.0,526.5,593.13,450.62
2016,8,29,10,30,487.0,310.0,4.6,27.0,706.0,808.94,605.21
2016,8,29,10,45,402.5,358.0,4.65,27.0,693.5,743.66,555.54
2016,8,29,11,0,318.0,406.0,4.7,27.0,681.0,695.69,518.93
2016,8,29,11,15,222.5,429.5,4.7,27.0,624.5,601.73,449.66
2016,8,29,11,30,127.0,453.0,4.7,27.0,568.0,526.56,392.98
2016,8,29,11,45,286.0,423.5,4.7,27.5,687.0,625.86,466.6
2016,8,29,12,0,445.0,394.0,4.7,28.0,806.0,708.57,525.43
2016,8,29,12,15,668.5,250.5,4.65,28.0,872.5,724.96,540.29
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,716.28,536.8
2016,8,29,12,45,890.5,107.0,4.6,28.0,935.5,670.92,502.39
2016,8,29,13,0,889.0,107.0,4.6,28.0,932.0,623.65,465.97
2016,8,29,13,15,886.5,106.5,4.55,28.0,920.5,573.74,426.54
2016,8,29,13,30,884.0,106.0,4.5,28.0,909.0,522.41,385.03
2016,8,29,13,45,442.0,120.5,4.5,28.0,522.5,282.02,207.32
2016,8,29,14,0,0.0,135.0,4.5,28.0,136.0,111.61,81.46
2016,8,29,14,15,430.0,119.0,4.5,28.0,474.5,217.6,152.54
2016,8,29,14,30,860.0,103.0,4.5,28.0,813.0,302.34,198.58
2016,8,29,14,45,848.0,103.0,4.5,28.0,777.5,246.01,150.93
2016,8,29,15,0,836.0,103.0,4.5,28.0,742.0,190.56,108.03
2016,8,29,15,15,823.5,100.5,4.45,27.5,700.5,134.64,73.6
2016,8,29,15,30,811.0,98.0,4.4,27.0,659.0,81.03,61.62
2016,8,29,15,45,786.0,98.5,4.35,27.0,611.0,71.4,53.89
2016,8,29,16,0,761.0,99.0,4.3,27.0,563.0,72.91,55.32
2016,8,29,16,15,738.5,95.5,4.2,26.5,512.0,71.82,54.73
2016,8,29,16,30,716.0,92.0,4.1,26.0,461.0,70.65,54.09
2016,8,29,16,45,675.0,89.5,4.0,26.0,406.5,63.93,48.64
2016,8,29,17,0,634.0,87.0,3.9,26.0,352.0,63.34,48.34
2016,8,29,17,15,589.0,80.5,3.65,25.5,297.5,59.85,45.63
2016,8,29,17,30,544.0,74.0,3.4,25.0,243.0,56.25,42.75
2016,8,29,17,45,460.5,67.0,3.2,24.5,189.5,51.91,39.06
2016,8,29,18,0,377.0,60.0,3.0,24.0,136.0,45.58,33.44
2016,8,29,18,15,277.5,45.5,2.95,23.5,91.5,34.86,23.79
2016,8,29,18,30,178.0,31.0,2.9,23.0,47.0,23.95,12.86
2016,8,29,18,45,89.0,15.5,2.85,23.0,23.5,13.23,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.5,11.0,2.5,21.0,16.0,62.06,0.0
2016,8,30,6,30,149.0,22.0,2.7,21.0,32.0,174.78,88.16
2016,8,30,6,45,258.5,37.0,2.95,21.5,74.0,295.12,233.39
2016,8,30,7,0,368.0,52.0,3.2,22.0,116.0,415.27,335.4
2016,8,30,7,15,214.5,80.0,3.25,22.5,121.0,307.41,250.46
2016,8,30,7,30,61.0,108.0,3.3,23.0,126.0,176.23,141.21
2016,8,30,7,45,73.0,133.5,3.4,23.5,159.0,215.17,172.78
2016,8,30,8,0,85.0,159.0,3.5,24.0,192.0,253.58,202.78
2016,8,30,8,15,186.0,179.0,3.55,24.5,266.5,389.02,310.3
2016,8,30,8,30,287.0,199.0,3.6,25.0,341.0,529.5,416.58
2016,8,30,8,45,298.5,219.0,3.65,25.5,381.5,562.33,437.92
2016,8,30,9,0,310.0,239.0,3.7,26.0,422.0,593.67,458.32
2016,8,30,9,15,273.5,273.5,3.75,26.0,445.0,592.61,454.41
2016,8,30,9,30,237.0,308.0,3.8,26.0,468.0,567.24,433.56
2016,8,30,9,45,272.0,323.5,3.85,26.5,518.0,632.04,478.66
2016,8,30,10,0,307.0,339.0,3.9,27.0,568.0,673.24,506.13
2016,8,30,10,15,287.5,363.0,3.9,27.0,586.0,668.03,500.22
2016,8,30,10,30,268.0,387.0,3.9,27.0,604.0,661.03,493.44
2016,8,30,10,45,242.5,407.5,3.95,27.0,609.5,626.48,467.72
2016,8,30,11,0,217.0,428.0,4.0,27.0,615.0,609.44,454.26
2016,8,30,11,15,171.5,440.0,4.0,27.0,590.0,566.19,421.7
2016,8,30,11,30,126.0,452.0,4.0,27.0,565.0,524.37,390.21
2016,8,30,11,45,151.0,461.5,4.0,27.5,599.5,539.64,400.56
2016,8,30,12,0,176.0,471.0,4.0,28.0,634.0,552.0,408.44
2016,8,30,12,15,185.5,473.5,4.0,28.0,646.0,544.02,402.35
2016,8,30,12,30,195.0,476.0,4.0,28.0,658.0,534.49,395.18
2016,8,30,12,45,109.5,412.5,4.05,28.0,514.5,411.0,305.31
2016,8,30,13,0,24.0,349.0,4.1,28.0,371.0,299.79,223.02
2016,8,30,13,15,128.5,401.5,4.05,28.0,518.0,385.98,287.11
2016,8,30,13,30,233.0,454.0,4.0,28.0,665.0,458.81,338.56
2016,8,30,13,45,195.0,445.5,4.0,28.0,619.5,414.31,305.1
2016,8,30,14,0,157.0,437.0,4.0,28.0,574.0,374.12,275.33
2016,8,30,14,15,342.5,371.0,3.9,28.0,657.0,364.57,262.9
2016,8,30,14,30,528.0,305.0,3.8,28.0,740.0,334.55,232.16
2016,8,30,14,45,451.0,317.5,3.75,28.0,677.5,287.02,196.82
2016,8,30,15,0,374.0,330.0,3.7,28.0,615.0,258.49,178.48
2016,8,30,15,15,349.5,314.5,3.6,28.0,569.0,217.46,152.47
2016,8,30,15,30,325.0,299.0,3.5,28.0,523.0,182.09,143.1
2016,8,30,15,45,391.0,258.0,3.45,28.0,508.0,164.08,129.08
2016,8,30,16,0,457.0,217.0,3.4,28.0,493.0,135.15,106.05
2016,8,30,16,15,453.0,196.0,3.15,27.5,449.5,125.53,98.77
2016,8,30,16,30,449.0,175.0,2.9,27.0,406.0,115.2,90.81
2016,8,30,16,45,400.5,161.5,2.7,27.0,349.5,108.34,85.48
2016,8,30,17,0,352.0,148.0,2.5,27.0,293.0,105.24,83.21
2016,8,30,17,15,322.0,129.5,2.2,26.5,247.0,93.53,73.81
2016,8,30,17,30,292.0,111.0,1.9,26.0,201.0,81.36,63.81
2016,8,30,17,45,247.5,91.5,1.65,25.5,156.5,67.99,52.53
2016,8,30,18,0,203.0,72.0,1.4,25.0,112.0,54.22,40.58
2016,8,30,18,15,139.0,51.0,1.3,24.5,74.5,38.96,27.06
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,23.35,11.89
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,12.8,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
