Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,32.7,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,97.24,42.38
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,210.71,164.93
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,335.22,269.83
2016,8,31,7,15,327.5,78.0,2.8,23.5,157.5,420.93,340.19
2016,8,31,7,30,400.0,93.0,2.7,24.0,207.0,510.53,409.93
2016,8,31,7,45,466.0,100.5,2.65,24.5,261.5,586.69,465.69
2016,8,31,8,0,532.0,108.0,2.6,25.0,316.0,673.74,526.88
2016,8,31,8,15,570.0,116.0,2.6,25.5,369.5,728.05,562.39
2016,8,31,8,30,608.0,124.0,2.6,26.0,423.0,780.83,595.94
2016,8,31,8,45,648.0,125.0,2.65,26.5,476.0,825.27,623.23
2016,8,31,9,0,688.0,126.0,2.7,27.0,529.0,867.31,648.44
2016,8,31,9,15,708.5,130.5,2.7,27.0,576.5,891.54,662.33
2016,8,31,9,30,729.0,135.0,2.7,27.0,624.0,912.61,674.27
2016,8,31,9,45,750.0,135.5,2.7,27.5,667.5,919.65,675.67
2016,8,31,10,0,771.0,136.0,2.7,28.0,711.0,930.19,679.64
2016,8,31,10,15,386.5,142.0,2.7,28.0,430.5,556.25,420.86
2016,8,31,10,30,2.0,148.0,2.7,28.0,150.0,127.25,93.34
2016,8,31,10,45,19.5,254.5,2.7,28.5,272.0,237.81,178.1
2016,8,31,11,0,37.0,361.0,2.7,29.0,394.0,364.84,270.99
2016,8,31,11,15,115.0,407.5,2.7,29.0,510.5,485.27,358.48
2016,8,31,11,30,193.0,454.0,2.7,29.0,627.0,582.54,427.01
2016,8,31,11,45,101.0,322.0,2.75,29.5,413.0,374.03,276.95
2016,8,31,12,0,9.0,190.0,2.8,30.0,199.0,166.55,122.08
2016,8,31,12,15,163.0,319.0,2.8,30.0,471.0,397.38,295.52
2016,8,31,12,30,317.0,448.0,2.8,30.0,743.0,597.6,436.01
2016,8,31,12,45,158.5,260.5,2.85,30.0,408.0,321.09,237.91
2016,8,31,13,0,0.0,73.0,2.9,30.0,73.0,61.12,41.72
2016,8,31,13,15,118.5,262.5,2.9,30.0,369.5,276.09,204.86
2016,8,31,13,30,237.0,452.0,2.9,30.0,666.0,458.41,334.41
2016,8,31,13,45,265.0,434.5,2.95,30.0,668.5,428.81,311.11
2016,8,31,14,0,293.0,417.0,3.0,30.0,671.0,402.72,290.43
2016,8,31,14,15,397.5,364.0,2.95,30.0,696.5,376.24,266.76
2016,8,31,14,30,502.0,311.0,2.9,30.0,722.0,329.57,226.6
2016,8,31,14,45,490.0,296.5,2.9,30.0,683.5,280.34,188.24
2016,8,31,15,0,478.0,282.0,2.9,30.0,645.0,232.94,153.53
2016,8,31,15,15,605.5,210.0,2.85,29.5,642.5,162.39,102.4
2016,8,31,15,30,733.0,138.0,2.8,29.0,640.0,85.12,64.39
2016,8,31,15,45,711.5,134.5,2.75,29.0,593.0,85.24,64.76
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,85.31,65.04
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,83.96,64.29
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,82.49,63.45
2016,8,31,16,45,602.5,113.0,2.25,28.0,391.5,79.7,61.39
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,76.77,59.17
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,72.02,55.49
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,64.92,49.7
2016,8,31,17,45,402.0,75.5,1.5,27.0,179.5,56.37,42.38
2016,8,31,18,0,334.0,63.0,1.3,27.0,128.0,47.6,34.62
2016,8,31,18,15,236.5,46.0,1.2,26.5,84.5,35.13,23.55
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.38,10.45
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,12.38,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,10.5,2.1,21.5,14.5,51.67,0.0
2016,9,1,6,30,121.0,21.0,2.4,22.0,29.0,150.5,61.38
2016,9,1,6,45,222.5,38.5,2.7,22.5,70.5,270.35,211.65
2016,9,1,7,0,324.0,56.0,3.0,23.0,112.0,381.06,306.81
2016,9,1,7,15,397.0,68.5,2.9,23.5,163.0,466.18,375.8
2016,9,1,7,30,470.0,81.0,2.8,24.0,214.0,562.03,449.08
2016,9,1,7,45,519.0,90.5,2.75,25.0,267.5,629.86,496.88
2016,9,1,8,0,568.0,100.0,2.7,26.0,321.0,697.52,542.21
2016,9,1,8,15,604.5,107.0,2.7,26.5,374.5,749.58,575.87
2016,9,1,8,30,641.0,114.0,2.7,27.0,428.0,800.04,607.47
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,834.15,627.1
2016,9,1,9,0,681.0,131.0,2.7,28.0,529.0,865.52,644.68
2016,9,1,9,15,702.0,135.5,2.7,28.0,576.5,890.09,658.84
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,911.49,670.95
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,924.07,675.99
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,926.64,674.66
2016,9,1,10,15,476.0,270.5,2.7,29.0,631.0,770.74,565.86
2016,9,1,10,30,192.0,397.0,2.7,29.0,552.0,579.96,427.0
2016,9,1,10,45,498.0,274.5,2.75,29.5,696.5,763.21,560.61
2016,9,1,11,0,804.0,152.0,2.8,30.0,841.0,898.9,651.56
2016,9,1,11,15,809.5,153.5,2.8,30.0,862.5,877.28,635.58
2016,9,1,11,30,815.0,155.0,2.8,30.0,884.0,852.27,618.74
2016,9,1,11,45,817.0,157.0,2.8,30.0,897.0,821.57,598.2
2016,9,1,12,0,819.0,159.0,2.8,30.0,910.0,787.93,575.4
2016,9,1,12,15,820.0,159.0,2.8,30.0,915.0,749.06,547.91
2016,9,1,12,30,821.0,159.0,2.8,30.0,920.0,707.81,518.31
2016,9,1,12,45,545.0,308.0,2.85,30.0,812.5,608.41,444.44
2016,9,1,13,0,269.0,457.0,2.9,30.0,705.0,521.42,379.66
2016,9,1,13,15,539.5,308.0,2.9,30.0,796.0,531.55,387.69
2016,9,1,13,30,810.0,159.0,2.9,30.0,887.0,515.89,373.69
2016,9,1,13,45,804.0,157.5,2.9,30.0,866.5,462.51,330.79
2016,9,1,14,0,798.0,156.0,2.9,30.0,846.0,408.8,286.68
2016,9,1,14,15,789.5,154.0,2.85,30.0,818.0,353.81,240.78
2016,9,1,14,30,781.0,152.0,2.8,30.0,790.0,299.19,194.99
2016,9,1,14,45,707.5,184.5,2.8,30.0,742.5,247.7,155.35
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,210.43,130.52
2016,9,1,15,15,616.5,211.0,2.7,30.0,654.5,161.52,101.99
2016,9,1,15,30,599.0,205.0,2.6,30.0,614.0,124.07,95.59
2016,9,1,15,45,445.0,230.5,2.55,30.0,522.0,140.07,108.79
2016,9,1,16,0,291.0,256.0,2.5,30.0,430.0,163.0,127.53
2016,9,1,16,15,233.0,237.5,2.35,29.5,368.5,161.38,126.86
2016,9,1,16,30,175.0,219.0,2.2,29.0,307.0,149.73,118.12
2016,9,1,16,45,157.5,197.0,2.1,28.5,269.5,136.44,107.97
2016,9,1,17,0,140.0,175.0,2.0,28.0,232.0,122.69,97.26
2016,9,1,17,15,123.0,149.5,1.8,27.5,194.0,106.53,84.32
2016,9,1,17,30,106.0,124.0,1.6,27.0,156.0,89.85,70.64
2016,9,1,17,45,82.5,98.0,1.4,26.5,120.0,72.31,55.89
2016,9,1,18,0,59.0,72.0,1.2,26.0,84.0,55.15,41.08
2016,9,1,18,15,29.5,47.5,1.15,25.5,53.5,37.17,25.27
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,18.77,7.24
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,21.79,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,57.42,16.86
2016,9,2,6,45,109.0,43.0,2.45,22.5,59.0,172.82,133.49
2016,9,2,7,0,178.0,68.0,2.6,23.0,98.0,264.31,212.11
2016,9,2,7,15,240.0,89.0,2.6,23.0,146.5,344.95,279.57
2016,9,2,7,30,302.0,110.0,2.6,23.0,195.0,428.62,346.81
2016,9,2,7,45,361.0,123.5,2.6,23.5,247.5,520.73,416.66
2016,9,2,8,0,420.0,137.0,2.6,24.0,300.0,596.89,472.06
2016,9,2,8,15,210.0,91.5,2.55,24.5,173.0,317.19,254.69
2016,9,2,8,30,0.0,46.0,2.5,25.0,46.0,38.07,25.37
2016,9,2,8,45,0.0,80.0,2.45,25.5,80.0,66.45,48.24
2016,9,2,9,0,0.0,114.0,2.4,26.0,114.0,96.56,71.93
2016,9,2,9,15,77.5,213.0,2.3,26.0,264.5,285.18,221.16
2016,9,2,9,30,155.0,312.0,2.2,26.0,415.0,489.94,372.89
2016,9,2,9,45,186.5,332.5,2.1,26.5,465.5,535.74,403.12
2016,9,2,10,0,218.0,353.0,2.0,27.0,516.0,579.77,432.26
2016,9,2,10,15,113.0,280.0,1.9,27.0,365.0,391.38,294.39
2016,9,2,10,30,8.0,207.0,1.8,27.0,214.0,185.38,138.3
2016,9,2,10,45,18.5,273.5,1.75,27.5,289.5,254.07,190.18
2016,9,2,11,0,29.0,340.0,1.7,28.0,365.0,337.13,250.34
2016,9,2,11,15,109.5,396.0,1.65,28.0,493.5,468.84,345.72
2016,9,2,11,30,190.0,452.0,1.6,28.0,622.0,576.97,420.66
2016,9,2,11,45,454.5,337.0,1.6,28.5,751.0,690.69,501.49
2016,9,2,12,0,719.0,222.0,1.6,29.0,880.0,768.49,555.1
2016,9,2,12,15,458.0,347.0,1.6,29.0,767.5,644.59,465.91
2016,9,2,12,30,197.0,472.0,1.6,29.0,655.0,530.38,383.52
2016,9,2,12,45,207.0,468.5,1.65,29.0,660.0,514.85,373.32
2016,9,2,13,0,217.0,465.0,1.7,29.0,665.0,498.03,361.3
2016,9,2,13,15,259.0,449.0,1.7,29.0,684.0,483.93,350.9
2016,9,2,13,30,301.0,433.0,1.7,29.0,703.0,468.19,338.6
2016,9,2,13,45,509.0,318.5,1.75,29.0,762.5,446.94,320.57
2016,9,2,14,0,717.0,204.0,1.8,29.0,822.0,405.35,284.37
2016,9,2,14,15,708.0,201.0,1.85,29.0,794.5,352.34,241.03
2016,9,2,14,30,699.0,198.0,1.9,29.0,767.0,300.0,197.98
2016,9,2,14,45,710.5,181.0,1.95,29.0,736.5,243.42,152.05
2016,9,2,15,0,722.0,164.0,2.0,29.0,706.0,185.77,108.78
2016,9,2,15,15,706.5,160.0,2.05,29.0,665.0,133.22,79.01
2016,9,2,15,30,691.0,156.0,2.1,29.0,624.0,95.47,72.84
2016,9,2,15,45,441.0,212.0,2.15,29.0,502.5,129.65,100.85
2016,9,2,16,0,191.0,268.0,2.2,29.0,381.0,176.95,139.22
2016,9,2,16,15,281.0,228.0,2.1,28.5,377.5,149.01,117.32
2016,9,2,16,30,371.0,188.0,2.0,28.0,374.0,128.61,101.38
2016,9,2,16,45,355.5,167.5,1.95,28.0,328.5,116.85,92.12
2016,9,2,17,0,340.0,147.0,1.9,28.0,283.0,104.53,82.27
2016,9,2,17,15,390.5,118.5,1.75,27.5,251.5,84.09,65.61
2016,9,2,17,30,441.0,90.0,1.6,27.0,220.0,66.19,50.75
2016,9,2,17,45,372.0,76.5,1.5,26.5,169.5,56.99,42.95
2016,9,2,18,0,303.0,63.0,1.4,26.0,119.0,47.52,34.63
2016,9,2,18,15,209.0,44.5,1.3,25.5,76.5,33.97,22.53
2016,9,2,18,30,115.0,26.0,1.2,25.0,34.0,20.08,7.17
2016,9,2,18,45,57.5,13.0,1.15,24.5,17.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,34.97,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,98.93,26.81
2016,9,3,6,45,168.0,40.5,2.25,21.5,64.5,232.02,180.63
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,337.32,271.55
2016,9,3,7,15,333.5,76.0,2.4,22.5,154.5,422.88,342.18
2016,9,3,7,30,406.0,91.0,2.4,23.0,204.0,512.35,412.03
2016,9,3,7,45,462.5,101.5,2.4,24.0,258.0,583.8,463.59
2016,9,3,8,0,519.0,112.0,2.4,25.0,312.0,656.45,513.55
2016,9,3,8,15,557.0,120.5,2.35,25.5,365.0,718.71,554.68
2016,9,3,8,30,595.0,129.0,2.3,26.0,418.0,771.69,587.95
2016,9,3,8,45,627.0,134.0,2.25,26.5,469.5,812.77,612.14
2016,9,3,9,0,659.0,139.0,2.2,27.0,521.0,851.33,634.17
2016,9,3,9,15,442.0,222.5,2.15,27.0,488.5,720.29,539.35
2016,9,3,9,30,225.0,306.0,2.1,27.0,456.0,551.99,415.02
2016,9,3,9,45,240.5,326.0,2.05,27.5,496.0,581.24,434.69
2016,9,3,10,0,256.0,346.0,2.0,28.0,536.0,628.94,465.19
2016,9,3,10,15,508.0,254.0,1.95,28.0,654.5,782.37,574.46
2016,9,3,10,30,760.0,162.0,1.9,28.0,773.0,910.4,658.48
2016,9,3,10,45,522.0,286.5,1.85,28.5,713.0,794.89,575.37
2016,9,3,11,0,284.0,411.0,1.8,29.0,653.0,665.92,481.67
2016,9,3,11,15,289.0,421.5,1.8,29.0,673.5,662.26,479.44
2016,9,3,11,30,294.0,432.0,1.8,29.0,694.0,656.55,474.85
2016,9,3,11,45,291.5,440.0,1.85,29.0,703.0,640.49,463.51
2016,9,3,12,0,289.0,448.0,1.9,29.0,712.0,623.06,451.26
2016,9,3,12,15,223.5,460.0,1.95,29.0,665.0,557.59,405.07
2016,9,3,12,30,158.0,472.0,2.0,29.0,618.0,503.02,366.19
2016,9,3,12,45,441.0,346.5,2.05,29.5,751.0,568.71,414.91
2016,9,3,13,0,724.0,221.0,2.1,30.0,884.0,604.58,439.24
2016,9,3,13,15,446.5,337.5,2.15,30.0,744.5,499.69,362.39
2016,9,3,13,30,169.0,454.0,2.2,30.0,605.0,424.09,307.83
2016,9,3,13,45,132.5,436.0,2.25,30.0,553.0,377.93,274.9
2016,9,3,14,0,96.0,418.0,2.3,30.0,501.0,345.33,251.63
2016,9,3,14,15,395.0,310.0,2.35,30.0,632.5,328.42,231.39
2016,9,3,14,30,694.0,202.0,2.4,30.0,764.0,298.83,196.8
2016,9,3,14,45,686.0,195.5,2.5,30.0,730.0,245.5,154.18
2016,9,3,15,0,678.0,189.0,2.6,30.0,696.0,193.18,116.13
2016,9,3,15,15,394.0,250.5,2.65,29.5,541.5,167.49,114.27
2016,9,3,15,30,110.0,312.0,2.7,29.0,387.0,210.38,165.01
2016,9,3,15,45,161.5,288.0,2.75,29.0,388.5,186.8,146.67
2016,9,3,16,0,213.0,264.0,2.8,29.0,390.0,175.27,137.97
2016,9,3,16,15,168.5,239.5,2.75,28.5,333.5,161.22,127.4
2016,9,3,16,30,124.0,215.0,2.7,28.0,277.0,146.69,116.3
2016,9,3,16,45,114.0,191.0,2.65,28.0,242.5,132.41,105.04
2016,9,3,17,0,104.0,167.0,2.6,28.0,208.0,117.6,93.18
2016,9,3,17,15,242.5,134.0,2.4,27.5,210.0,95.49,75.19
2016,9,3,17,30,381.0,101.0,2.2,27.0,212.0,73.42,56.86
2016,9,3,17,45,311.0,84.5,2.0,26.5,162.0,62.35,47.46
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,51.51,37.93
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,35.34,23.55
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,18.85,5.12
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,28.53,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,83.82,15.35
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,197.14,151.9
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,298.24,238.56
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,399.94,321.13
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,488.57,390.74
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,559.42,444.1
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,631.31,495.85
2016,9,4,8,15,516.0,132.5,2.6,25.5,359.0,685.16,532.24
2016,9,4,8,30,555.0,142.0,2.7,26.0,412.0,738.21,567.17
2016,9,4,8,45,586.5,149.0,2.8,26.5,463.0,789.15,599.84
2016,9,4,9,0,618.0,156.0,2.9,27.0,514.0,829.25,624.44
2016,9,4,9,15,413.0,231.5,2.9,27.0,480.0,700.88,529.42
2016,9,4,9,30,208.0,307.0,2.9,27.0,446.0,536.1,406.04
2016,9,4,9,45,207.5,330.0,2.9,27.5,476.0,553.01,416.76
2016,9,4,10,0,207.0,353.0,2.9,28.0,506.0,568.34,425.35
2016,9,4,10,15,218.5,371.0,2.9,28.0,540.0,588.2,438.37
2016,9,4,10,30,230.0,389.0,2.9,28.0,574.0,606.23,450.05
2016,9,4,10,45,158.5,399.0,2.9,28.5,529.0,537.66,398.12
2016,9,4,11,0,87.0,409.0,2.9,29.0,484.0,456.11,337.2
2016,9,4,11,15,427.0,297.5,2.9,29.0,675.5,677.59,501.37
2016,9,4,11,30,767.0,186.0,2.9,29.0,867.0,834.38,611.74
2016,9,4,11,45,456.0,325.0,2.95,29.5,731.5,678.67,497.02
2016,9,4,12,0,145.0,464.0,3.0,30.0,596.0,519.05,378.86
2016,9,4,12,15,474.5,316.5,3.0,30.0,752.0,628.49,462.0
2016,9,4,12,30,804.0,169.0,3.0,30.0,908.0,697.5,512.45
2016,9,4,12,45,432.5,297.5,3.05,30.0,695.0,523.9,385.43
2016,9,4,13,0,61.0,426.0,3.1,30.0,482.0,377.94,277.13
2016,9,4,13,15,432.5,293.0,3.1,30.0,679.5,458.41,336.85
2016,9,4,13,30,804.0,160.0,3.1,30.0,877.0,505.92,366.73
2016,9,4,13,45,548.5,285.0,3.15,30.0,769.0,436.97,314.39
2016,9,4,14,0,293.0,410.0,3.2,30.0,661.0,393.25,283.51
2016,9,4,14,15,539.5,278.0,3.2,29.5,720.5,350.21,244.45
2016,9,4,14,30,786.0,146.0,3.2,29.0,780.0,287.92,186.63
2016,9,4,14,45,763.5,149.0,3.2,29.0,742.0,234.38,143.58
2016,9,4,15,0,741.0,152.0,3.2,29.0,704.0,175.15,100.82
2016,9,4,15,15,522.0,223.5,3.15,29.0,601.5,158.01,104.9
2016,9,4,15,30,303.0,295.0,3.1,29.0,499.0,180.54,141.48
2016,9,4,15,45,229.0,280.0,3.1,29.0,428.0,184.09,144.7
2016,9,4,16,0,155.0,265.0,3.1,29.0,357.0,174.7,137.64
2016,9,4,16,15,266.5,224.0,3.0,28.5,363.0,146.75,115.74
2016,9,4,16,30,378.0,183.0,2.9,28.0,369.0,125.89,99.35
2016,9,4,16,45,360.0,162.5,2.8,28.0,323.0,113.97,89.91
2016,9,4,17,0,342.0,142.0,2.7,28.0,277.0,101.5,79.87
2016,9,4,17,15,309.5,123.5,2.45,27.5,230.5,89.59,70.29
2016,9,4,17,30,277.0,105.0,2.2,27.0,184.0,77.25,60.09
2016,9,4,17,45,228.5,85.0,2.0,26.5,140.5,63.39,48.31
2016,9,4,18,0,180.0,65.0,1.8,26.0,97.0,49.13,35.87
2016,9,4,18,15,110.0,44.0,1.75,25.5,61.0,33.73,22.09
2016,9,4,18,30,40.0,23.0,1.7,25.0,25.0,18.33,3.13
2016,9,4,18,45,20.0,11.5,1.7,25.0,12.5,9.82,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,9.5,1.5,21.5,13.5,56.65,0.0
2016,9,5,6,30,138.0,19.0,1.7,22.0,27.0,156.5,19.78
2016,9,5,6,45,269.0,32.0,1.95,22.5,69.0,300.27,232.39
2016,9,5,7,0,400.0,45.0,2.2,23.0,111.0,431.52,343.67
2016,9,5,7,15,479.0,53.5,2.4,23.5,163.5,521.19,416.01
2016,9,5,7,30,558.0,62.0,2.6,24.0,216.0,614.01,486.91
2016,9,5,7,45,279.0,86.0,2.85,24.5,163.0,394.64,317.88
2016,9,5,8,0,0.0,110.0,3.1,25.0,110.0,98.85,74.91
2016,9,5,8,15,18.0,149.0,3.2,25.5,157.5,155.31,120.83
2016,9,5,8,30,36.0,188.0,3.3,26.0,205.0,230.82,180.1
2016,9,5,8,45,39.5,211.0,3.4,26.5,232.0,255.98,198.48
2016,9,5,9,0,43.0,234.0,3.5,27.0,259.0,280.64,216.31
2016,9,5,9,15,42.0,253.0,3.5,27.0,279.5,295.64,226.81
2016,9,5,9,30,41.0,272.0,3.5,27.0,300.0,310.25,236.99
2016,9,5,9,45,60.5,305.5,3.55,27.5,349.0,360.58,274.07
2016,9,5,10,0,80.0,339.0,3.6,28.0,398.0,409.37,309.2
2016,9,5,10,15,69.0,349.0,3.65,28.0,401.5,402.03,302.56
2016,9,5,10,30,58.0,359.0,3.7,28.0,405.0,394.83,296.31
2016,9,5,10,45,47.0,356.5,3.75,28.5,395.0,375.28,280.62
2016,9,5,11,0,36.0,354.0,3.8,29.0,385.0,356.62,265.73
2016,9,5,11,15,167.0,391.0,3.8,29.0,538.5,512.82,381.89
2016,9,5,11,30,298.0,428.0,3.8,29.0,692.0,654.36,482.5
2016,9,5,11,45,303.5,433.5,3.85,29.0,706.0,642.39,472.87
2016,9,5,12,0,309.0,439.0,3.9,29.0,720.0,628.57,462.71
2016,9,5,12,15,368.0,415.5,3.95,29.0,752.0,627.44,462.44
2016,9,5,12,30,427.0,392.0,4.0,29.0,784.0,623.14,459.43
2016,9,5,12,45,261.5,421.0,4.05,29.5,660.5,509.86,375.73
2016,9,5,13,0,96.0,450.0,4.1,30.0,537.0,416.02,305.95
2016,9,5,13,15,53.0,333.5,4.1,29.5,381.5,294.61,218.13
2016,9,5,13,30,10.0,217.0,4.1,29.0,226.0,182.42,134.91
2016,9,5,13,45,8.5,199.0,4.1,29.0,207.0,166.27,122.88
2016,9,5,14,0,7.0,181.0,4.1,29.0,188.0,150.48,110.96
2016,9,5,14,15,3.5,137.5,4.1,29.0,141.0,114.35,83.43
2016,9,5,14,30,0.0,94.0,4.1,29.0,94.0,78.37,55.82
2016,9,5,14,45,26.0,208.0,4.1,29.0,227.5,162.8,120.06
2016,9,5,15,0,52.0,322.0,4.1,29.0,361.0,231.04,171.09
2016,9,5,15,15,111.0,317.0,4.05,29.0,393.5,208.69,153.9
2016,9,5,15,30,170.0,312.0,4.0,29.0,426.0,198.72,156.14
2016,9,5,15,45,248.0,276.5,3.95,29.0,428.5,172.0,135.19
2016,9,5,16,0,326.0,241.0,3.9,29.0,431.0,155.99,122.75
2016,9,5,16,15,459.5,183.0,3.75,28.5,423.5,119.04,93.26
2016,9,5,16,30,593.0,125.0,3.6,28.0,416.0,86.49,66.89
2016,9,5,16,45,609.5,104.5,3.45,28.0,372.0,74.67,57.31
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,62.03,46.91
2016,9,5,17,15,574.5,77.5,3.1,27.5,273.0,58.4,44.08
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,54.72,41.07
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,47.95,35.24
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,41.03,29.01
2016,9,5,18,15,245.0,36.5,2.55,25.5,72.5,28.19,17.42
2016,9,5,18,30,121.0,22.0,2.6,25.0,30.0,17.08,0.29
2016,9,5,18,45,60.5,11.0,2.65,25.0,15.0,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,2.0,2.1,22.5,2.0,1.71,0.0
2016,9,6,6,30,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2016,9,6,6,45,0.0,12.0,2.5,23.5,12.0,9.86,2.08
2016,9,6,7,0,0.0,20.0,2.7,24.0,20.0,16.46,7.79
2016,9,6,7,15,0.0,29.5,2.85,24.0,29.5,24.33,14.46
2016,9,6,7,30,0.0,39.0,3.0,24.0,39.0,32.21,21.07
2016,9,6,7,45,42.5,96.0,3.15,24.5,112.5,136.6,108.2
2016,9,6,8,0,85.0,153.0,3.3,25.0,186.0,246.84,196.94
2016,9,6,8,15,388.5,123.5,3.4,25.5,306.5,551.4,438.15
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,819.14,629.5
2016,9,6,8,45,727.5,94.5,3.65,26.5,480.0,853.04,648.47
2016,9,6,9,0,763.0,95.0,3.8,27.0,533.0,890.49,671.3
2016,9,6,9,15,781.5,98.0,3.85,27.0,581.0,911.3,683.37
2016,9,6,9,30,800.0,101.0,3.9,27.0,629.0,928.74,693.35
2016,9,6,9,45,481.5,227.0,4.0,27.5,550.5,747.88,563.68
2016,9,6,10,0,163.0,353.0,4.1,28.0,472.0,524.98,394.97
2016,9,6,10,15,508.0,229.5,4.1,28.0,629.0,753.12,566.74
2016,9,6,10,30,853.0,106.0,4.1,28.0,786.0,923.06,682.95
2016,9,6,10,45,441.0,221.5,4.1,28.5,574.5,651.15,489.0
2016,9,6,11,0,29.0,337.0,4.1,29.0,363.0,333.86,248.35
2016,9,6,11,15,25.5,330.5,4.1,29.0,353.0,319.44,238.15
2016,9,6,11,30,22.0,324.0,4.1,29.0,343.0,295.04,219.8
2016,9,6,11,45,452.0,218.0,4.15,29.0,627.5,579.81,437.2
2016,9,6,12,0,882.0,112.0,4.2,29.0,912.0,776.47,578.33
2016,9,6,12,15,552.5,287.5,4.2,29.0,789.5,657.07,487.13
2016,9,6,12,30,223.0,463.0,4.2,29.0,667.0,537.44,396.18
2016,9,6,12,45,201.5,462.5,4.2,29.5,646.5,503.31,370.66
2016,9,6,13,0,180.0,462.0,4.2,30.0,626.0,470.78,345.93
2016,9,6,13,15,255.5,440.0,4.15,30.0,668.5,471.43,345.9
2016,9,6,13,30,331.0,418.0,4.1,30.0,711.0,467.03,341.03
2016,9,6,13,45,398.5,378.5,4.1,30.0,723.0,439.98,318.87
2016,9,6,14,0,466.0,339.0,4.1,30.0,735.0,399.35,285.5
2016,9,6,14,15,339.5,365.0,4.1,29.5,648.0,349.85,249.87
2016,9,6,14,30,213.0,391.0,4.1,29.0,561.0,316.92,228.4
2016,9,6,14,45,302.5,350.5,4.1,29.0,580.5,276.71,194.27
2016,9,6,15,0,392.0,310.0,4.1,29.0,600.0,237.69,162.74
2016,9,6,15,15,242.5,306.0,4.05,29.0,482.0,195.91,141.63
2016,9,6,15,30,93.0,302.0,4.0,29.0,364.0,204.7,160.97
2016,9,6,15,45,156.0,279.5,4.0,29.0,374.0,182.42,143.6
2016,9,6,16,0,219.0,257.0,4.0,29.0,384.0,171.64,135.43
2016,9,6,16,15,285.0,220.5,3.85,28.5,369.5,145.27,114.73
2016,9,6,16,30,351.0,184.0,3.7,28.0,355.0,126.2,99.75
2016,9,6,16,45,326.5,165.0,3.6,28.0,309.0,115.1,90.96
2016,9,6,17,0,302.0,146.0,3.5,28.0,263.0,103.51,81.64
2016,9,6,17,15,343.5,119.5,3.3,27.5,231.5,84.8,66.32
2016,9,6,17,30,385.0,93.0,3.1,27.0,200.0,68.13,52.41
2016,9,6,17,45,298.0,79.0,2.95,26.5,150.0,58.55,44.18
2016,9,6,18,0,211.0,65.0,2.8,26.0,100.0,49.14,35.76
2016,9,6,18,15,118.5,43.0,2.85,25.5,61.0,32.92,21.11
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,16.71,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,22.5,9.5,2.45,23.0,10.5,8.11,0.0
2016,9,7,6,30,45.0,19.0,2.6,23.0,21.0,74.08,0.0
2016,9,7,6,45,147.5,39.0,2.8,23.5,60.0,197.42,150.71
2016,9,7,7,0,250.0,59.0,3.0,24.0,99.0,325.44,260.0
2016,9,7,7,15,334.0,72.5,3.15,24.5,149.0,417.62,336.5
2016,9,7,7,30,418.0,86.0,3.3,25.0,199.0,514.67,412.77
2016,9,7,7,45,481.0,94.0,3.45,25.5,253.5,588.46,467.78
2016,9,7,8,0,544.0,102.0,3.6,26.0,308.0,673.32,528.78
2016,9,7,8,15,584.0,109.0,3.75,26.0,362.0,727.84,566.75
2016,9,7,8,30,624.0,116.0,3.9,26.0,416.0,780.8,602.93
2016,9,7,8,45,657.0,120.5,4.05,26.5,468.0,821.96,628.95
2016,9,7,9,0,690.0,125.0,4.2,27.0,520.0,860.62,652.91
2016,9,7,9,15,465.0,212.5,4.2,27.0,489.0,728.53,555.5
2016,9,7,9,30,240.0,300.0,4.2,27.0,458.0,558.53,426.34
2016,9,7,9,45,219.0,325.0,4.2,27.5,476.5,557.6,423.43
2016,9,7,10,0,198.0,350.0,4.2,28.0,495.0,555.21,418.85
2016,9,7,10,15,497.0,245.5,4.2,28.0,634.5,758.33,569.94
2016,9,7,10,30,796.0,141.0,4.2,28.0,774.0,915.77,678.57
2016,9,7,10,45,806.5,142.0,4.2,28.5,803.5,904.72,667.68
2016,9,7,11,0,817.0,143.0,4.2,29.0,833.0,889.94,655.63
2016,9,7,11,15,822.5,144.0,4.15,29.0,854.0,867.12,639.41
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,840.91,621.04
2016,9,7,11,45,844.0,137.5,4.1,29.5,891.0,803.82,594.35
2016,9,7,12,0,860.0,130.0,4.1,30.0,907.0,772.83,571.93
2016,9,7,12,15,861.0,130.5,4.05,30.0,911.5,734.24,543.84
2016,9,7,12,30,862.0,131.0,4.0,30.0,916.0,693.19,513.26
2016,9,7,12,45,860.0,131.5,4.0,30.0,912.0,648.01,479.26
2016,9,7,13,0,858.0,132.0,4.0,30.0,908.0,601.04,443.16
2016,9,7,13,15,855.0,131.5,3.95,30.0,895.0,551.24,403.98
2016,9,7,13,30,852.0,131.0,3.9,30.0,882.0,500.17,362.8
2016,9,7,13,45,547.0,273.5,3.9,30.0,751.5,422.32,304.37
2016,9,7,14,0,242.0,416.0,3.9,30.0,621.0,383.87,278.21
2016,9,7,14,15,532.5,271.5,3.85,30.0,701.5,337.66,234.87
2016,9,7,14,30,823.0,127.0,3.8,30.0,782.0,274.86,174.31
2016,9,7,14,45,562.5,230.0,3.75,30.0,668.5,238.8,154.51
2016,9,7,15,0,302.0,333.0,3.7,30.0,555.0,238.48,166.28
2016,9,7,15,15,523.0,231.5,3.6,30.0,587.5,155.94,105.72
2016,9,7,15,30,744.0,130.0,3.5,30.0,620.0,82.25,61.94
2016,9,7,15,45,721.5,126.5,3.45,30.0,572.5,82.08,62.06
2016,9,7,16,0,699.0,123.0,3.4,30.0,525.0,81.88,62.11
2016,9,7,16,15,670.5,117.5,3.2,29.5,473.0,80.21,61.1
2016,9,7,16,30,642.0,112.0,3.0,29.0,421.0,78.44,60.0
2016,9,7,16,45,601.5,106.0,2.8,29.0,367.0,76.06,58.25
2016,9,7,17,0,561.0,100.0,2.6,29.0,313.0,73.62,56.42
2016,9,7,17,15,504.5,91.0,2.35,28.5,259.0,68.61,52.47
2016,9,7,17,30,448.0,82.0,2.1,28.0,205.0,60.98,46.15
2016,9,7,17,45,366.0,69.5,1.85,27.5,154.0,52.21,38.62
2016,9,7,18,0,284.0,57.0,1.6,27.0,103.0,43.26,30.64
2016,9,7,18,15,169.5,38.5,1.6,26.5,63.0,29.51,18.07
2016,9,7,18,30,55.0,20.0,1.6,26.0,23.0,15.71,0.0
2016,9,7,18,45,27.5,10.0,1.65,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,7.68,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,35.27,0.0
2016,9,8,6,45,125.0,40.0,2.9,22.5,59.0,183.12,139.29
2016,9,8,7,0,231.0,62.0,3.3,23.0,99.0,298.7,239.95
2016,9,8,7,15,317.5,76.5,3.4,23.5,149.5,409.29,331.2
2016,9,8,7,30,404.0,91.0,3.5,24.0,200.0,509.05,410.47
2016,9,8,7,45,486.0,96.0,3.6,24.5,257.5,595.27,475.2
2016,9,8,8,0,568.0,101.0,3.7,25.0,315.0,693.61,546.14
2016,9,8,8,15,609.0,107.5,3.7,25.0,370.0,748.79,583.91
2016,9,8,8,30,650.0,114.0,3.7,25.0,425.0,802.34,619.77
2016,9,8,8,45,696.0,113.0,3.75,25.5,480.5,849.43,649.31
2016,9,8,9,0,742.0,112.0,3.8,26.0,536.0,894.02,676.6
2016,9,8,9,15,762.5,115.5,3.8,26.5,584.5,910.6,684.13
2016,9,8,9,30,783.0,119.0,3.8,27.0,633.0,930.18,693.95
2016,9,8,9,45,805.5,118.0,3.8,27.5,677.5,942.95,699.21
2016,9,8,10,0,828.0,117.0,3.8,28.0,722.0,951.93,702.09
2016,9,8,10,15,838.5,119.0,3.8,28.0,758.5,948.88,698.56
2016,9,8,10,30,849.0,121.0,3.8,28.0,795.0,931.02,685.44
2016,9,8,10,45,860.0,121.0,3.8,28.5,825.0,919.22,675.3
2016,9,8,11,0,871.0,121.0,3.8,29.0,855.0,903.68,662.81
2016,9,8,11,15,876.0,122.0,3.8,29.0,876.0,880.16,646.49
2016,9,8,11,30,881.0,123.0,3.8,29.0,897.0,853.22,627.99
2016,9,8,11,45,874.5,129.5,3.8,29.5,907.5,818.67,603.18
2016,9,8,12,0,868.0,136.0,3.8,30.0,918.0,781.43,576.64
2016,9,8,12,15,869.0,136.0,3.8,30.0,922.0,741.85,548.0
2016,9,8,12,30,870.0,136.0,3.8,30.0,926.0,699.83,517.01
2016,9,8,12,45,866.5,137.0,3.8,30.5,921.0,653.53,481.33
2016,9,8,13,0,863.0,138.0,3.8,31.0,916.0,605.55,443.76
2016,9,8,13,15,859.5,137.5,3.75,31.0,902.5,555.02,404.28
2016,9,8,13,30,856.0,137.0,3.7,31.0,889.0,503.29,362.84
2016,9,8,13,45,847.5,137.0,3.7,31.0,866.5,448.84,318.42
2016,9,8,14,0,839.0,137.0,3.7,31.0,844.0,390.01,269.81
2016,9,8,14,15,830.5,135.5,3.65,31.0,814.5,332.99,221.79
2016,9,8,14,30,822.0,134.0,3.6,31.0,785.0,276.28,174.31
2016,9,8,14,45,807.0,133.0,3.6,31.0,748.0,219.35,129.25
2016,9,8,15,0,792.0,132.0,3.6,31.0,711.0,163.97,91.31
2016,9,8,15,15,776.5,128.5,3.5,30.5,667.5,108.7,66.1
2016,9,8,15,30,761.0,125.0,3.4,30.0,624.0,88.01,66.69
2016,9,8,15,45,736.5,122.5,3.35,30.0,575.5,80.1,60.45
2016,9,8,16,0,712.0,120.0,3.3,30.0,527.0,80.37,60.9
2016,9,8,16,15,683.5,115.0,3.1,29.5,474.5,78.94,60.07
2016,9,8,16,30,655.0,110.0,2.9,29.0,422.0,77.42,59.17
2016,9,8,16,45,611.5,104.0,2.7,29.0,367.0,74.93,57.33
2016,9,8,17,0,568.0,98.0,2.5,29.0,312.0,72.38,55.39
2016,9,8,17,15,510.0,89.0,2.25,28.0,257.0,67.28,51.47
2016,9,8,17,30,452.0,80.0,2.0,27.0,202.0,59.67,45.23
2016,9,8,17,45,363.0,68.0,1.75,26.5,151.0,51.17,37.88
2016,9,8,18,0,274.0,56.0,1.5,26.0,100.0,42.52,30.1
2016,9,8,18,15,157.5,37.0,1.5,25.5,60.0,28.37,17.02
2016,9,8,18,30,41.0,18.0,1.5,25.0,20.0,14.44,0.0
2016,9,8,18,45,20.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.83,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,24.65,0.0
2016,9,9,6,45,98.5,40.0,3.0,22.5,55.0,163.4,122.99
2016,9,9,7,0,187.0,64.0,3.3,23.0,94.0,267.3,214.03
2016,9,9,7,15,271.0,81.0,3.4,23.5,143.5,358.98,291.15
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,475.28,383.74
2016,9,9,7,45,442.0,103.0,3.6,24.5,249.5,564.64,452.2
2016,9,9,8,0,529.0,108.0,3.7,25.0,306.0,656.8,519.2
2016,9,9,8,15,571.0,115.5,3.7,25.5,360.5,721.33,563.21
2016,9,9,8,30,613.0,123.0,3.7,26.0,415.0,776.52,599.27
2016,9,9,8,45,663.0,121.0,3.7,26.5,470.0,826.15,630.54
2016,9,9,9,0,713.0,119.0,3.7,27.0,525.0,873.2,659.37
2016,9,9,9,15,734.5,123.0,3.7,27.0,573.5,897.0,673.21
2016,9,9,9,30,756.0,127.0,3.7,27.0,622.0,911.19,680.72
2016,9,9,9,45,782.5,125.0,3.7,27.5,667.0,926.8,688.01
2016,9,9,10,0,809.0,123.0,3.7,28.0,712.0,938.57,692.8
2016,9,9,10,15,820.0,125.0,3.7,28.0,748.5,936.03,689.6
2016,9,9,10,30,831.0,127.0,3.7,28.0,785.0,929.68,684.16
2016,9,9,10,45,845.0,125.5,3.7,28.5,815.5,907.93,667.31
2016,9,9,11,0,859.0,124.0,3.7,29.0,846.0,893.74,655.81
2016,9,9,11,15,864.5,125.0,3.65,29.0,867.0,870.81,639.6
2016,9,9,11,30,870.0,126.0,3.6,29.0,888.0,844.46,621.26
2016,9,9,11,45,880.5,121.5,3.6,29.5,903.0,813.88,599.17
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,779.96,574.91
2016,9,9,12,15,892.0,117.5,3.55,30.0,922.0,740.26,546.43
2016,9,9,12,30,893.0,118.0,3.5,30.0,926.0,698.02,515.09
2016,9,9,12,45,892.0,117.5,3.5,30.5,921.5,651.39,479.22
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,602.83,441.23
2016,9,9,13,15,888.0,116.5,3.45,31.0,904.0,551.49,401.07
2016,9,9,13,30,885.0,116.0,3.4,31.0,891.0,498.82,358.8
2016,9,9,13,45,879.5,114.5,3.4,31.0,869.0,443.28,313.39
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,387.12,266.38
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,329.97,218.46
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,272.83,170.75
2016,9,9,14,45,841.5,111.5,3.4,30.0,750.0,216.16,125.91
2016,9,9,15,0,824.0,113.0,3.4,30.0,712.0,151.7,81.65
2016,9,9,15,15,809.5,110.5,3.35,29.5,669.0,95.34,57.21
2016,9,9,15,30,795.0,108.0,3.3,29.0,626.0,77.67,58.54
2016,9,9,15,45,774.0,105.0,3.3,29.0,577.0,77.1,58.27
2016,9,9,16,0,753.0,102.0,3.3,29.0,528.0,76.49,57.98
2016,9,9,16,15,726.0,97.5,3.1,28.5,476.0,68.18,51.42
2016,9,9,16,30,699.0,93.0,2.9,28.0,424.0,66.46,50.31
2016,9,9,16,45,661.0,87.5,2.75,28.0,369.0,63.82,48.3
2016,9,9,17,0,623.0,82.0,2.6,28.0,314.0,61.1,46.17
2016,9,9,17,15,568.0,75.0,2.4,27.5,259.0,57.01,42.92
2016,9,9,17,30,513.0,68.0,2.2,27.0,204.0,52.85,39.45
2016,9,9,17,45,430.5,57.5,2.05,26.5,152.5,45.55,33.1
2016,9,9,18,0,348.0,47.0,1.9,26.0,101.0,38.11,26.34
2016,9,9,18,15,216.5,31.5,1.9,25.5,60.5,24.4,13.6
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,13.66,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
