Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,60.16,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,245.89,166.75
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,392.31,307.4
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,489.08,386.12
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,589.53,462.37
2016,9,20,7,45,608.0,65.5,1.65,25.5,250.5,662.57,514.14
2016,9,20,8,0,670.0,71.0,1.6,26.0,307.0,735.92,563.23
2016,9,20,8,15,706.5,76.0,1.45,26.5,362.0,779.29,588.3
2016,9,20,8,30,743.0,81.0,1.3,27.0,417.0,826.91,615.07
2016,9,20,8,45,771.0,84.0,1.2,28.0,470.0,861.52,631.41
2016,9,20,9,0,799.0,87.0,1.1,29.0,523.0,893.18,645.29
2016,9,20,9,15,817.5,90.0,1.15,29.5,571.0,912.52,654.58
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,928.3,661.83
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,924.63,657.74
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,927.81,658.31
2016,9,20,10,15,873.0,99.5,1.45,31.0,740.0,922.79,654.43
2016,9,20,10,30,883.0,101.0,1.5,31.0,776.0,913.96,648.4
2016,9,20,10,45,889.5,103.0,1.6,31.5,804.5,898.7,637.8
2016,9,20,11,0,896.0,105.0,1.7,32.0,833.0,879.7,624.94
2016,9,20,11,15,901.0,106.0,1.75,32.0,853.0,854.79,609.09
2016,9,20,11,30,906.0,107.0,1.8,32.0,873.0,826.39,591.04
2016,9,20,11,45,907.5,108.0,1.85,32.5,884.5,791.96,567.86
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,754.53,542.12
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,712.73,512.63
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,668.4,480.76
2016,9,20,12,45,908.5,109.0,1.9,33.5,896.5,620.58,444.76
2016,9,20,13,0,907.0,109.0,1.9,34.0,891.0,570.82,406.52
2016,9,20,13,15,903.5,108.0,1.9,34.0,876.5,517.6,365.63
2016,9,20,13,30,900.0,107.0,1.9,34.0,862.0,463.1,322.54
2016,9,20,13,45,894.5,106.0,1.9,34.0,839.0,406.8,276.93
2016,9,20,14,0,889.0,105.0,1.9,34.0,816.0,349.86,229.89
2016,9,20,14,15,625.0,217.0,1.9,34.0,707.5,294.12,192.23
2016,9,20,14,30,361.0,329.0,1.9,34.0,599.0,281.02,190.25
2016,9,20,14,45,249.0,326.5,1.9,34.0,508.0,235.54,162.26
2016,9,20,15,0,137.0,324.0,1.9,34.0,417.0,214.83,153.95
2016,9,20,15,15,460.5,215.5,1.85,33.5,499.5,131.42,100.04
2016,9,20,15,30,784.0,107.0,1.8,33.0,582.0,78.82,58.57
2016,9,20,15,45,762.0,103.0,1.8,33.0,533.0,77.45,57.73
2016,9,20,16,0,740.0,99.0,1.8,33.0,484.0,76.02,56.78
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.5,67.28,49.96
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,65.05,48.45
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,61.89,46.0
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,58.66,43.42
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,52.82,38.73
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,46.86,33.7
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,37.56,25.58
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,26.4,15.27
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,13.28,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,19.01,0.0
2016,9,21,6,45,108.0,29.0,0.4,23.5,43.0,148.25,96.19
2016,9,21,7,0,198.0,51.0,0.4,24.0,78.0,255.1,198.59
2016,9,21,7,15,278.5,69.5,0.5,24.5,126.5,363.56,286.09
2016,9,21,7,30,359.0,88.0,0.6,25.0,175.0,460.12,360.88
2016,9,21,7,45,435.5,97.0,0.7,25.5,230.0,543.31,422.25
2016,9,21,8,0,512.0,106.0,0.8,26.0,285.0,628.71,481.86
2016,9,21,8,15,378.5,145.5,0.85,26.5,290.5,560.45,429.1
2016,9,21,8,30,245.0,185.0,0.9,27.0,296.0,464.95,356.19
2016,9,21,8,45,135.0,195.0,0.95,27.5,257.5,348.18,267.16
2016,9,21,9,0,25.0,205.0,1.0,28.0,219.0,212.28,161.0
2016,9,21,9,15,59.0,244.5,1.05,28.5,281.0,303.11,229.89
2016,9,21,9,30,93.0,284.0,1.1,29.0,343.0,374.36,281.3
2016,9,21,9,45,223.5,293.5,1.15,29.5,447.0,519.99,386.55
2016,9,21,10,0,354.0,303.0,1.2,30.0,551.0,661.88,483.24
2016,9,21,10,15,587.5,218.5,1.25,30.0,655.5,800.16,577.77
2016,9,21,10,30,821.0,134.0,1.3,30.0,760.0,900.51,641.41
2016,9,21,10,45,836.5,132.0,1.4,30.5,790.0,888.84,631.93
2016,9,21,11,0,852.0,130.0,1.5,31.0,820.0,873.23,621.29
2016,9,21,11,15,524.5,277.0,1.6,31.0,705.0,714.29,513.94
2016,9,21,11,30,197.0,424.0,1.7,31.0,590.0,543.23,392.51
2016,9,21,11,45,152.5,426.5,1.8,31.5,556.0,496.0,359.32
2016,9,21,12,0,108.0,429.0,1.9,32.0,522.0,445.13,322.59
2016,9,21,12,15,198.0,426.5,1.95,32.0,598.0,496.04,359.31
2016,9,21,12,30,288.0,424.0,2.0,32.0,674.0,534.16,385.59
2016,9,21,12,45,182.5,417.5,2.15,32.5,576.0,443.88,320.86
2016,9,21,13,0,77.0,411.0,2.3,33.0,478.0,367.64,266.18
2016,9,21,13,15,148.5,413.5,2.35,33.0,538.5,388.66,280.9
2016,9,21,13,30,220.0,416.0,2.4,33.0,599.0,402.91,289.31
2016,9,21,13,45,549.0,264.5,2.45,33.0,705.5,386.19,270.32
2016,9,21,14,0,878.0,113.0,2.5,33.0,812.0,348.64,230.69
2016,9,21,14,15,870.0,111.5,2.55,33.0,781.5,290.82,182.59
2016,9,21,14,30,862.0,110.0,2.6,33.0,751.0,233.13,136.4
2016,9,21,14,45,851.0,107.5,2.65,33.0,713.0,174.78,95.1
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,107.69,58.78
2016,9,21,15,15,825.0,102.0,2.7,32.5,631.0,74.79,55.35
2016,9,21,15,30,810.0,99.0,2.7,32.0,587.0,74.04,55.06
2016,9,21,15,45,790.0,95.0,2.75,32.0,537.5,72.46,53.97
2016,9,21,16,0,770.0,91.0,2.8,32.0,488.0,70.79,52.81
2016,9,21,16,15,741.0,87.0,2.65,31.5,435.0,68.93,51.59
2016,9,21,16,30,712.0,83.0,2.5,31.0,382.0,61.37,45.64
2016,9,21,16,45,672.0,76.5,2.45,30.5,326.5,57.65,42.8
2016,9,21,17,0,632.0,70.0,2.4,30.0,271.0,53.81,39.76
2016,9,21,17,15,569.0,62.5,2.1,29.0,216.0,48.9,35.77
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,43.93,31.51
2016,9,21,17,45,405.5,43.0,1.55,27.5,111.0,34.88,23.47
2016,9,21,18,0,305.0,31.0,1.3,27.0,61.0,25.62,14.45
2016,9,21,18,15,152.5,15.5,1.3,26.5,30.5,13.23,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,24.5,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,49.0,9.0,1.5,20.0,9.0,43.09,0.0
2016,9,22,6,45,167.0,27.0,1.8,21.0,45.5,204.44,132.38
2016,9,22,7,0,285.0,45.0,2.1,22.0,82.0,330.53,261.77
2016,9,22,7,15,371.5,58.5,2.0,22.5,132.5,423.38,339.7
2016,9,22,7,30,458.0,72.0,1.9,23.0,183.0,526.28,420.02
2016,9,22,7,45,510.5,83.0,1.85,24.0,236.0,596.39,470.64
2016,9,22,8,0,563.0,94.0,1.8,25.0,289.0,666.31,518.22
2016,9,22,8,15,603.0,101.5,1.85,25.5,343.0,719.88,553.6
2016,9,22,8,30,643.0,109.0,1.9,26.0,397.0,771.71,586.68
2016,9,22,8,45,668.5,116.0,2.0,27.0,448.0,807.11,606.9
2016,9,22,9,0,694.0,123.0,2.1,28.0,499.0,839.74,624.96
2016,9,22,9,15,715.5,127.5,2.2,28.5,546.0,862.49,637.46
2016,9,22,9,30,737.0,132.0,2.3,29.0,593.0,881.92,647.84
2016,9,22,9,45,752.0,136.5,2.4,29.5,634.5,891.68,651.92
2016,9,22,10,0,767.0,141.0,2.5,30.0,676.0,891.57,649.73
2016,9,22,10,15,778.5,143.5,2.55,30.0,711.0,888.98,647.07
2016,9,22,10,30,790.0,146.0,2.6,30.0,746.0,882.6,642.13
2016,9,22,10,45,798.5,148.5,2.65,30.5,773.5,869.79,631.86
2016,9,22,11,0,807.0,151.0,2.7,31.0,801.0,853.3,619.38
2016,9,22,11,15,429.0,264.0,2.75,31.0,610.5,622.15,457.45
2016,9,22,11,30,51.0,377.0,2.8,31.0,420.0,374.49,274.82
2016,9,22,11,45,430.5,270.0,2.85,31.5,640.0,582.22,429.95
2016,9,22,12,0,810.0,163.0,2.9,32.0,860.0,731.1,534.1
2016,9,22,12,15,810.5,163.5,2.95,32.0,862.5,691.24,504.19
2016,9,22,12,30,811.0,164.0,3.0,32.0,865.0,649.09,473.3
2016,9,22,12,45,430.0,273.0,3.05,32.5,644.5,473.77,345.79
2016,9,22,13,0,49.0,382.0,3.1,33.0,424.0,330.84,240.79
2016,9,22,13,15,420.5,273.0,3.15,33.0,623.0,407.7,295.17
2016,9,22,13,30,792.0,164.0,3.2,33.0,822.0,451.46,319.18
2016,9,22,13,45,780.5,164.5,3.25,33.0,798.0,397.87,275.11
2016,9,22,14,0,769.0,165.0,3.3,33.0,774.0,344.63,231.04
2016,9,22,14,15,516.5,257.0,3.35,33.0,659.5,291.46,195.59
2016,9,22,14,30,264.0,349.0,3.4,33.0,545.0,272.14,189.48
2016,9,22,14,45,469.0,262.0,3.45,33.0,587.5,211.64,137.89
2016,9,22,15,0,674.0,175.0,3.5,33.0,630.0,132.4,82.65
2016,9,22,15,15,500.0,213.5,3.5,32.5,538.5,131.63,101.09
2016,9,22,15,30,326.0,252.0,3.5,32.0,447.0,161.49,125.5
2016,9,22,15,45,325.0,228.5,3.5,31.5,409.0,149.85,116.78
2016,9,22,16,0,324.0,205.0,3.5,31.0,371.0,137.55,107.51
2016,9,22,16,15,302.5,184.0,3.4,30.5,325.5,125.77,98.53
2016,9,22,16,30,281.0,163.0,3.3,30.0,280.0,113.46,88.97
2016,9,22,16,45,246.5,145.5,3.25,30.0,237.0,102.61,80.3
2016,9,22,17,0,212.0,128.0,3.2,30.0,194.0,91.36,71.1
2016,9,22,17,15,176.5,105.0,2.85,29.0,152.0,76.21,58.67
2016,9,22,17,30,141.0,82.0,2.5,28.0,110.0,61.47,46.17
2016,9,22,17,45,91.0,57.5,2.2,27.5,73.5,43.87,30.84
2016,9,22,18,0,41.0,33.0,1.9,27.0,37.0,25.91,14.31
2016,9,22,18,15,20.5,16.5,1.9,26.5,18.5,14.08,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,115.5,23.0,2.2,22.5,38.0,155.7,96.02
2016,9,23,7,0,231.0,46.0,2.4,23.0,76.0,289.36,228.18
2016,9,23,7,15,323.0,60.0,2.55,23.5,124.5,385.34,309.81
2016,9,23,7,30,415.0,74.0,2.7,24.0,173.0,486.89,391.04
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,583.5,464.45
2016,9,23,8,0,595.0,80.0,3.0,25.0,286.0,676.66,531.98
2016,9,23,8,15,635.5,86.0,3.1,25.5,339.5,728.82,567.13
2016,9,23,8,30,676.0,92.0,3.2,26.0,393.0,779.41,600.29
2016,9,23,8,45,338.0,106.5,3.35,26.5,257.0,470.35,370.77
2016,9,23,9,0,0.0,121.0,3.5,27.0,121.0,103.62,77.14
2016,9,23,9,15,395.5,111.0,3.5,27.5,357.0,537.43,420.86
2016,9,23,9,30,791.0,101.0,3.5,28.0,593.0,888.83,666.0
2016,9,23,9,45,808.0,102.5,3.55,28.5,635.0,897.42,666.35
2016,9,23,10,0,825.0,104.0,3.6,29.0,677.0,902.27,666.94
2016,9,23,10,15,593.0,219.0,3.6,29.0,642.0,801.78,596.02
2016,9,23,10,30,361.0,334.0,3.6,29.0,607.0,671.09,499.08
2016,9,23,10,45,612.5,222.0,3.65,29.5,705.0,784.25,582.2
2016,9,23,11,0,864.0,110.0,3.7,30.0,803.0,849.19,625.61
2016,9,23,11,15,869.0,111.0,3.7,30.0,823.0,824.84,608.05
2016,9,23,11,30,874.0,112.0,3.7,30.0,843.0,797.11,588.88
2016,9,23,11,45,869.0,117.0,3.75,30.5,852.5,762.26,563.95
2016,9,23,12,0,864.0,122.0,3.8,31.0,862.0,724.79,535.71
2016,9,23,12,15,566.5,273.5,3.85,31.0,759.5,620.44,456.87
2016,9,23,12,30,269.0,425.0,3.9,31.0,657.0,520.69,381.69
2016,9,23,12,45,564.0,274.0,3.95,31.5,756.0,548.61,402.61
2016,9,23,13,0,859.0,123.0,4.0,32.0,855.0,546.83,398.73
2016,9,23,13,15,606.5,251.0,4.05,32.0,763.5,474.52,343.31
2016,9,23,13,30,354.0,379.0,4.1,32.0,672.0,424.87,306.54
2016,9,23,13,45,375.0,359.5,4.15,32.0,662.0,389.86,278.61
2016,9,23,14,0,396.0,340.0,4.2,32.0,652.0,352.84,248.49
2016,9,23,14,15,367.0,334.5,4.2,31.5,615.0,310.74,216.58
2016,9,23,14,30,338.0,329.0,4.2,31.0,578.0,271.9,188.18
2016,9,23,14,45,568.5,219.0,4.2,31.0,611.5,194.75,122.98
2016,9,23,15,0,799.0,109.0,4.2,31.0,645.0,101.62,58.67
2016,9,23,15,15,589.5,173.0,4.15,30.5,554.0,108.27,83.16
2016,9,23,15,30,380.0,237.0,4.1,30.0,463.0,154.45,121.02
2016,9,23,15,45,551.0,166.0,4.1,30.0,462.0,109.43,84.77
2016,9,23,16,0,722.0,95.0,4.1,30.0,461.0,66.99,50.17
2016,9,23,16,15,441.5,133.5,3.95,29.5,349.5,91.16,70.55
2016,9,23,16,30,161.0,172.0,3.8,29.0,238.0,121.46,96.06
2016,9,23,16,45,367.0,122.0,3.7,29.0,243.5,85.89,66.73
2016,9,23,17,0,573.0,72.0,3.6,29.0,249.0,55.08,41.01
2016,9,23,17,15,505.0,63.5,3.25,28.5,195.5,49.5,36.34
2016,9,23,17,30,437.0,55.0,2.9,28.0,142.0,43.82,31.35
2016,9,23,17,45,329.0,42.5,2.6,27.5,95.5,34.41,22.95
2016,9,23,18,0,221.0,30.0,2.3,27.0,49.0,23.31,11.88
2016,9,23,18,15,110.5,15.0,2.4,26.5,24.5,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,158.31,93.77
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,297.78,234.99
2016,9,24,7,15,337.5,57.5,2.95,23.0,123.5,392.96,316.9
2016,9,24,7,30,429.0,71.0,3.0,23.0,172.0,493.7,398.35
2016,9,24,7,45,492.5,79.5,3.1,23.5,225.5,574.38,460.07
2016,9,24,8,0,556.0,88.0,3.2,24.0,279.0,650.4,515.53
2016,9,24,8,15,278.0,76.0,3.35,24.5,171.5,373.65,301.71
2016,9,24,8,30,0.0,64.0,3.5,25.0,64.0,53.04,37.64
2016,9,24,8,45,55.0,151.0,3.65,25.5,180.5,200.41,157.71
2016,9,24,9,0,110.0,238.0,3.8,26.0,297.0,351.24,274.73
2016,9,24,9,15,55.0,181.5,3.85,26.5,211.0,227.56,176.46
2016,9,24,9,30,0.0,125.0,3.9,27.0,125.0,106.07,78.84
2016,9,24,9,45,105.0,226.5,3.95,27.5,299.5,333.24,257.32
2016,9,24,10,0,210.0,328.0,4.0,28.0,474.0,534.19,405.77
2016,9,24,10,15,513.0,225.0,3.95,28.0,605.0,726.95,549.06
2016,9,24,10,30,816.0,122.0,3.9,28.0,736.0,875.65,651.92
2016,9,24,10,45,570.5,247.0,3.9,28.5,684.0,764.52,569.66
2016,9,24,11,0,325.0,372.0,3.9,29.0,632.0,642.38,476.85
2016,9,24,11,15,415.0,349.0,3.9,29.0,689.5,685.08,508.18
2016,9,24,11,30,505.0,326.0,3.9,29.0,747.0,711.15,526.7
2016,9,24,11,45,408.5,367.5,3.95,29.5,711.0,639.71,473.06
2016,9,24,12,0,312.0,409.0,4.0,30.0,675.0,581.87,429.16
2016,9,24,12,15,218.5,420.0,4.0,30.0,607.0,501.39,370.27
2016,9,24,12,30,125.0,431.0,4.0,30.0,539.0,434.14,320.53
2016,9,24,12,45,333.5,377.5,4.0,30.0,661.5,495.54,365.82
2016,9,24,13,0,542.0,324.0,4.0,30.0,784.0,535.04,392.21
2016,9,24,13,15,686.5,227.5,3.95,30.0,799.5,491.34,357.41
2016,9,24,13,30,831.0,131.0,3.9,30.0,815.0,436.25,311.76
2016,9,24,13,45,823.0,130.5,3.9,30.0,792.0,381.54,265.83
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,326.67,219.15
2016,9,24,14,15,559.0,233.0,3.85,30.0,663.5,281.4,188.94
2016,9,24,14,30,303.0,336.0,3.8,30.0,558.0,268.44,187.72
2016,9,24,14,45,505.5,243.0,3.8,30.0,589.5,200.06,130.2
2016,9,24,15,0,708.0,150.0,3.8,30.0,621.0,112.59,70.61
2016,9,24,15,15,688.5,145.5,3.8,29.5,578.0,92.72,70.83
2016,9,24,15,30,669.0,141.0,3.8,29.0,535.0,92.25,70.83
2016,9,24,15,45,545.5,161.0,3.8,29.0,463.5,106.5,82.79
2016,9,24,16,0,422.0,181.0,3.8,29.0,392.0,119.14,93.47
2016,9,24,16,15,250.5,174.0,3.6,28.5,295.5,119.3,94.12
2016,9,24,16,30,79.0,167.0,3.4,28.0,199.0,121.59,96.53
2016,9,24,16,45,67.0,143.0,3.2,27.5,167.5,105.38,83.47
2016,9,24,17,0,55.0,119.0,3.0,27.0,136.0,88.81,69.85
2016,9,24,17,15,40.0,95.0,2.8,26.5,106.0,71.87,55.58
2016,9,24,17,30,25.0,71.0,2.6,26.0,76.0,54.6,40.69
2016,9,24,17,45,12.5,47.5,2.45,26.0,50.0,37.69,25.75
2016,9,24,18,0,0.0,24.0,2.3,26.0,24.0,19.62,8.67
2016,9,24,18,15,0.0,12.0,2.35,25.5,12.0,10.24,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,13.0,21.5,2.15,22.5,23.0,34.0,14.69
2016,9,25,7,0,26.0,43.0,2.3,23.0,46.0,74.51,54.79
2016,9,25,7,15,52.0,67.0,2.35,23.0,78.0,124.79,98.01
2016,9,25,7,30,78.0,91.0,2.4,23.0,110.0,189.55,152.15
2016,9,25,7,45,101.0,114.5,2.5,23.5,145.0,236.01,190.06
2016,9,25,8,0,124.0,138.0,2.6,24.0,180.0,282.37,226.76
2016,9,25,8,15,92.0,159.0,2.65,24.0,193.5,256.49,204.6
2016,9,25,8,30,60.0,180.0,2.7,24.0,207.0,246.75,195.05
2016,9,25,8,45,42.5,190.5,2.75,24.0,210.5,236.22,185.44
2016,9,25,9,0,25.0,201.0,2.8,24.0,214.0,208.38,162.32
2016,9,25,9,15,88.5,243.5,2.8,24.0,297.0,329.88,258.02
2016,9,25,9,30,152.0,286.0,2.8,24.0,380.0,451.38,349.76
2016,9,25,9,45,106.5,295.5,2.8,24.5,363.5,391.9,301.93
2016,9,25,10,0,61.0,305.0,2.8,25.0,347.0,352.75,269.94
2016,9,25,10,15,180.5,326.5,2.8,25.0,460.0,494.57,377.6
2016,9,25,10,30,300.0,348.0,2.8,25.0,573.0,628.93,474.8
2016,9,25,10,45,177.0,353.0,2.85,25.5,487.0,496.88,375.26
2016,9,25,11,0,54.0,358.0,2.9,26.0,401.0,372.95,280.89
2016,9,25,11,15,214.5,366.0,2.9,26.0,543.5,515.22,388.49
2016,9,25,11,30,375.0,374.0,2.9,26.0,686.0,642.41,479.89
2016,9,25,11,45,339.5,391.5,2.9,26.5,677.0,608.41,452.56
2016,9,25,12,0,304.0,409.0,2.9,27.0,668.0,574.96,426.68
2016,9,25,12,15,259.5,419.5,2.85,27.0,641.0,530.87,393.95
2016,9,25,12,30,215.0,430.0,2.8,27.0,614.0,487.28,361.57
2016,9,25,12,45,292.0,407.5,2.75,27.0,655.0,493.81,365.95
2016,9,25,13,0,369.0,385.0,2.7,27.0,696.0,491.09,362.49
2016,9,25,13,15,187.5,281.5,2.55,26.5,439.5,304.64,226.68
2016,9,25,13,30,6.0,178.0,2.4,26.0,183.0,148.47,110.55
2016,9,25,13,45,3.0,101.5,2.3,26.0,104.0,85.53,62.01
2016,9,25,14,0,0.0,25.0,2.2,26.0,25.0,20.78,10.96
2016,9,25,14,15,0.0,23.0,2.15,26.0,23.0,19.1,9.66
2016,9,25,14,30,0.0,21.0,2.1,26.0,21.0,17.43,8.35
2016,9,25,14,45,0.0,19.0,2.1,26.0,19.0,15.75,7.03
2016,9,25,15,0,0.0,17.0,2.1,26.0,17.0,14.08,5.71
2016,9,25,15,15,0.0,21.0,2.1,25.5,21.0,17.39,9.05
2016,9,25,15,30,0.0,25.0,2.1,25.0,25.0,20.69,11.93
2016,9,25,15,45,0.0,32.0,2.1,25.0,32.0,26.47,16.9
2016,9,25,16,0,0.0,39.0,2.1,25.0,39.0,32.26,21.91
2016,9,25,16,15,0.0,34.0,2.1,24.5,34.0,28.09,18.48
2016,9,25,16,30,0.0,29.0,2.1,24.0,29.0,23.93,15.03
2016,9,25,16,45,0.0,24.5,2.1,24.0,24.5,20.2,11.85
2016,9,25,17,0,0.0,20.0,2.1,24.0,20.0,16.47,8.64
2016,9,25,17,15,0.0,15.5,2.1,23.5,15.5,12.75,5.41
2016,9,25,17,30,0.0,11.0,2.1,23.0,11.0,9.03,2.13
2016,9,25,17,45,0.0,7.0,2.1,23.0,7.0,5.74,0.0
2016,9,25,18,0,0.0,3.0,2.1,23.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,2.15,23.0,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,20.0,1.5,1.23,0.0
2016,9,26,7,0,0.0,3.0,3.2,20.0,3.0,2.46,0.0
2016,9,26,7,15,0.0,5.5,3.35,20.0,5.5,4.51,0.0
2016,9,26,7,30,0.0,8.0,3.5,20.0,8.0,6.57,0.0
2016,9,26,7,45,0.0,11.0,3.65,20.0,11.0,9.04,1.98
2016,9,26,8,0,0.0,14.0,3.8,20.0,14.0,11.52,4.06
2016,9,26,8,15,0.0,18.0,3.85,20.0,18.0,14.83,6.82
2016,9,26,8,30,0.0,22.0,3.9,20.0,22.0,18.15,9.56
2016,9,26,8,45,0.0,52.5,4.0,20.0,52.5,43.48,30.58
2016,9,26,9,0,0.0,83.0,4.1,20.0,83.0,68.95,51.45
2016,9,26,9,15,0.0,70.0,4.05,20.0,70.0,58.12,42.37
2016,9,26,9,30,0.0,57.0,4.0,20.0,57.0,47.31,33.37
2016,9,26,9,45,0.0,88.5,4.0,20.0,88.5,73.66,54.79
2016,9,26,10,0,0.0,120.0,4.0,20.0,120.0,101.04,76.79
2016,9,26,10,15,0.0,71.5,3.95,20.0,71.5,59.51,43.0
2016,9,26,10,30,0.0,23.0,3.9,20.0,23.0,19.1,10.0
2016,9,26,10,45,0.0,44.5,3.9,20.5,44.5,37.03,24.55
2016,9,26,11,0,0.0,66.0,3.9,21.0,66.0,55.01,39.0
2016,9,26,11,15,1.5,110.0,3.9,21.0,111.0,93.3,69.73
2016,9,26,11,30,3.0,154.0,3.9,21.0,156.0,131.68,100.2
2016,9,26,11,45,1.5,129.0,3.9,21.5,130.0,109.11,81.97
2016,9,26,12,0,0.0,104.0,3.9,22.0,104.0,86.93,64.14
2016,9,26,12,15,4.0,148.5,3.9,22.0,151.5,126.56,95.63
2016,9,26,12,30,8.0,193.0,3.9,22.0,199.0,165.23,125.99
2016,9,26,12,45,5.5,175.0,3.9,22.0,179.5,148.18,112.53
2016,9,26,13,0,3.0,157.0,3.9,22.0,160.0,131.58,99.49
2016,9,26,13,15,1.5,138.0,3.9,22.0,139.5,115.04,86.5
2016,9,26,13,30,0.0,119.0,3.9,22.0,119.0,98.79,73.7
2016,9,26,13,45,4.5,168.5,3.95,22.0,172.5,139.54,105.99
2016,9,26,14,0,9.0,218.0,4.0,22.0,226.0,177.76,135.95
2016,9,26,14,15,10.0,221.0,3.95,22.0,229.0,178.33,136.43
2016,9,26,14,30,11.0,224.0,3.9,22.0,232.0,178.43,136.67
2016,9,26,14,45,7.5,202.0,3.9,22.0,207.5,160.1,122.71
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,142.44,109.26
2016,9,26,15,15,2.0,120.5,3.85,21.5,122.0,98.53,78.12
2016,9,26,15,30,0.0,61.0,3.8,21.0,61.0,50.61,37.83
2016,9,26,15,45,83.0,138.0,3.8,21.0,179.5,101.4,81.31
2016,9,26,16,0,166.0,215.0,3.8,21.0,298.0,147.16,120.29
2016,9,26,16,15,157.5,191.0,3.75,20.5,262.5,132.9,108.81
2016,9,26,16,30,149.0,167.0,3.7,20.0,227.0,118.1,96.77
2016,9,26,16,45,135.5,142.5,3.65,20.0,190.5,102.45,83.59
2016,9,26,17,0,122.0,118.0,3.6,20.0,154.0,86.29,69.72
2016,9,26,17,15,99.0,94.0,3.45,19.5,119.0,69.86,55.45
2016,9,26,17,30,76.0,70.0,3.3,19.0,84.0,53.0,40.43
2016,9,26,17,45,39.5,47.5,3.2,19.0,54.5,37.08,25.87
2016,9,26,18,0,3.0,25.0,3.1,19.0,25.0,20.14,7.79
2016,9,26,18,15,1.5,12.5,3.1,19.0,12.5,10.67,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.0,3.35,16.5,15.0,12.37,0.88
2016,9,27,7,0,0.0,30.0,3.4,17.0,30.0,25.26,14.97
2016,9,27,7,15,0.0,50.5,3.5,17.0,50.5,46.75,33.57
2016,9,27,7,30,0.0,71.0,3.6,17.0,71.0,66.83,50.9
2016,9,27,7,45,3.0,93.5,3.7,17.5,94.5,91.26,71.61
2016,9,27,8,0,6.0,116.0,3.8,18.0,118.0,115.15,91.43
2016,9,27,8,15,3.0,117.5,3.8,18.5,118.5,109.16,85.89
2016,9,27,8,30,0.0,119.0,3.8,19.0,119.0,104.96,81.83
2016,9,27,8,45,11.5,158.0,3.85,19.5,164.5,153.75,121.72
2016,9,27,9,0,23.0,197.0,3.9,20.0,210.0,202.41,160.58
2016,9,27,9,15,21.5,211.0,3.75,20.5,223.5,211.85,167.02
2016,9,27,9,30,20.0,225.0,3.6,21.0,237.0,221.32,173.5
2016,9,27,9,45,43.5,265.5,3.5,21.5,294.5,299.75,234.5
2016,9,27,10,0,67.0,306.0,3.4,22.0,352.0,359.2,279.26
2016,9,27,10,15,136.5,333.5,3.25,22.0,433.0,461.33,356.91
2016,9,27,10,30,206.0,361.0,3.1,22.0,514.0,540.95,415.62
2016,9,27,10,45,200.0,376.5,3.0,22.0,529.5,538.8,412.19
2016,9,27,11,0,194.0,392.0,2.9,22.0,545.0,535.56,408.47
2016,9,27,11,15,151.5,399.0,2.8,22.0,521.0,494.04,376.23
2016,9,27,11,30,109.0,406.0,2.7,22.0,497.0,444.28,338.22
2016,9,27,11,45,74.5,384.0,2.65,22.0,446.5,389.03,296.46
2016,9,27,12,0,40.0,362.0,2.6,22.0,396.0,337.62,257.3
2016,9,27,12,15,33.0,346.5,2.6,22.0,375.0,313.34,238.97
2016,9,27,12,30,26.0,331.0,2.6,22.0,354.0,290.35,221.48
2016,9,27,12,45,30.0,338.5,2.6,22.0,364.5,292.79,223.32
2016,9,27,13,0,34.0,346.0,2.6,22.0,375.0,294.3,224.34
2016,9,27,13,15,50.5,361.5,2.6,22.0,403.5,306.17,233.07
2016,9,27,13,30,67.0,377.0,2.6,22.0,432.0,314.96,239.18
2016,9,27,13,45,64.5,364.0,2.65,22.0,416.0,295.32,224.08
2016,9,27,14,0,62.0,351.0,2.7,22.0,400.0,276.22,209.47
2016,9,27,14,15,50.5,325.5,2.65,22.0,364.0,248.04,188.25
2016,9,27,14,30,39.0,300.0,2.6,22.0,328.0,222.0,168.9
2016,9,27,14,45,122.5,302.5,2.6,22.0,384.0,212.14,158.85
2016,9,27,15,0,206.0,305.0,2.6,22.0,440.0,200.11,152.29
2016,9,27,15,15,275.5,270.5,2.55,22.0,437.5,169.79,137.01
2016,9,27,15,30,345.0,236.0,2.5,22.0,435.0,153.8,124.25
2016,9,27,15,45,363.5,209.5,2.45,22.0,402.0,140.31,113.46
2016,9,27,16,0,382.0,183.0,2.4,22.0,369.0,126.02,101.89
2016,9,27,16,15,367.5,163.0,2.15,21.5,325.0,114.39,92.62
2016,9,27,16,30,353.0,143.0,1.9,21.0,281.0,102.24,82.76
2016,9,27,16,45,332.0,122.5,1.7,21.0,236.5,89.19,71.8
2016,9,27,17,0,311.0,102.0,1.5,21.0,192.0,73.57,58.42
2016,9,27,17,15,266.0,83.0,1.35,20.5,148.5,62.37,48.7
2016,9,27,17,30,221.0,64.0,1.2,20.0,105.0,48.73,36.55
2016,9,27,17,45,155.0,44.5,1.05,20.0,68.0,34.31,23.33
2016,9,27,18,0,89.0,25.0,0.9,20.0,31.0,19.6,6.12
2016,9,27,18,15,44.5,12.5,0.85,19.5,15.5,10.67,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.0,17.5,1.65,17.5,37.5,184.95,84.86
2016,9,28,7,0,336.0,35.0,1.9,18.0,75.0,356.16,282.88
2016,9,28,7,15,429.0,45.5,1.85,18.5,125.0,453.65,366.6
2016,9,28,7,30,522.0,56.0,1.8,19.0,175.0,555.41,447.41
2016,9,28,7,45,582.0,63.0,1.8,19.5,229.5,626.68,500.85
2016,9,28,8,0,642.0,70.0,1.8,20.0,284.0,698.25,551.59
2016,9,28,8,15,680.5,75.0,1.65,20.5,338.0,747.16,582.45
2016,9,28,8,30,719.0,80.0,1.5,21.0,392.0,789.38,607.16
2016,9,28,8,45,747.0,84.0,1.35,22.0,443.5,823.94,624.31
2016,9,28,9,0,775.0,88.0,1.2,23.0,495.0,855.58,638.69
2016,9,28,9,15,794.5,91.0,1.15,23.5,542.5,874.8,647.01
2016,9,28,9,30,814.0,94.0,1.1,24.0,590.0,890.53,653.13
2016,9,28,9,45,829.0,96.0,1.05,24.5,631.5,897.2,653.45
2016,9,28,10,0,844.0,98.0,1.0,25.0,673.0,890.46,645.42
2016,9,28,10,15,854.5,100.0,0.95,25.0,708.0,885.86,640.41
2016,9,28,10,30,865.0,102.0,0.9,25.0,743.0,877.49,633.13
2016,9,28,10,45,872.5,103.0,0.9,25.5,770.5,861.69,620.94
2016,9,28,11,0,880.0,104.0,0.9,26.0,798.0,842.26,606.69
2016,9,28,11,15,885.0,105.0,0.9,26.0,817.5,817.2,590.16
2016,9,28,11,30,890.0,106.0,0.9,26.0,837.0,788.74,571.52
2016,9,28,11,45,898.0,103.5,0.95,26.5,849.5,755.94,549.63
2016,9,28,12,0,906.0,101.0,1.0,27.0,862.0,719.87,523.83
2016,9,28,12,15,906.5,101.0,1.0,27.0,864.0,677.99,493.83
2016,9,28,12,30,907.0,101.0,1.0,27.0,866.0,633.6,461.37
2016,9,28,12,45,906.5,100.5,1.05,27.5,860.0,585.94,425.26
2016,9,28,13,0,906.0,100.0,1.1,28.0,854.0,536.28,386.6
2016,9,28,13,15,902.5,99.0,1.1,28.0,839.0,483.09,344.67
2016,9,28,13,30,899.0,98.0,1.1,28.0,824.0,428.63,300.47
2016,9,28,13,45,894.0,96.5,1.15,28.0,800.5,372.26,253.82
2016,9,28,14,0,889.0,95.0,1.2,28.0,777.0,315.24,205.86
2016,9,28,14,15,881.0,93.5,1.2,28.0,746.5,257.15,157.55
2016,9,28,14,30,873.0,92.0,1.2,28.0,716.0,199.2,112.33
2016,9,28,14,45,863.5,89.5,1.2,28.0,678.0,140.82,74.58
2016,9,28,15,0,854.0,87.0,1.2,28.0,640.0,83.21,63.19
2016,9,28,15,15,838.5,84.5,1.15,28.0,596.0,74.34,56.17
2016,9,28,15,30,823.0,82.0,1.1,28.0,552.0,63.77,47.63
2016,9,28,15,45,803.5,78.5,1.1,28.0,503.0,62.06,46.39
2016,9,28,16,0,784.0,75.0,1.1,28.0,454.0,60.27,45.08
2016,9,28,16,15,754.5,71.0,1.05,27.5,401.0,57.91,43.37
2016,9,28,16,30,725.0,67.0,1.0,27.0,348.0,55.49,41.59
2016,9,28,16,45,683.0,61.5,0.95,27.0,293.5,51.69,38.49
2016,9,28,17,0,641.0,56.0,0.9,27.0,239.0,47.82,35.23
2016,9,28,17,15,572.5,49.0,0.85,26.5,185.0,38.96,27.65
2016,9,28,17,30,504.0,42.0,0.8,26.0,131.0,33.94,23.11
2016,9,28,17,45,385.5,31.5,0.8,25.5,84.5,25.72,15.56
2016,9,28,18,0,267.0,21.0,0.8,25.0,38.0,17.41,3.01
2016,9,28,18,15,133.5,10.5,0.8,24.5,19.0,8.96,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.5,16.5,3.8,15.5,39.5,205.55,84.3
2016,9,29,7,0,399.0,33.0,4.0,16.0,79.0,402.45,322.79
2016,9,29,7,15,493.5,42.0,4.0,16.5,131.5,500.48,410.17
2016,9,29,7,30,588.0,51.0,4.0,17.0,184.0,602.84,494.1
2016,9,29,7,45,644.0,57.5,4.0,17.5,240.0,671.14,547.14
2016,9,29,8,0,700.0,64.0,4.0,18.0,296.0,734.02,593.17
2016,9,29,8,15,737.5,68.5,4.05,18.5,352.0,783.02,626.97
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,829.9,658.08
2016,9,29,8,45,801.0,76.5,4.2,20.0,461.0,862.31,676.87
2016,9,29,9,0,827.0,80.0,4.3,21.0,514.0,891.64,693.15
2016,9,29,9,15,846.0,83.0,4.3,21.5,562.0,900.4,695.59
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,915.69,702.87
2016,9,29,9,45,879.0,88.0,4.35,22.5,653.0,921.43,703.79
2016,9,29,10,0,893.0,90.0,4.4,23.0,696.0,923.33,702.29
2016,9,29,10,15,903.0,92.0,4.4,23.5,731.5,917.68,695.55
2016,9,29,10,30,913.0,94.0,4.4,24.0,767.0,908.09,686.36
2016,9,29,10,45,920.0,95.0,4.4,24.5,795.5,890.91,672.19
2016,9,29,11,0,927.0,96.0,4.4,25.0,824.0,869.94,655.66
2016,9,29,11,15,932.0,97.0,4.4,25.0,843.5,843.62,636.87
2016,9,29,11,30,937.0,98.0,4.4,25.0,863.0,813.74,615.68
2016,9,29,11,45,939.0,98.5,4.45,25.5,874.5,777.75,589.26
2016,9,29,12,0,941.0,99.0,4.5,26.0,886.0,738.68,558.92
2016,9,29,12,15,941.5,99.0,4.5,26.0,888.0,695.29,525.66
2016,9,29,12,30,942.0,99.0,4.5,26.0,890.0,649.3,489.76
2016,9,29,12,45,941.0,98.5,4.5,26.0,883.5,599.67,450.29
2016,9,29,13,0,940.0,98.0,4.5,26.0,877.0,548.01,408.21
2016,9,29,13,15,937.0,97.5,4.45,26.0,862.0,493.64,362.79
2016,9,29,13,30,934.0,97.0,4.4,26.0,847.0,437.86,315.09
2016,9,29,13,45,929.0,95.5,4.4,26.0,823.0,379.5,264.53
2016,9,29,14,0,924.0,94.0,4.4,26.0,799.0,320.45,212.93
2016,9,29,14,15,916.0,92.5,4.35,26.0,767.5,260.3,161.44
2016,9,29,14,30,908.0,91.0,4.3,26.0,736.0,200.26,113.69
2016,9,29,14,45,894.0,90.5,4.3,26.0,696.0,140.68,75.35
2016,9,29,15,0,880.0,90.0,4.3,26.0,656.0,82.33,63.18
2016,9,29,15,15,864.5,87.5,4.2,25.5,611.0,76.73,58.86
2016,9,29,15,30,849.0,85.0,4.1,25.0,566.0,66.34,50.47
2016,9,29,15,45,829.0,81.0,4.05,25.0,515.5,64.3,48.93
2016,9,29,16,0,809.0,77.0,4.0,25.0,465.0,62.17,47.31
2016,9,29,16,15,779.0,73.0,3.65,24.5,410.5,59.82,45.6
2016,9,29,16,30,749.0,69.0,3.3,24.0,356.0,57.42,43.8
2016,9,29,16,45,706.0,63.5,3.0,23.5,300.0,53.64,40.76
2016,9,29,17,0,663.0,58.0,2.7,23.0,244.0,49.8,37.55
2016,9,29,17,15,591.5,50.5,2.5,22.0,188.0,40.37,29.4
2016,9,29,17,30,520.0,43.0,2.3,21.0,132.0,34.95,24.47
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.5,25.85,15.98
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,16.62,0.67
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
