Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,207.23,71.49
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,407.89,326.89
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,507.2,415.12
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,610.81,499.07
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,673.15,546.84
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,742.9,597.29
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,791.95,629.1
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,838.82,657.86
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,870.27,673.37
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,898.58,686.15
2016,9,30,9,15,855.5,83.0,1.9,19.5,564.5,906.8,687.93
2016,9,30,9,30,874.0,86.0,1.9,20.0,613.0,921.46,694.4
2016,9,30,9,45,886.5,88.5,1.9,20.5,655.5,926.22,694.25
2016,9,30,10,0,899.0,91.0,1.9,21.0,698.0,927.12,691.83
2016,9,30,10,15,908.5,92.5,1.85,21.0,733.5,920.24,685.24
2016,9,30,10,30,918.0,94.0,1.8,21.0,769.0,909.46,676.34
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.5,892.17,662.66
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,871.08,646.69
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,843.75,627.45
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,812.91,605.99
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,777.07,580.54
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,738.0,551.03
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,694.3,518.62
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,647.98,483.55
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,597.74,444.09
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,545.5,402.03
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,490.37,357.14
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,433.93,309.87
2016,9,30,13,45,933.5,92.5,1.85,24.0,820.0,375.19,259.82
2016,9,30,14,0,928.0,91.0,1.9,24.0,796.0,315.81,208.59
2016,9,30,14,15,919.5,89.5,1.9,24.0,763.5,255.4,157.41
2016,9,30,14,30,911.0,88.0,1.9,24.0,731.0,195.16,110.06
2016,9,30,14,45,898.5,86.5,1.95,24.0,691.5,134.98,72.06
2016,9,30,15,0,886.0,85.0,2.0,24.0,652.0,75.91,58.29
2016,9,30,15,15,870.0,83.0,2.0,24.0,606.5,74.0,56.94
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,72.6,55.94
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,62.0,47.2
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,60.11,45.78
2016,9,30,16,15,780.5,70.5,1.8,23.5,404.5,58.04,44.29
2016,9,30,16,30,750.0,67.0,1.6,23.0,350.0,55.95,42.74
2016,9,30,16,45,704.5,61.5,1.45,22.5,294.0,52.08,39.6
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,48.16,36.3
2016,9,30,17,15,586.0,49.0,1.2,21.0,183.0,39.22,28.53
2016,9,30,17,30,513.0,42.0,1.1,20.0,128.0,34.17,23.89
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.5,25.05,15.24
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,15.79,0.0
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,8.11,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,41.0,19.0,0.6,15.5,23.5,60.72,11.87
2016,10,1,7,0,82.0,38.0,0.6,16.0,47.0,140.76,109.69
2016,10,1,7,15,106.5,61.0,0.75,16.0,80.0,175.55,142.84
2016,10,1,7,30,131.0,84.0,0.9,16.0,113.0,224.28,185.04
2016,10,1,7,45,146.5,107.0,1.05,16.5,148.0,264.79,218.53
2016,10,1,8,0,162.0,130.0,1.2,17.0,183.0,304.65,250.29
2016,10,1,8,15,184.0,154.0,1.15,17.5,224.5,351.07,285.83
2016,10,1,8,30,206.0,178.0,1.1,18.0,266.0,396.72,319.51
2016,10,1,8,45,222.5,201.0,1.05,18.5,307.0,434.99,346.44
2016,10,1,9,0,239.0,224.0,1.0,19.0,348.0,472.01,371.73
2016,10,1,9,15,300.0,235.5,1.0,19.5,406.0,554.68,430.88
2016,10,1,9,30,361.0,247.0,1.0,20.0,464.0,616.14,472.9
2016,10,1,9,45,328.0,275.0,1.0,21.0,482.5,607.89,462.02
2016,10,1,10,0,295.0,303.0,1.0,22.0,501.0,597.57,450.65
2016,10,1,10,15,354.0,303.5,0.95,22.0,554.0,638.04,478.57
2016,10,1,10,30,413.0,304.0,0.9,22.0,607.0,675.27,503.15
2016,10,1,10,45,325.5,341.5,0.9,22.5,585.5,621.8,461.85
2016,10,1,11,0,238.0,379.0,0.9,23.0,564.0,555.9,413.0
2016,10,1,11,15,571.0,242.0,0.85,23.5,701.0,702.25,518.72
2016,10,1,11,30,904.0,105.0,0.8,24.0,838.0,788.95,576.49
2016,10,1,11,45,703.0,214.5,0.8,24.5,789.0,715.74,521.35
2016,10,1,12,0,502.0,324.0,0.8,25.0,740.0,634.62,461.88
2016,10,1,12,15,328.5,372.0,0.75,25.0,644.5,528.56,386.62
2016,10,1,12,30,155.0,420.0,0.7,25.0,549.0,438.11,321.45
2016,10,1,12,45,254.5,401.0,0.65,25.0,611.0,460.84,337.57
2016,10,1,13,0,354.0,382.0,0.6,25.0,673.0,471.91,343.23
2016,10,1,13,15,381.0,361.0,0.55,25.0,668.5,440.15,318.32
2016,10,1,13,30,408.0,340.0,0.5,25.0,664.0,405.82,291.11
2016,10,1,13,45,647.0,220.0,0.5,25.5,716.5,362.97,251.8
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,307.69,199.12
2016,10,1,14,15,474.5,207.0,0.6,25.5,564.0,231.62,154.39
2016,10,1,14,30,63.0,314.0,0.7,25.0,359.0,231.34,171.59
2016,10,1,14,45,201.0,293.0,0.8,25.0,423.5,209.55,151.9
2016,10,1,15,0,339.0,272.0,0.9,25.0,488.0,170.99,135.36
2016,10,1,15,15,231.0,262.0,1.0,25.0,404.5,174.7,138.95
2016,10,1,15,30,123.0,252.0,1.1,25.0,321.0,167.1,133.28
2016,10,1,15,45,72.5,213.5,1.2,25.0,253.5,152.19,121.65
2016,10,1,16,0,22.0,175.0,1.3,25.0,186.0,134.19,107.33
2016,10,1,16,15,18.0,155.0,1.25,24.5,163.0,119.42,95.67
2016,10,1,16,30,14.0,135.0,1.2,24.0,140.0,104.49,83.65
2016,10,1,16,45,8.0,114.0,1.2,23.5,116.5,88.74,70.68
2016,10,1,17,0,2.0,93.0,1.2,23.0,93.0,72.85,57.28
2016,10,1,17,15,1.0,70.5,1.1,22.0,70.5,55.85,42.66
2016,10,1,17,30,0.0,48.0,1.0,21.0,48.0,38.64,27.53
2016,10,1,17,45,0.0,29.5,0.95,20.5,29.5,24.1,14.21
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.06,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,4.69,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.85,15.5,33.5,152.66,23.29
2016,10,2,7,0,266.0,38.0,0.9,16.0,67.0,302.51,238.18
2016,10,2,7,15,361.0,52.0,0.95,16.5,116.5,399.72,323.64
2016,10,2,7,30,456.0,66.0,1.0,17.0,166.0,507.02,409.57
2016,10,2,7,45,518.0,76.5,1.1,17.5,220.5,583.06,467.64
2016,10,2,8,0,580.0,87.0,1.2,18.0,275.0,659.16,522.94
2016,10,2,8,15,623.0,94.5,1.15,19.0,329.5,714.14,558.09
2016,10,2,8,30,666.0,102.0,1.1,20.0,384.0,767.35,590.38
2016,10,2,8,45,695.5,108.0,1.1,21.0,436.0,804.14,610.76
2016,10,2,9,0,725.0,114.0,1.1,22.0,488.0,838.09,628.81
2016,10,2,9,15,748.0,118.5,1.15,22.5,536.0,861.05,641.16
2016,10,2,9,30,771.0,123.0,1.2,23.0,584.0,880.57,651.34
2016,10,2,9,45,785.0,128.0,1.25,23.5,626.0,882.95,650.38
2016,10,2,10,0,799.0,133.0,1.3,24.0,668.0,887.75,651.38
2016,10,2,10,15,811.5,135.5,1.3,24.0,703.5,884.67,647.96
2016,10,2,10,30,824.0,138.0,1.3,24.0,739.0,877.7,642.27
2016,10,2,10,45,831.0,141.0,1.35,24.5,766.5,862.65,630.96
2016,10,2,11,0,838.0,144.0,1.4,25.0,794.0,843.88,617.44
2016,10,2,11,15,843.5,145.5,1.4,25.0,813.0,818.84,600.52
2016,10,2,11,30,849.0,147.0,1.4,25.0,832.0,790.37,580.85
2016,10,2,11,45,887.5,127.0,1.45,25.5,851.5,756.73,557.11
2016,10,2,12,0,926.0,107.0,1.5,26.0,871.0,725.51,534.23
2016,10,2,12,15,926.0,107.0,1.5,26.0,873.0,682.13,502.4
2016,10,2,12,30,926.0,107.0,1.5,26.0,875.0,636.25,468.1
2016,10,2,12,45,924.5,107.0,1.5,26.5,868.0,587.27,429.77
2016,10,2,13,0,923.0,107.0,1.5,27.0,861.0,536.34,389.02
2016,10,2,13,15,919.0,106.0,1.5,27.0,845.0,481.82,345.29
2016,10,2,13,30,915.0,105.0,1.5,27.0,829.0,426.07,299.31
2016,10,2,13,45,908.0,104.0,1.5,27.0,804.5,368.37,250.83
2016,10,2,14,0,901.0,103.0,1.5,27.0,780.0,310.23,201.55
2016,10,2,14,15,892.0,101.5,1.5,27.0,748.0,251.13,152.64
2016,10,2,14,30,883.0,100.0,1.5,27.0,716.0,192.28,107.91
2016,10,2,14,45,862.5,101.0,1.55,27.0,675.0,134.62,74.04
2016,10,2,15,0,842.0,102.0,1.6,27.0,634.0,75.53,57.27
2016,10,2,15,15,824.5,99.0,1.6,27.0,588.5,74.62,56.75
2016,10,2,15,30,807.0,96.0,1.6,27.0,543.0,73.67,56.16
2016,10,2,15,45,783.0,92.0,1.6,27.0,492.5,71.88,54.86
2016,10,2,16,0,759.0,88.0,1.6,27.0,442.0,70.03,53.52
2016,10,2,16,15,725.0,83.0,1.5,26.5,387.5,61.57,46.71
2016,10,2,16,30,691.0,78.0,1.4,26.0,333.0,58.96,44.76
2016,10,2,16,45,641.5,71.0,1.3,25.5,277.5,54.62,41.26
2016,10,2,17,0,592.0,64.0,1.2,25.0,222.0,50.2,37.54
2016,10,2,17,15,513.0,55.0,1.15,24.0,168.0,43.87,32.07
2016,10,2,17,30,434.0,46.0,1.1,23.0,114.0,37.48,26.25
2016,10,2,17,45,303.0,32.0,1.05,22.0,70.0,26.37,15.74
2016,10,2,18,0,172.0,18.0,1.0,21.0,26.0,14.97,0.0
2016,10,2,18,15,86.0,9.0,1.0,20.5,13.0,7.68,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,109.5,20.0,0.7,17.5,31.5,136.49,3.95
2016,10,3,7,0,219.0,40.0,0.8,18.0,63.0,269.83,209.71
2016,10,3,7,15,314.5,55.0,0.9,18.5,111.0,366.72,295.16
2016,10,3,7,30,410.0,70.0,1.0,19.0,159.0,469.66,378.33
2016,10,3,7,45,478.0,80.0,1.1,19.5,213.0,551.16,440.73
2016,10,3,8,0,546.0,90.0,1.2,20.0,267.0,631.18,499.02
2016,10,3,8,15,590.5,98.0,1.35,21.0,320.5,687.54,537.25
2016,10,3,8,30,635.0,106.0,1.5,22.0,374.0,742.2,573.05
2016,10,3,8,45,669.5,111.0,1.65,23.0,425.5,781.99,597.47
2016,10,3,9,0,704.0,116.0,1.8,24.0,477.0,819.05,619.6
2016,10,3,9,15,727.0,120.5,1.85,24.0,524.0,841.87,633.24
2016,10,3,9,30,750.0,125.0,1.9,24.0,571.0,861.3,644.74
2016,10,3,9,45,767.5,128.0,1.95,24.5,612.5,870.35,648.13
2016,10,3,10,0,785.0,131.0,2.0,25.0,654.0,870.44,645.78
2016,10,3,10,15,797.0,134.0,2.05,25.5,689.0,867.59,641.75
2016,10,3,10,30,809.0,137.0,2.1,26.0,724.0,860.91,635.37
2016,10,3,10,45,824.0,135.5,2.15,26.5,752.5,848.31,625.25
2016,10,3,11,0,839.0,134.0,2.2,27.0,781.0,831.8,612.74
2016,10,3,11,15,844.5,135.5,2.2,27.0,800.5,806.9,595.57
2016,10,3,11,30,850.0,137.0,2.2,27.0,820.0,778.58,575.8
2016,10,3,11,45,851.0,138.5,2.25,27.5,830.0,743.77,549.77
2016,10,3,12,0,852.0,140.0,2.3,28.0,840.0,706.12,521.43
2016,10,3,12,15,852.5,140.0,2.3,28.0,842.0,664.18,490.36
2016,10,3,12,30,853.0,140.0,2.3,28.0,844.0,619.89,456.89
2016,10,3,12,45,854.5,137.5,2.35,28.0,838.0,571.9,420.12
2016,10,3,13,0,856.0,135.0,2.4,28.0,832.0,521.97,380.78
2016,10,3,13,15,852.0,134.0,2.4,28.0,816.0,469.1,337.96
2016,10,3,13,30,848.0,133.0,2.4,28.0,800.0,415.21,293.2
2016,10,3,13,45,843.0,130.5,2.45,28.5,776.5,359.09,245.43
2016,10,3,14,0,838.0,128.0,2.5,29.0,753.0,302.55,197.16
2016,10,3,14,15,827.5,126.0,2.5,28.5,721.5,245.11,150.28
2016,10,3,14,30,817.0,124.0,2.5,28.0,690.0,188.34,107.75
2016,10,3,14,45,798.0,123.5,2.5,28.0,650.5,132.91,75.54
2016,10,3,15,0,779.0,123.0,2.5,28.0,611.0,88.71,67.92
2016,10,3,15,15,759.5,119.0,2.5,28.0,566.0,79.66,60.71
2016,10,3,15,30,740.0,115.0,2.5,28.0,521.0,78.7,60.12
2016,10,3,15,45,713.5,110.0,2.5,28.0,471.5,76.93,58.87
2016,10,3,16,0,687.0,105.0,2.5,28.0,422.0,75.09,57.56
2016,10,3,16,15,650.0,98.5,2.3,27.5,369.0,71.98,55.28
2016,10,3,16,30,613.0,92.0,2.1,27.0,316.0,68.78,52.87
2016,10,3,16,45,560.5,83.5,1.9,26.5,262.0,63.78,48.85
2016,10,3,17,0,508.0,75.0,1.7,26.0,208.0,58.67,44.56
2016,10,3,17,15,428.5,63.0,1.55,25.0,156.5,50.29,37.34
2016,10,3,17,30,349.0,51.0,1.4,24.0,105.0,39.2,27.5
2016,10,3,17,45,230.0,34.0,1.25,23.0,63.0,26.33,15.35
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,14.51,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,100.33,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,204.14,156.93
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,317.27,255.33
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,420.38,340.85
2016,10,4,7,45,421.5,85.0,2.85,22.5,201.5,503.57,407.12
2016,10,4,8,0,502.0,94.0,3.0,23.0,254.0,589.2,471.75
2016,10,4,8,15,253.5,117.5,3.2,23.5,198.5,380.79,307.27
2016,10,4,8,30,5.0,141.0,3.4,24.0,143.0,134.2,103.76
2016,10,4,8,45,56.5,183.0,3.6,24.5,211.5,240.99,190.32
2016,10,4,9,0,108.0,225.0,3.8,25.0,280.0,333.11,262.23
2016,10,4,9,15,110.0,247.0,3.75,25.0,308.0,353.69,276.68
2016,10,4,9,30,112.0,269.0,3.7,25.0,336.0,373.45,290.59
2016,10,4,9,45,115.0,290.5,3.65,25.5,363.5,392.64,303.42
2016,10,4,10,0,118.0,312.0,3.6,26.0,391.0,428.55,328.39
2016,10,4,10,15,119.5,330.0,3.55,26.0,413.5,439.75,335.56
2016,10,4,10,30,121.0,348.0,3.5,26.0,436.0,449.8,341.99
2016,10,4,10,45,201.5,357.0,3.45,26.5,509.0,515.46,390.32
2016,10,4,11,0,282.0,366.0,3.4,27.0,582.0,589.3,442.69
2016,10,4,11,15,279.0,376.5,3.4,27.0,595.5,578.92,433.85
2016,10,4,11,30,276.0,387.0,3.4,27.0,609.0,567.16,424.48
2016,10,4,11,45,565.0,254.5,3.4,27.0,714.5,642.57,482.67
2016,10,4,12,0,854.0,122.0,3.4,27.0,820.0,684.08,514.26
2016,10,4,12,15,854.0,122.0,3.35,27.0,821.5,643.38,482.48
2016,10,4,12,30,854.0,122.0,3.3,27.0,823.0,600.41,448.85
2016,10,4,12,45,602.0,247.5,3.3,27.5,740.0,523.25,388.15
2016,10,4,13,0,350.0,373.0,3.3,28.0,657.0,458.78,338.39
2016,10,4,13,15,597.0,245.5,3.25,28.0,718.0,440.44,321.1
2016,10,4,13,30,844.0,118.0,3.2,28.0,779.0,402.76,285.23
2016,10,4,13,45,839.5,115.0,3.15,28.5,756.0,348.24,238.01
2016,10,4,14,0,835.0,112.0,3.1,29.0,733.0,293.17,190.45
2016,10,4,14,15,825.5,110.5,3.05,29.0,701.5,230.66,139.26
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,174.77,97.35
2016,10,4,14,45,796.5,109.0,2.95,29.0,631.0,119.95,66.35
2016,10,4,15,0,777.0,109.0,2.9,29.0,592.0,79.37,60.04
2016,10,4,15,15,758.5,105.5,2.8,29.0,548.5,78.31,59.38
2016,10,4,15,30,740.0,102.0,2.7,29.0,505.0,77.22,58.68
2016,10,4,15,45,714.0,97.5,2.6,29.0,456.0,68.71,51.83
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,66.89,50.51
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.5,64.18,48.53
2016,10,4,16,30,615.0,82.0,1.9,28.0,304.0,61.41,46.45
2016,10,4,16,45,561.0,74.5,1.65,28.0,251.0,56.88,42.71
2016,10,4,17,0,507.0,67.0,1.4,28.0,198.0,52.26,38.76
2016,10,4,17,15,424.0,56.5,1.3,27.0,147.5,44.89,32.43
2016,10,4,17,30,341.0,46.0,1.2,26.0,97.0,37.39,25.67
2016,10,4,17,45,214.0,30.5,1.1,25.5,57.5,23.66,12.73
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,12.8,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,18.5,1.5,21.5,29.5,132.42,0.0
2016,10,5,7,0,221.0,37.0,1.7,22.0,59.0,266.05,202.94
2016,10,5,7,15,324.0,50.5,1.9,22.5,106.5,366.14,292.46
2016,10,5,7,30,427.0,64.0,2.1,23.0,154.0,477.11,382.19
2016,10,5,7,45,502.5,71.5,2.35,23.5,208.0,559.91,446.53
2016,10,5,8,0,578.0,79.0,2.6,24.0,262.0,643.03,508.23
2016,10,5,8,15,621.5,85.0,2.6,24.5,315.0,695.81,544.25
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,746.96,577.86
2016,10,5,8,45,704.5,93.0,2.65,25.5,420.5,787.23,603.09
2016,10,5,9,0,744.0,95.0,2.7,26.0,473.0,819.88,622.59
2016,10,5,9,15,765.5,98.5,2.65,26.5,519.5,840.65,633.04
2016,10,5,9,30,787.0,102.0,2.6,27.0,566.0,857.92,641.14
2016,10,5,9,45,805.0,103.5,2.55,27.5,607.5,866.04,643.1
2016,10,5,10,0,823.0,105.0,2.5,28.0,649.0,870.38,642.75
2016,10,5,10,15,834.5,107.0,2.45,28.5,683.0,865.69,636.58
2016,10,5,10,30,846.0,109.0,2.4,29.0,717.0,848.52,622.43
2016,10,5,10,45,854.0,110.5,2.4,29.5,744.0,833.33,610.28
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,814.53,595.91
2016,10,5,11,15,867.0,113.0,2.35,30.0,790.0,789.34,578.28
2016,10,5,11,30,872.0,114.0,2.3,30.0,809.0,760.84,558.56
2016,10,5,11,45,879.0,112.0,2.3,30.5,820.0,727.8,533.79
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,691.63,506.28
2016,10,5,12,15,886.0,110.0,2.25,31.0,832.5,649.83,475.09
2016,10,5,12,30,886.0,110.0,2.2,31.0,834.0,605.66,441.55
2016,10,5,12,45,885.0,109.0,2.2,31.0,827.0,557.98,404.87
2016,10,5,13,0,884.0,108.0,2.2,31.0,820.0,508.44,365.77
2016,10,5,13,15,880.0,107.5,2.2,31.0,804.5,456.37,323.68
2016,10,5,13,30,876.0,107.0,2.2,31.0,789.0,403.13,279.57
2016,10,5,13,45,870.5,105.0,2.25,31.5,765.0,347.41,232.37
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,291.17,184.75
2016,10,5,14,15,855.0,101.0,2.3,32.0,709.5,233.79,138.29
2016,10,5,14,30,845.0,99.0,2.3,32.0,678.0,176.86,96.73
2016,10,5,14,45,833.0,96.5,2.35,32.0,639.5,110.9,58.66
2016,10,5,15,0,821.0,94.0,2.4,32.0,601.0,70.38,51.99
2016,10,5,15,15,803.0,91.0,2.4,31.5,556.5,69.27,51.39
2016,10,5,15,30,785.0,88.0,2.4,31.0,512.0,68.13,50.74
2016,10,5,15,45,761.0,84.0,2.45,31.0,463.0,66.14,49.29
2016,10,5,16,0,737.0,80.0,2.5,31.0,414.0,64.09,47.78
2016,10,5,16,15,702.0,75.5,2.3,30.5,361.0,61.47,45.87
2016,10,5,16,30,667.0,71.0,2.1,30.0,308.0,53.93,39.8
2016,10,5,16,45,616.5,64.5,1.95,29.5,254.5,49.8,36.49
2016,10,5,17,0,566.0,58.0,1.8,29.0,201.0,45.59,32.97
2016,10,5,17,15,482.5,49.0,1.6,28.0,149.5,39.1,27.38
2016,10,5,17,30,399.0,40.0,1.4,27.0,98.0,32.53,21.45
2016,10,5,17,45,258.5,27.0,1.25,26.0,57.5,22.16,11.16
2016,10,5,18,0,118.0,14.0,1.1,25.0,17.0,11.95,0.0
2016,10,5,18,15,59.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,112.5,17.5,1.35,21.5,29.0,130.99,0.0
2016,10,6,7,0,225.0,35.0,1.5,22.0,58.0,265.42,201.22
2016,10,6,7,15,331.0,48.5,1.65,22.5,105.5,367.92,293.11
2016,10,6,7,30,437.0,62.0,1.8,23.0,153.0,482.06,384.85
2016,10,6,7,45,531.5,65.0,1.95,23.5,209.0,575.16,456.23
2016,10,6,8,0,626.0,68.0,2.1,24.0,265.0,668.7,524.48
2016,10,6,8,15,668.0,73.5,2.1,24.5,318.5,719.85,558.54
2016,10,6,8,30,710.0,79.0,2.1,25.0,372.0,769.4,590.36
2016,10,6,8,45,499.5,144.5,2.15,25.5,364.0,652.96,504.65
2016,10,6,9,0,289.0,210.0,2.2,26.0,356.0,517.01,399.63
2016,10,6,9,15,254.0,238.0,2.2,26.5,375.0,511.63,393.09
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,485.14,370.84
2016,10,6,9,45,111.5,224.0,2.2,27.5,290.0,332.95,254.86
2016,10,6,10,0,4.0,182.0,2.2,28.0,186.0,160.98,120.61
2016,10,6,10,15,5.5,191.0,2.2,28.5,195.5,169.42,126.96
2016,10,6,10,30,7.0,200.0,2.2,29.0,205.0,177.74,132.83
2016,10,6,10,45,161.0,277.0,2.25,29.5,399.5,401.08,302.42
2016,10,6,11,0,315.0,354.0,2.3,30.0,594.0,601.84,444.39
2016,10,6,11,15,616.5,222.0,2.35,30.0,706.0,708.17,521.63
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,768.72,565.27
2016,10,6,11,45,918.0,92.0,2.45,30.5,828.0,733.37,538.97
2016,10,6,12,0,918.0,94.0,2.5,31.0,838.0,695.09,510.0
2016,10,6,12,15,638.0,236.0,2.5,31.0,753.5,605.42,442.51
2016,10,6,12,30,358.0,378.0,2.5,31.0,669.0,518.26,377.63
2016,10,6,12,45,373.0,366.5,2.55,31.0,667.5,490.12,356.9
2016,10,6,13,0,388.0,355.0,2.6,31.0,666.0,460.25,334.0
2016,10,6,13,15,349.0,359.0,2.6,31.0,635.0,417.3,301.55
2016,10,6,13,30,310.0,363.0,2.6,31.0,604.0,377.67,271.53
2016,10,6,13,45,604.5,225.0,2.6,31.5,675.5,341.46,235.07
2016,10,6,14,0,899.0,87.0,2.6,32.0,747.0,284.82,178.84
2016,10,6,14,15,890.0,86.0,2.6,31.5,715.0,226.66,131.86
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,168.76,89.97
2016,10,6,14,45,853.0,89.5,2.6,31.0,641.5,113.75,61.94
2016,10,6,15,0,825.0,94.0,2.6,31.0,600.0,70.6,52.42
2016,10,6,15,15,806.5,91.0,2.6,31.0,555.0,69.47,51.69
2016,10,6,15,30,788.0,88.0,2.6,31.0,510.0,68.31,50.91
2016,10,6,15,45,760.0,85.0,2.6,31.0,460.0,66.99,50.01
2016,10,6,16,0,732.0,82.0,2.6,31.0,410.0,65.67,49.1
2016,10,6,16,15,695.5,77.0,2.4,30.5,357.0,57.47,42.56
2016,10,6,16,30,659.0,72.0,2.2,30.0,304.0,54.69,40.46
2016,10,6,16,45,599.5,66.5,2.05,29.5,249.5,51.29,37.75
2016,10,6,17,0,540.0,61.0,1.9,29.0,195.0,47.93,34.92
2016,10,6,17,15,453.5,51.5,1.75,28.0,144.0,41.14,29.06
2016,10,6,17,30,367.0,42.0,1.6,27.0,93.0,34.28,22.83
2016,10,6,17,45,223.0,27.0,1.45,26.5,54.0,22.2,10.65
2016,10,6,18,0,79.0,12.0,1.3,26.0,15.0,10.24,0.0
2016,10,6,18,15,39.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,136.0,16.0,0.85,21.5,29.5,146.65,0.0
2016,10,7,7,0,272.0,32.0,1.0,22.0,59.0,296.84,223.01
2016,10,7,7,15,378.5,43.0,1.1,22.5,106.5,401.43,316.7
2016,10,7,7,30,485.0,54.0,1.2,23.0,154.0,511.16,403.71
2016,10,7,7,45,570.5,57.5,1.3,23.5,209.5,596.6,468.08
2016,10,7,8,0,656.0,61.0,1.4,24.0,265.0,677.46,525.84
2016,10,7,8,15,369.5,116.0,1.55,24.5,235.0,500.75,394.34
2016,10,7,8,30,83.0,171.0,1.7,25.0,205.0,257.84,202.46
2016,10,7,8,45,159.5,193.5,1.85,25.5,269.5,366.23,287.67
2016,10,7,9,0,236.0,216.0,2.0,26.0,334.0,456.4,355.09
2016,10,7,9,15,537.5,147.0,2.15,26.5,450.5,681.37,522.3
2016,10,7,9,30,839.0,78.0,2.3,27.0,567.0,861.38,642.91
2016,10,7,9,45,501.5,194.0,2.5,27.5,492.0,686.32,517.82
2016,10,7,10,0,164.0,310.0,2.7,28.0,417.0,465.99,351.86
2016,10,7,10,15,170.0,322.5,2.85,28.0,438.5,474.41,358.51
2016,10,7,10,30,176.0,335.0,3.0,28.0,460.0,481.71,363.26
2016,10,7,10,45,193.0,353.0,3.15,28.5,495.5,502.26,377.01
2016,10,7,11,0,210.0,371.0,3.3,29.0,531.0,520.42,388.87
2016,10,7,11,15,556.5,231.0,3.45,29.0,667.0,663.55,497.16
2016,10,7,11,30,903.0,91.0,3.6,29.0,803.0,755.42,564.81
2016,10,7,11,45,529.5,248.0,3.8,29.0,666.5,605.51,452.64
2016,10,7,12,0,156.0,405.0,4.0,29.0,530.0,453.24,337.29
2016,10,7,12,15,497.5,268.0,4.15,29.0,670.0,542.28,405.8
2016,10,7,12,30,839.0,131.0,4.3,29.0,810.0,591.53,441.17
2016,10,7,12,45,831.0,134.0,4.5,29.0,801.5,544.07,403.32
2016,10,7,13,0,823.0,137.0,4.7,29.0,793.0,495.41,364.1
2016,10,7,13,15,677.0,209.0,4.8,29.0,741.5,438.98,319.22
2016,10,7,13,30,531.0,281.0,4.9,29.0,690.0,394.57,284.37
2016,10,7,13,45,659.5,209.0,5.05,29.0,700.5,343.96,239.54
2016,10,7,14,0,788.0,137.0,5.2,29.0,711.0,284.63,185.83
2016,10,7,14,15,572.0,214.5,5.25,28.5,621.5,242.19,159.07
2016,10,7,14,30,356.0,292.0,5.3,28.0,532.0,230.39,160.24
2016,10,7,14,45,289.5,285.5,5.4,28.0,473.5,193.26,139.41
2016,10,7,15,0,223.0,279.0,5.5,28.0,415.0,183.16,145.28
2016,10,7,15,15,449.0,201.5,5.45,27.5,448.5,128.15,101.0
2016,10,7,15,30,675.0,124.0,5.4,27.0,482.0,84.61,65.44
2016,10,7,15,45,639.0,120.0,5.4,26.5,433.0,83.7,65.06
2016,10,7,16,0,603.0,116.0,5.4,26.0,384.0,82.85,64.72
2016,10,7,16,15,562.5,108.0,5.35,25.5,332.5,78.97,61.79
2016,10,7,16,30,522.0,100.0,5.3,25.0,281.0,74.98,58.68
2016,10,7,16,45,465.0,89.5,5.3,24.5,229.5,66.04,51.22
2016,10,7,17,0,408.0,79.0,5.3,24.0,178.0,58.98,45.15
2016,10,7,17,15,324.5,64.0,5.15,23.5,130.0,48.31,35.72
2016,10,7,17,30,241.0,49.0,5.0,23.0,82.0,37.4,25.77
2016,10,7,17,45,120.5,30.0,4.9,22.5,46.5,23.37,11.05
2016,10,7,18,0,0.0,11.0,4.8,22.0,11.0,9.39,0.0
2016,10,7,18,15,0.0,5.5,4.75,21.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,124.5,16.5,4.05,14.0,28.0,104.67,0.0
2016,10,8,7,0,249.0,33.0,4.2,14.0,56.0,280.03,217.79
2016,10,8,7,15,351.5,46.0,4.25,14.5,104.0,382.13,316.34
2016,10,8,7,30,454.0,59.0,4.3,15.0,152.0,490.25,408.43
2016,10,8,7,45,520.0,67.5,4.4,16.0,205.0,565.67,469.38
2016,10,8,8,0,586.0,76.0,4.5,17.0,258.0,641.31,527.24
2016,10,8,8,15,629.5,82.5,4.4,17.5,311.0,694.29,565.29
2016,10,8,8,30,673.0,89.0,4.3,18.0,364.0,745.65,600.56
2016,10,8,8,45,705.0,93.5,4.25,18.5,415.0,781.96,623.94
2016,10,8,9,0,737.0,98.0,4.2,19.0,466.0,815.57,644.89
2016,10,8,9,15,759.5,102.0,4.1,19.5,512.5,831.93,652.82
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,850.31,662.26
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,859.13,663.85
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,864.14,662.93
2016,10,8,10,15,830.5,112.0,3.8,22.5,676.5,859.15,656.24
2016,10,8,10,30,842.0,114.0,3.7,23.0,711.0,850.34,647.16
2016,10,8,10,45,852.5,114.5,3.65,23.5,738.5,835.25,634.22
2016,10,8,11,0,863.0,115.0,3.6,24.0,766.0,809.14,613.86
2016,10,8,11,15,868.0,116.5,3.5,24.5,785.0,784.16,594.3
2016,10,8,11,30,873.0,118.0,3.4,25.0,804.0,755.84,572.29
2016,10,8,11,45,876.0,118.5,3.35,25.5,814.0,722.0,545.35
2016,10,8,12,0,879.0,119.0,3.3,26.0,824.0,685.23,516.03
2016,10,8,12,15,879.5,119.0,3.25,26.0,826.0,643.75,483.87
2016,10,8,12,30,880.0,119.0,3.2,26.0,828.0,599.89,449.26
2016,10,8,12,45,880.0,117.5,3.2,26.5,821.0,552.38,410.45
2016,10,8,13,0,880.0,116.0,3.2,27.0,814.0,502.96,369.3
2016,10,8,13,15,876.0,115.0,3.2,27.0,798.0,450.57,325.64
2016,10,8,13,30,872.0,114.0,3.2,27.0,782.0,397.05,280.03
2016,10,8,13,45,867.5,111.5,3.2,27.5,758.0,341.41,231.62
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,285.17,183.02
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.5,220.63,130.69
2016,10,8,14,30,843.0,105.0,3.2,28.0,671.0,162.94,89.0
2016,10,8,14,45,534.5,190.5,3.2,28.0,541.5,141.15,93.91
2016,10,8,15,0,226.0,276.0,3.2,28.0,412.0,181.66,143.73
2016,10,8,15,15,489.0,189.5,3.2,27.5,455.5,121.86,95.66
2016,10,8,15,30,752.0,103.0,3.2,27.0,499.0,71.99,54.88
2016,10,8,15,45,732.5,96.0,3.2,27.0,450.5,68.61,52.28
2016,10,8,16,0,713.0,89.0,3.2,27.0,402.0,65.04,49.48
2016,10,8,16,15,675.5,83.5,2.95,26.5,349.0,62.16,47.32
2016,10,8,16,30,638.0,78.0,2.7,26.0,296.0,59.22,45.05
2016,10,8,16,45,591.0,69.0,2.45,25.5,243.0,53.41,40.23
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,47.41,35.07
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,40.16,28.68
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,32.81,21.87
2016,10,8,17,45,227.5,25.0,1.65,22.0,50.0,20.66,8.33
2016,10,8,18,0,88.0,10.0,1.5,21.0,12.0,8.54,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,198.5,13.0,2.65,12.5,31.5,155.09,0.0
2016,10,9,7,0,397.0,26.0,2.9,13.0,63.0,372.89,287.01
2016,10,9,7,15,504.0,35.0,2.95,13.5,115.0,479.66,392.74
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,590.68,485.57
2016,10,9,7,45,672.0,49.5,3.05,15.0,223.5,661.62,541.15
2016,10,9,8,0,733.0,55.0,3.1,16.0,280.0,732.2,592.9
2016,10,9,8,15,607.0,90.0,3.15,17.0,300.0,682.06,551.95
2016,10,9,8,30,481.0,125.0,3.2,18.0,320.0,608.67,493.39
2016,10,9,8,45,497.5,141.0,3.3,19.0,366.0,642.34,516.06
2016,10,9,9,0,514.0,157.0,3.4,20.0,412.0,673.55,535.55
2016,10,9,9,15,708.0,116.0,3.3,20.5,504.0,805.36,628.63
2016,10,9,9,30,902.0,75.0,3.2,21.0,596.0,908.76,696.68
2016,10,9,9,45,915.5,77.5,3.15,21.5,638.5,913.58,695.6
2016,10,9,10,0,929.0,80.0,3.1,22.0,681.0,914.42,692.79
2016,10,9,10,15,939.0,81.5,3.05,22.5,716.5,907.0,684.58
2016,10,9,10,30,949.0,83.0,3.0,23.0,752.0,895.57,673.94
2016,10,9,10,45,956.0,84.0,3.0,23.5,780.0,877.09,659.11
2016,10,9,11,0,963.0,85.0,3.0,24.0,808.0,854.74,641.88
2016,10,9,11,15,967.5,85.5,3.0,24.0,827.5,826.14,621.77
2016,10,9,11,30,972.0,86.0,3.0,24.0,847.0,793.95,599.27
2016,10,9,11,45,972.5,88.0,3.05,24.5,857.0,756.96,571.43
2016,10,9,12,0,973.0,90.0,3.1,25.0,867.0,716.84,540.05
2016,10,9,12,15,973.5,90.0,3.1,25.0,868.5,672.01,505.56
2016,10,9,12,30,974.0,90.0,3.1,25.0,870.0,624.52,468.27
2016,10,9,12,45,972.5,89.5,3.15,25.0,862.5,573.13,427.25
2016,10,9,13,0,971.0,89.0,3.2,25.0,855.0,519.72,383.44
2016,10,9,13,15,967.5,88.5,3.2,25.0,838.5,463.68,336.24
2016,10,9,13,30,964.0,88.0,3.2,25.0,822.0,406.26,286.76
2016,10,9,13,45,957.5,87.0,3.25,25.0,797.0,346.45,234.74
2016,10,9,14,0,951.0,86.0,3.3,25.0,772.0,286.09,182.42
2016,10,9,14,15,942.0,85.0,3.3,25.0,739.0,224.98,131.9
2016,10,9,14,30,933.0,84.0,3.3,25.0,706.0,164.09,87.95
2016,10,9,14,45,919.0,83.0,3.3,25.0,665.0,103.39,58.32
2016,10,9,15,0,905.0,82.0,3.3,25.0,624.0,73.99,56.7
2016,10,9,15,15,887.5,79.5,3.15,24.5,577.5,72.17,55.49
2016,10,9,15,30,870.0,77.0,3.0,24.0,531.0,70.24,54.16
2016,10,9,15,45,845.0,74.0,2.85,23.5,479.0,60.5,46.19
2016,10,9,16,0,820.0,71.0,2.7,23.0,427.0,58.79,45.0
2016,10,9,16,15,785.0,67.0,2.45,22.5,371.5,56.18,43.01
2016,10,9,16,30,750.0,63.0,2.2,22.0,316.0,53.55,40.94
2016,10,9,16,45,694.0,57.5,1.95,21.5,259.0,49.48,37.53
2016,10,9,17,0,638.0,52.0,1.7,21.0,202.0,45.42,33.96
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.5,35.31,24.98
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,28.87,18.86
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,14.14,3.27
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
