Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,30,0.0,63.0,4.6,15.0,63.0,52.22,38.67
2016,11,9,9,45,0.0,46.0,4.65,15.5,46.0,38.08,26.57
2016,11,9,10,0,0.0,29.0,4.7,16.0,29.0,23.98,14.58
2016,11,9,10,15,0.0,70.0,4.7,16.0,70.0,58.11,43.13
2016,11,9,10,30,0.0,111.0,4.7,16.0,111.0,93.05,72.02
2016,11,9,10,45,0.0,109.0,4.75,16.5,109.0,91.17,70.17
2016,11,9,11,0,0.0,107.0,4.8,17.0,107.0,89.36,68.44
2016,11,9,11,15,0.0,117.5,4.8,17.0,117.5,98.23,75.65
2016,11,9,11,30,0.0,128.0,4.8,17.0,128.0,107.01,82.75
2016,11,9,11,45,0.5,146.0,4.85,17.0,146.5,122.28,95.16
2016,11,9,12,0,1.0,164.0,4.9,17.0,165.0,137.25,107.28
2016,11,9,12,15,0.5,143.5,4.85,17.0,144.0,119.55,92.84
2016,11,9,12,30,0.0,123.0,4.8,17.0,123.0,102.19,78.7
2016,11,9,12,45,6.5,176.0,4.75,17.5,181.0,147.55,115.38
2016,11,9,13,0,13.0,229.0,4.7,18.0,239.0,190.34,149.39
2016,11,9,13,15,6.5,184.0,4.65,18.0,189.0,151.68,118.43
2016,11,9,13,30,0.0,139.0,4.6,18.0,139.0,114.01,88.23
2016,11,9,13,45,0.0,117.0,4.55,18.0,117.0,96.43,74.02
2016,11,9,14,0,0.0,95.0,4.5,18.0,95.0,78.91,59.77
2016,11,9,14,15,0.0,59.5,4.5,18.0,59.5,49.36,35.47
2016,11,9,14,30,0.0,24.0,4.5,18.0,24.0,19.84,10.96
2016,11,9,14,45,0.0,54.5,4.5,18.0,54.5,45.15,33.82
2016,11,9,15,0,0.0,85.0,4.5,18.0,85.0,70.49,55.96
2016,11,9,15,15,0.0,77.0,4.4,18.0,77.0,63.9,50.37
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,57.2,44.67
2016,11,9,15,45,0.0,59.5,4.2,18.0,59.5,49.27,37.83
2016,11,9,16,0,0.0,50.0,4.1,18.0,50.0,41.35,30.93
2016,11,9,16,15,0.0,41.0,3.8,17.5,41.0,33.87,24.38
2016,11,9,16,30,0.0,32.0,3.5,17.0,32.0,26.4,17.72
2016,11,9,16,45,0.0,23.0,3.25,17.0,23.0,18.95,10.96
2016,11,9,17,0,0.0,14.0,3.0,17.0,14.0,11.51,4.19
2016,11,9,17,15,0.0,7.5,2.95,16.5,7.5,6.16,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.85,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,12.5,19.0,2.75,13.0,20.5,29.37,5.19
2016,11,10,7,30,25.0,38.0,2.8,13.0,41.0,65.55,48.56
2016,11,10,7,45,47.0,59.5,2.85,13.0,68.5,107.21,86.18
2016,11,10,8,0,69.0,81.0,2.9,13.0,96.0,160.9,133.11
2016,11,10,8,15,84.5,102.0,2.9,13.5,124.5,194.99,162.43
2016,11,10,8,30,100.0,123.0,2.9,14.0,153.0,228.46,190.39
2016,11,10,8,45,164.0,142.0,2.95,14.5,201.5,296.9,247.62
2016,11,10,9,0,228.0,161.0,3.0,15.0,250.0,381.24,315.6
2016,11,10,9,15,114.0,143.5,3.0,15.0,188.0,246.24,202.98
2016,11,10,9,30,0.0,126.0,3.0,15.0,126.0,109.24,86.29
2016,11,10,9,45,22.0,173.5,3.0,15.5,185.5,171.46,138.09
2016,11,10,10,0,44.0,221.0,3.0,16.0,245.0,247.68,199.59
2016,11,10,10,15,84.0,247.5,2.95,16.5,296.0,300.5,241.5
2016,11,10,10,30,124.0,274.0,2.9,17.0,347.0,363.74,290.49
2016,11,10,10,45,228.0,276.0,2.85,17.5,417.0,430.28,342.34
2016,11,10,11,0,332.0,278.0,2.8,18.0,487.0,502.49,396.56
2016,11,10,11,15,197.0,287.0,2.8,18.0,412.0,395.63,312.02
2016,11,10,11,30,62.0,296.0,2.8,18.0,337.0,299.27,235.25
2016,11,10,11,45,136.5,310.5,2.85,18.5,402.0,355.59,279.07
2016,11,10,12,0,211.0,325.0,2.9,19.0,467.0,396.49,309.26
2016,11,10,12,15,314.5,303.0,2.9,19.0,515.0,418.88,325.1
2016,11,10,12,30,418.0,281.0,2.9,19.0,563.0,426.74,328.67
2016,11,10,12,45,355.5,292.5,2.95,19.5,531.0,383.17,293.07
2016,11,10,13,0,293.0,304.0,3.0,20.0,499.0,344.09,261.55
2016,11,10,13,15,358.5,280.5,3.05,20.0,512.0,324.58,242.89
2016,11,10,13,30,424.0,257.0,3.1,20.0,525.0,296.46,216.45
2016,11,10,13,45,266.0,266.0,3.2,20.0,432.5,243.12,179.01
2016,11,10,14,0,108.0,275.0,3.3,20.0,340.0,214.57,163.24
2016,11,10,14,15,241.0,246.0,3.25,20.0,380.0,183.94,135.35
2016,11,10,14,30,374.0,217.0,3.2,20.0,420.0,149.58,113.56
2016,11,10,14,45,253.0,214.0,3.15,20.0,347.0,141.6,115.76
2016,11,10,15,0,132.0,211.0,3.1,20.0,274.0,144.1,118.19
2016,11,10,15,15,244.5,179.5,3.0,19.5,282.5,122.61,100.45
2016,11,10,15,30,357.0,148.0,2.9,19.0,291.0,105.34,86.11
2016,11,10,15,45,336.5,132.0,2.8,19.0,253.5,95.24,77.61
2016,11,10,16,0,316.0,116.0,2.7,19.0,216.0,84.8,68.69
2016,11,10,16,15,290.0,98.0,2.35,18.5,177.0,72.7,58.26
2016,11,10,16,30,264.0,80.0,2.0,18.0,138.0,60.21,47.25
2016,11,10,16,45,220.0,61.5,1.7,17.5,101.0,46.93,35.28
2016,11,10,17,0,176.0,43.0,1.4,17.0,64.0,32.78,22.29
2016,11,10,17,15,88.0,21.5,1.3,16.0,32.0,17.09,5.31
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.41,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.82,0.0
2016,11,11,7,45,0.0,2.0,2.3,12.5,2.0,1.64,0.0
2016,11,11,8,0,0.0,3.0,2.5,13.0,3.0,2.46,0.0
2016,11,11,8,15,0.0,4.5,2.45,13.5,4.5,3.69,0.0
2016,11,11,8,30,0.0,6.0,2.4,14.0,6.0,4.93,0.0
2016,11,11,8,45,0.0,7.0,2.4,14.5,7.0,5.76,0.0
2016,11,11,9,0,0.0,8.0,2.4,15.0,8.0,6.59,0.0
2016,11,11,9,15,0.0,41.0,2.45,15.5,41.0,33.89,23.24
2016,11,11,9,30,0.0,74.0,2.5,16.0,74.0,61.39,46.27
2016,11,11,9,45,0.0,94.0,2.55,16.5,94.0,78.65,60.41
2016,11,11,10,0,0.0,114.0,2.6,17.0,114.0,96.35,74.75
2016,11,11,10,15,0.0,121.0,2.55,17.5,121.0,102.22,79.22
2016,11,11,10,30,0.0,128.0,2.5,18.0,128.0,108.06,83.66
2016,11,11,10,45,16.0,190.5,2.5,18.5,200.5,174.81,137.63
2016,11,11,11,0,32.0,253.0,2.5,19.0,273.0,251.0,197.54
2016,11,11,11,15,16.0,178.5,2.5,19.0,188.5,161.26,125.81
2016,11,11,11,30,0.0,104.0,2.5,19.0,104.0,86.7,65.49
2016,11,11,11,45,19.5,192.5,2.5,19.5,205.5,172.63,134.66
2016,11,11,12,0,39.0,281.0,2.5,20.0,307.0,260.31,202.92
2016,11,11,12,15,39.0,281.5,2.5,20.0,308.0,255.14,198.37
2016,11,11,12,30,39.0,282.0,2.5,20.0,309.0,249.82,194.02
2016,11,11,12,45,462.5,185.0,2.5,20.5,490.0,343.98,261.5
2016,11,11,13,0,886.0,88.0,2.5,21.0,671.0,395.13,288.19
2016,11,11,13,15,881.0,87.5,2.45,21.0,655.0,345.05,243.24
2016,11,11,13,30,876.0,87.0,2.4,21.0,639.0,293.95,197.71
2016,11,11,13,45,868.0,85.5,2.35,21.5,615.0,240.69,151.29
2016,11,11,14,0,860.0,84.0,2.3,22.0,591.0,187.2,108.18
2016,11,11,14,15,848.0,82.5,2.25,22.0,560.0,133.35,72.87
2016,11,11,14,30,836.0,81.0,2.2,22.0,529.0,72.03,55.99
2016,11,11,14,45,596.0,133.0,2.15,22.0,441.0,91.13,72.41
2016,11,11,15,0,356.0,185.0,2.1,22.0,353.0,126.99,102.87
2016,11,11,15,15,532.0,133.0,2.0,21.5,357.5,92.75,74.26
2016,11,11,15,30,708.0,81.0,1.9,21.0,362.0,60.53,46.98
2016,11,11,15,45,670.5,76.0,1.8,21.0,315.0,57.63,44.61
2016,11,11,16,0,633.0,71.0,1.7,21.0,268.0,54.71,42.15
2016,11,11,16,15,576.5,64.0,1.45,20.5,219.5,50.05,38.16
2016,11,11,16,30,520.0,57.0,1.2,20.0,171.0,45.35,33.98
2016,11,11,16,45,434.0,47.0,0.95,19.5,125.0,37.93,27.22
2016,11,11,17,0,348.0,37.0,0.7,19.0,79.0,30.4,20.05
2016,11,11,17,15,174.0,18.5,0.7,18.5,39.5,14.92,3.35
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,16.0,3.35,11.5,34.5,173.53,14.64
2016,11,12,7,30,360.0,32.0,3.4,12.0,69.0,341.78,273.03
2016,11,12,7,45,457.0,40.5,3.45,12.5,115.5,428.71,355.73
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,518.06,431.9
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,574.81,478.36
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,630.64,521.63
2016,11,12,8,45,706.0,65.5,3.55,15.0,307.5,662.37,543.59
2016,11,12,9,0,743.0,70.0,3.6,16.0,355.0,696.65,566.58
2016,11,12,9,15,769.0,73.5,3.55,16.5,399.0,718.01,579.78
2016,11,12,9,30,795.0,77.0,3.5,17.0,443.0,736.04,590.27
2016,11,12,9,45,811.5,80.0,3.5,17.5,481.0,742.52,592.32
2016,11,12,10,0,828.0,83.0,3.5,18.0,519.0,745.4,591.86
2016,11,12,10,15,841.0,85.0,3.4,18.0,551.0,740.77,586.73
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,732.46,579.1
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.5,710.74,560.66
2016,11,12,11,0,866.0,92.0,3.1,19.0,632.0,691.49,543.05
2016,11,12,11,15,872.0,93.0,3.0,19.0,649.0,667.4,522.78
2016,11,12,11,30,878.0,94.0,2.9,19.0,666.0,640.08,499.88
2016,11,12,11,45,883.5,93.0,2.85,19.5,675.5,607.43,471.98
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,571.86,441.44
2016,11,12,12,15,889.0,92.5,2.75,20.0,685.5,532.06,407.93
2016,11,12,12,30,889.0,93.0,2.7,20.0,686.0,489.96,371.84
2016,11,12,12,45,885.0,93.0,2.65,20.5,678.0,443.69,331.09
2016,11,12,13,0,881.0,93.0,2.6,21.0,670.0,395.87,288.39
2016,11,12,13,15,875.5,92.0,2.6,21.0,653.5,345.47,243.71
2016,11,12,13,30,870.0,91.0,2.6,21.0,637.0,294.12,198.07
2016,11,12,13,45,859.0,91.0,2.6,21.0,612.5,241.7,152.81
2016,11,12,14,0,848.0,91.0,2.6,21.0,588.0,182.87,105.81
2016,11,12,14,15,835.5,89.0,2.55,21.0,557.0,128.5,70.02
2016,11,12,14,30,823.0,87.0,2.5,21.0,526.0,74.96,58.75
2016,11,12,14,45,572.5,138.5,2.5,21.0,433.5,94.91,75.95
2016,11,12,15,0,322.0,190.0,2.5,21.0,341.0,129.46,105.43
2016,11,12,15,15,422.5,153.0,2.4,20.5,331.5,104.45,84.59
2016,11,12,15,30,523.0,116.0,2.3,20.0,322.0,82.64,66.28
2016,11,12,15,45,476.5,109.5,2.2,20.0,279.0,78.75,63.1
2016,11,12,16,0,430.0,103.0,2.1,20.0,236.0,74.82,59.78
2016,11,12,16,15,386.0,89.0,1.85,19.5,192.5,65.57,51.81
2016,11,12,16,30,342.0,75.0,1.6,19.0,149.0,56.04,43.39
2016,11,12,16,45,277.5,58.5,1.35,18.5,108.0,44.27,32.79
2016,11,12,17,0,213.0,42.0,1.1,18.0,67.0,32.19,21.57
2016,11,12,17,15,106.5,21.0,1.1,17.5,33.5,16.26,3.6
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,96.0,18.0,1.9,11.0,27.5,114.13,0.0
2016,11,13,7,30,192.0,36.0,2.0,11.0,55.0,226.36,178.8
2016,11,13,7,45,260.5,52.5,2.15,11.5,95.0,296.68,246.46
2016,11,13,8,0,329.0,69.0,2.3,12.0,135.0,369.35,310.03
2016,11,13,8,15,386.5,79.0,2.15,12.5,177.5,425.76,357.28
2016,11,13,8,30,444.0,89.0,2.0,13.0,220.0,482.5,402.4
2016,11,13,8,45,407.0,113.0,1.85,13.5,249.0,482.18,399.05
2016,11,13,9,0,370.0,137.0,1.7,14.0,278.0,478.24,392.69
2016,11,13,9,15,388.0,152.5,1.5,14.5,316.0,505.09,410.74
2016,11,13,9,30,406.0,168.0,1.3,15.0,354.0,529.69,426.1
2016,11,13,9,45,381.0,190.0,1.15,16.0,376.5,510.05,406.85
2016,11,13,10,0,356.0,212.0,1.0,17.0,399.0,504.97,398.7
2016,11,13,10,15,580.5,160.0,0.85,17.5,486.0,627.69,488.58
2016,11,13,10,30,805.0,108.0,0.7,18.0,573.0,717.48,549.27
2016,11,13,10,45,485.0,201.5,0.55,18.5,485.0,560.49,428.64
2016,11,13,11,0,165.0,295.0,0.4,19.0,397.0,392.7,300.51
2016,11,13,11,15,355.5,257.0,0.5,19.5,485.5,478.51,366.68
2016,11,13,11,30,546.0,219.0,0.6,20.0,574.0,551.58,418.53
2016,11,13,11,45,687.0,171.5,0.7,20.5,623.5,568.2,428.68
2016,11,13,12,0,828.0,124.0,0.8,21.0,673.0,568.19,426.42
2016,11,13,12,15,828.0,124.0,0.85,21.0,673.5,528.84,395.15
2016,11,13,12,30,828.0,124.0,0.9,21.0,674.0,487.35,361.71
2016,11,13,12,45,730.5,158.0,1.0,21.5,639.0,430.51,316.68
2016,11,13,13,0,633.0,192.0,1.1,22.0,604.0,381.16,277.31
2016,11,13,13,15,513.0,226.0,1.1,22.0,555.0,329.25,237.42
2016,11,13,13,30,393.0,260.0,1.1,22.0,506.0,290.96,209.28
2016,11,13,13,45,400.0,247.0,1.15,22.0,489.0,255.35,180.09
2016,11,13,14,0,407.0,234.0,1.2,22.0,472.0,218.96,151.69
2016,11,13,14,15,506.5,191.5,1.2,22.0,471.5,165.14,110.05
2016,11,13,14,30,606.0,149.0,1.2,22.0,471.0,105.57,84.15
2016,11,13,14,45,647.0,132.0,1.3,22.0,453.5,91.53,72.67
2016,11,13,15,0,688.0,115.0,1.4,22.0,436.0,81.9,64.73
2016,11,13,15,15,658.5,109.5,1.4,21.5,393.0,79.37,62.9
2016,11,13,15,30,629.0,104.0,1.4,21.0,350.0,76.84,61.04
2016,11,13,15,45,582.0,98.0,1.4,21.0,303.0,73.74,58.52
2016,11,13,16,0,535.0,92.0,1.4,21.0,256.0,70.7,55.97
2016,11,13,16,15,475.0,82.0,1.25,20.5,208.5,61.34,47.93
2016,11,13,16,30,415.0,72.0,1.1,20.0,161.0,54.36,41.75
2016,11,13,16,45,324.0,58.0,1.0,19.5,116.0,44.15,32.52
2016,11,13,17,0,233.0,44.0,0.9,19.0,71.0,33.78,22.74
2016,11,13,17,15,116.5,22.0,0.95,18.5,35.5,17.05,3.33
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,141.0,17.5,1.8,12.5,31.0,142.89,0.0
2016,11,14,7,30,282.0,35.0,2.1,13.0,62.0,285.8,222.99
2016,11,14,7,45,385.0,46.5,2.4,14.0,108.0,379.64,311.97
2016,11,14,8,0,488.0,58.0,2.7,15.0,154.0,475.89,393.35
2016,11,14,8,15,550.0,65.5,2.8,15.5,202.5,537.61,443.78
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,598.14,490.91
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.5,641.1,522.84
2016,11,14,9,0,703.0,83.0,3.2,17.0,348.0,681.63,551.92
2016,11,14,9,15,731.5,87.0,3.25,17.5,392.0,704.76,566.83
2016,11,14,9,30,760.0,91.0,3.3,18.0,436.0,724.7,579.17
2016,11,14,9,45,782.5,93.5,3.35,19.0,475.0,731.21,580.39
2016,11,14,10,0,805.0,96.0,3.4,20.0,514.0,738.26,582.13
2016,11,14,10,15,819.0,98.0,3.4,20.5,546.0,734.59,577.03
2016,11,14,10,30,833.0,100.0,3.4,21.0,578.0,727.23,569.5
2016,11,14,10,45,844.5,101.0,3.4,21.5,603.5,713.31,556.48
2016,11,14,11,0,856.0,102.0,3.4,22.0,629.0,695.77,540.7
2016,11,14,11,15,862.0,103.0,3.35,22.0,646.0,671.07,520.38
2016,11,14,11,30,868.0,104.0,3.3,22.0,663.0,643.11,497.41
2016,11,14,11,45,885.5,97.5,3.25,22.5,675.0,609.11,468.91
2016,11,14,12,0,903.0,91.0,3.2,23.0,687.0,574.86,439.59
2016,11,14,12,15,902.5,91.0,3.15,23.0,687.5,533.97,405.44
2016,11,14,12,30,902.0,91.0,3.1,23.0,688.0,490.82,368.75
2016,11,14,12,45,900.0,90.5,3.05,23.5,680.0,444.55,328.18
2016,11,14,13,0,898.0,90.0,3.0,24.0,672.0,396.53,285.5
2016,11,14,13,15,892.5,89.0,2.9,24.0,655.5,345.5,240.49
2016,11,14,13,30,887.0,88.0,2.8,24.0,639.0,293.51,194.63
2016,11,14,13,45,878.0,86.5,2.75,24.5,614.5,239.7,148.37
2016,11,14,14,0,869.0,85.0,2.7,25.0,590.0,185.75,105.7
2016,11,14,14,15,856.5,83.5,2.65,24.5,559.0,124.26,65.53
2016,11,14,14,30,844.0,82.0,2.6,24.0,528.0,70.14,53.99
2016,11,14,14,45,825.5,79.5,2.55,24.0,489.5,63.77,48.79
2016,11,14,15,0,807.0,77.0,2.5,24.0,451.0,62.45,47.81
2016,11,14,15,15,782.0,74.0,2.3,24.0,408.0,60.69,46.44
2016,11,14,15,30,757.0,71.0,2.1,24.0,365.0,58.93,45.07
2016,11,14,15,45,723.0,66.5,1.95,24.0,318.0,55.89,42.57
2016,11,14,16,0,689.0,62.0,1.8,24.0,271.0,52.82,39.99
2016,11,14,16,15,634.5,56.0,1.6,23.0,222.0,44.35,32.82
2016,11,14,16,30,580.0,50.0,1.4,22.0,173.0,40.16,29.17
2016,11,14,16,45,494.0,41.0,1.2,21.0,125.5,33.3,23.0
2016,11,14,17,0,408.0,32.0,1.0,20.0,78.0,26.36,16.39
2016,11,14,17,15,204.0,16.0,1.05,19.5,39.0,12.91,0.56
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,191.22,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,387.54,299.05
2016,11,15,7,45,551.0,32.5,2.85,14.0,116.5,475.29,387.68
2016,11,15,8,0,648.0,40.0,3.2,15.0,165.0,565.0,463.65
2016,11,15,8,15,703.5,44.5,3.1,15.5,216.0,620.05,508.07
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,673.64,548.54
2016,11,15,8,45,794.5,52.0,2.9,17.0,316.0,707.66,571.02
2016,11,15,9,0,830.0,55.0,2.8,18.0,365.0,731.42,584.74
2016,11,15,9,15,854.0,57.5,2.55,19.0,410.0,750.08,593.18
2016,11,15,9,30,878.0,60.0,2.3,20.0,455.0,765.43,598.69
2016,11,15,9,45,895.0,61.5,2.05,21.0,494.5,770.53,596.54
2016,11,15,10,0,912.0,63.0,1.8,22.0,534.0,771.96,591.75
2016,11,15,10,15,924.0,64.5,1.7,22.5,567.0,765.83,584.18
2016,11,15,10,30,936.0,66.0,1.6,23.0,600.0,755.9,574.22
2016,11,15,10,45,944.0,67.0,1.55,24.0,625.5,738.74,558.87
2016,11,15,11,0,952.0,68.0,1.5,25.0,651.0,717.91,540.46
2016,11,15,11,15,956.5,68.5,1.45,25.0,668.5,690.64,518.97
2016,11,15,11,30,961.0,69.0,1.4,25.0,686.0,660.01,494.84
2016,11,15,11,45,960.0,71.5,1.4,25.5,694.5,624.94,466.57
2016,11,15,12,0,959.0,74.0,1.4,26.0,703.0,587.01,435.74
2016,11,15,12,15,959.0,74.0,1.3,26.0,704.0,544.56,401.29
2016,11,15,12,30,959.0,74.0,1.2,26.0,705.0,499.65,364.23
2016,11,15,12,45,956.5,73.5,1.2,26.5,696.5,451.03,323.38
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,400.58,280.23
2016,11,15,13,15,949.0,72.5,1.15,27.0,672.0,347.77,234.98
2016,11,15,13,30,944.0,72.0,1.1,27.0,656.0,293.81,188.63
2016,11,15,13,45,936.0,71.0,1.05,27.0,631.5,237.97,142.02
2016,11,15,14,0,928.0,70.0,1.0,27.0,607.0,181.77,98.74
2016,11,15,14,15,916.5,69.0,0.9,27.0,575.0,125.18,63.59
2016,11,15,14,30,905.0,68.0,0.8,27.0,543.0,69.07,52.33
2016,11,15,14,45,888.0,66.0,0.75,27.0,504.0,62.95,47.45
2016,11,15,15,0,871.0,64.0,0.7,27.0,465.0,61.11,46.05
2016,11,15,15,15,848.0,61.5,0.6,26.5,421.0,58.76,44.31
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,50.45,37.5
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,47.83,35.37
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,45.2,33.18
2016,11,15,16,15,704.5,47.5,0.4,25.5,229.5,41.6,30.13
2016,11,15,16,30,652.0,43.0,0.4,25.0,179.0,38.03,26.97
2016,11,15,16,45,563.5,36.0,0.4,24.5,130.0,32.08,21.6
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,26.16,15.86
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,12.74,0.0
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,153.22,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,362.53,274.89
2016,11,16,7,45,519.0,34.5,1.85,15.5,113.0,452.44,364.85
2016,11,16,8,0,618.0,43.0,2.0,17.0,161.0,544.26,440.15
2016,11,16,8,15,675.5,48.0,2.1,17.5,211.5,601.32,485.99
2016,11,16,8,30,733.0,53.0,2.2,18.0,262.0,656.81,528.12
2016,11,16,8,45,769.5,57.0,2.3,19.0,310.5,692.76,552.74
2016,11,16,9,0,806.0,61.0,2.4,20.0,359.0,725.96,574.3
2016,11,16,9,15,831.0,64.0,2.4,20.5,404.0,745.8,585.96
2016,11,16,9,30,856.0,67.0,2.4,21.0,449.0,755.06,589.84
2016,11,16,9,45,873.0,69.5,2.45,22.0,488.5,761.32,590.8
2016,11,16,10,0,890.0,72.0,2.5,23.0,528.0,763.94,589.24
2016,11,16,10,15,902.5,73.5,2.8,23.5,561.0,758.26,584.54
2016,11,16,10,30,915.0,75.0,3.1,24.0,594.0,748.85,577.19
2016,11,16,10,45,923.0,76.5,3.4,25.0,619.5,732.5,563.77
2016,11,16,11,0,931.0,78.0,3.7,26.0,645.0,712.51,546.44
2016,11,16,11,15,936.5,78.5,3.75,26.0,662.5,686.29,525.48
2016,11,16,11,30,942.0,79.0,3.8,26.0,680.0,656.71,501.74
2016,11,16,11,45,947.0,78.5,3.9,26.0,690.0,622.59,474.35
2016,11,16,12,0,952.0,78.0,4.0,26.0,700.0,585.38,443.99
2016,11,16,12,15,952.0,78.0,4.05,26.0,700.5,543.21,409.05
2016,11,16,12,30,952.0,78.0,4.1,26.0,701.0,498.59,371.36
2016,11,16,12,45,950.0,78.0,4.15,26.5,693.0,450.93,329.72
2016,11,16,13,0,948.0,78.0,4.2,27.0,685.0,401.37,285.82
2016,11,16,13,15,943.0,77.0,4.2,27.0,669.0,348.43,239.29
2016,11,16,13,30,938.0,76.0,4.2,27.0,653.0,294.37,191.8
2016,11,16,13,45,930.0,75.0,4.2,27.0,628.5,238.84,144.55
2016,11,16,14,0,922.0,74.0,4.2,27.0,604.0,182.97,100.88
2016,11,16,14,15,910.0,72.5,4.15,26.5,572.5,126.3,65.48
2016,11,16,14,30,898.0,71.0,4.1,26.0,541.0,70.2,53.64
2016,11,16,14,45,880.0,69.5,4.05,26.0,502.0,65.23,49.63
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,63.76,48.53
2016,11,16,15,15,838.0,65.5,3.7,25.5,419.0,55.05,41.38
2016,11,16,15,30,814.0,63.0,3.4,25.0,375.0,53.42,40.2
2016,11,16,15,45,780.0,59.0,3.15,24.5,326.5,50.52,37.89
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,47.59,35.49
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,43.66,32.21
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,39.74,28.77
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,33.41,23.04
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,27.1,16.87
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,12.14,0.0
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.5,2.3,13.5,31.0,141.28,0.0
2016,11,17,7,30,385.0,27.0,2.6,14.0,62.0,348.72,261.81
2016,11,17,7,45,490.0,36.0,2.95,15.0,109.0,440.14,357.89
2016,11,17,8,0,595.0,45.0,3.3,16.0,156.0,527.38,432.41
2016,11,17,8,15,297.5,48.0,3.7,16.5,103.5,309.35,259.05
2016,11,17,8,30,0.0,51.0,4.1,17.0,51.0,42.2,30.14
2016,11,17,8,45,0.0,61.0,4.5,18.0,61.0,50.53,37.14
2016,11,17,9,0,0.0,71.0,4.9,19.0,71.0,58.93,43.94
2016,11,17,9,15,421.5,70.5,5.05,19.5,257.0,437.57,363.14
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,753.74,606.28
2016,11,17,9,45,508.0,150.5,5.4,20.5,381.0,575.62,464.61
2016,11,17,10,0,173.0,231.0,5.6,21.0,319.0,371.15,297.4
2016,11,17,10,15,283.5,229.5,5.6,21.5,384.5,455.73,364.51
2016,11,17,10,30,394.0,228.0,5.6,22.0,450.0,521.39,414.75
2016,11,17,10,45,658.5,153.0,5.7,22.5,543.5,634.52,502.42
2016,11,17,11,0,923.0,78.0,5.8,23.0,637.0,705.24,555.84
2016,11,17,11,15,927.5,78.5,5.8,23.0,654.0,678.69,533.25
2016,11,17,11,30,932.0,79.0,5.8,23.0,671.0,648.88,508.26
2016,11,17,11,45,609.5,190.0,5.8,23.5,579.5,535.24,416.49
2016,11,17,12,0,287.0,301.0,5.8,24.0,488.0,419.63,324.42
2016,11,17,12,15,606.5,192.0,5.75,24.0,587.0,473.22,363.85
2016,11,17,12,30,926.0,83.0,5.7,24.0,686.0,490.1,371.11
2016,11,17,12,45,923.0,82.5,5.7,24.5,677.5,442.78,328.72
2016,11,17,13,0,920.0,82.0,5.7,25.0,669.0,393.76,284.47
2016,11,17,13,15,913.0,81.0,5.6,25.0,652.0,341.65,237.89
2016,11,17,13,30,906.0,80.0,5.5,25.0,635.0,288.69,190.71
2016,11,17,13,45,895.5,79.5,5.45,25.0,610.0,234.8,144.36
2016,11,17,14,0,885.0,79.0,5.4,25.0,585.0,180.85,101.87
2016,11,17,14,15,871.0,77.0,5.25,25.0,553.0,125.73,67.05
2016,11,17,14,30,857.0,75.0,5.1,25.0,521.0,71.46,54.96
2016,11,17,14,45,833.5,74.5,5.0,25.0,482.0,60.46,45.82
2016,11,17,15,0,810.0,74.0,4.9,25.0,443.0,60.43,45.93
2016,11,17,15,15,783.0,71.0,4.7,24.5,399.5,58.56,44.57
2016,11,17,15,30,756.0,68.0,4.5,24.0,356.0,56.71,43.19
2016,11,17,15,45,709.0,65.5,4.3,24.0,307.5,55.08,41.89
2016,11,17,16,0,662.0,63.0,4.1,24.0,259.0,49.17,36.85
2016,11,17,16,15,603.0,57.0,3.75,23.5,210.5,45.02,33.3
2016,11,17,16,30,544.0,51.0,3.4,23.0,162.0,40.88,29.6
2016,11,17,16,45,433.5,43.0,3.1,22.5,115.5,34.84,24.06
2016,11,17,17,0,323.0,35.0,2.8,22.0,69.0,28.89,18.1
2016,11,17,17,15,161.5,17.5,3.0,21.5,34.5,14.22,0.0
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,40.5,17.5,1.95,18.5,21.0,42.12,0.0
2016,11,18,7,30,81.0,35.0,2.0,19.0,42.0,133.31,93.79
2016,11,18,7,45,187.0,53.0,2.15,19.5,83.5,228.97,182.94
2016,11,18,8,0,293.0,71.0,2.3,20.0,125.0,342.04,277.69
2016,11,18,8,15,361.0,83.0,2.35,20.0,170.0,407.32,332.2
2016,11,18,8,30,429.0,95.0,2.4,20.0,215.0,473.22,385.25
2016,11,18,8,45,490.0,101.0,2.45,20.5,261.5,525.8,425.49
2016,11,18,9,0,551.0,107.0,2.5,21.0,308.0,583.37,467.9
2016,11,18,9,15,585.5,113.5,2.85,21.0,350.5,614.3,491.06
2016,11,18,9,30,620.0,120.0,3.2,21.0,393.0,642.17,511.69
2016,11,18,9,45,663.0,118.5,3.55,21.0,434.0,664.63,528.33
2016,11,18,10,0,706.0,117.0,3.9,21.0,475.0,683.21,541.88
2016,11,18,10,15,506.0,180.5,4.25,20.5,445.5,580.94,461.96
2016,11,18,10,30,306.0,244.0,4.6,20.0,416.0,474.52,377.91
2016,11,18,10,45,153.0,135.0,4.95,20.0,221.0,244.73,196.41
2016,11,18,11,0,0.0,26.0,5.3,20.0,26.0,21.52,12.12
2016,11,18,11,15,415.0,70.0,5.4,20.0,332.0,345.32,280.31
2016,11,18,11,30,830.0,114.0,5.5,20.0,638.0,623.24,494.22
2016,11,18,11,45,548.0,208.0,5.65,20.0,556.0,511.24,403.24
2016,11,18,12,0,266.0,302.0,5.8,20.0,474.0,409.02,321.3
2016,11,18,12,15,336.0,286.5,5.8,20.0,504.0,411.51,322.02
2016,11,18,12,30,406.0,271.0,5.8,20.0,534.0,407.91,316.8
2016,11,18,12,45,646.5,183.0,5.85,20.0,596.5,412.58,314.85
2016,11,18,13,0,887.0,95.0,5.9,20.0,659.0,391.91,289.41
2016,11,18,13,15,882.5,94.0,5.95,20.0,643.5,341.99,243.81
2016,11,18,13,30,878.0,93.0,6.0,20.0,628.0,290.99,197.44
2016,11,18,13,45,876.0,89.5,6.05,20.0,606.0,237.76,150.54
2016,11,18,14,0,874.0,86.0,6.1,20.0,584.0,183.69,106.84
2016,11,18,14,15,862.0,84.0,6.1,19.5,553.0,122.1,66.13
2016,11,18,14,30,850.0,82.0,6.1,19.0,522.0,67.66,53.08
2016,11,18,14,45,821.0,83.0,6.2,19.0,483.0,66.49,52.22
2016,11,18,15,0,792.0,84.0,6.3,19.0,444.0,67.74,53.45
2016,11,18,15,15,766.0,80.5,6.3,18.5,400.5,65.73,51.96
2016,11,18,15,30,740.0,77.0,6.3,18.0,357.0,63.73,50.46
2016,11,18,15,45,707.0,71.0,6.3,18.0,310.5,54.69,42.62
2016,11,18,16,0,674.0,65.0,6.3,18.0,264.0,50.84,39.27
2016,11,18,16,15,616.5,59.0,6.15,17.0,215.0,46.75,35.76
2016,11,18,16,30,559.0,53.0,6.0,16.0,166.0,42.67,32.07
2016,11,18,16,45,473.5,43.0,5.9,15.5,120.0,35.06,24.99
2016,11,18,17,0,388.0,33.0,5.8,15.0,74.0,27.35,17.34
2016,11,18,17,15,194.0,16.5,5.75,14.5,37.0,13.42,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,174.1,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,403.07,302.67
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.5,497.75,419.42
2016,11,19,8,0,698.0,38.0,4.4,5.0,165.0,591.72,504.33
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.5,648.45,554.34
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,696.68,594.61
2016,11,19,8,45,848.5,50.0,5.05,7.0,321.0,730.44,620.37
2016,11,19,9,0,884.0,53.0,5.3,8.0,372.0,761.66,642.9
2016,11,19,9,15,908.0,55.5,5.25,8.5,418.5,780.27,654.53
2016,11,19,9,30,932.0,58.0,5.2,9.0,465.0,795.4,663.14
2016,11,19,9,45,948.0,60.0,5.2,9.5,505.5,800.05,663.78
2016,11,19,10,0,964.0,62.0,5.2,10.0,546.0,800.84,661.56
2016,11,19,10,15,975.5,63.0,5.1,10.5,580.0,793.14,652.47
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,781.53,640.64
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.5,763.17,624.18
