Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,15,923.0,83.0,2.75,24.0,633.0,339.43,234.08
2016,11,29,13,30,918.0,82.0,2.7,24.0,618.0,287.48,188.3
2016,11,29,13,45,911.0,80.0,2.7,24.0,595.0,233.48,142.4
2016,11,29,14,0,904.0,78.0,2.7,24.0,572.0,179.03,100.06
2016,11,29,14,15,891.5,76.5,2.7,23.5,541.5,124.3,66.44
2016,11,29,14,30,879.0,75.0,2.7,23.0,511.0,70.12,54.34
2016,11,29,14,45,862.5,72.0,2.7,23.0,474.0,59.46,45.43
2016,11,29,15,0,846.0,69.0,2.7,23.0,437.0,57.56,43.94
2016,11,29,15,15,820.0,66.5,2.45,22.5,394.0,55.92,42.74
2016,11,29,15,30,794.0,64.0,2.2,22.0,351.0,54.3,41.54
2016,11,29,15,45,757.0,60.0,2.0,22.0,304.0,51.4,39.1
2016,11,29,16,0,720.0,56.0,1.8,22.0,257.0,48.49,36.59
2016,11,29,16,15,659.5,50.5,1.65,20.5,208.0,44.14,32.94
2016,11,29,16,30,599.0,45.0,1.5,19.0,159.0,39.81,29.13
2016,11,29,16,45,495.0,37.0,1.4,18.0,112.5,30.29,20.51
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,24.05,14.01
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,11.81,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,9.0,4.7,6.5,16.5,102.81,0.0
2016,11,30,7,30,296.0,18.0,4.8,7.0,33.0,239.26,1.77
2016,11,30,7,45,435.5,27.0,4.9,7.5,77.0,366.84,296.66
2016,11,30,8,0,575.0,36.0,5.0,8.0,121.0,482.67,407.3
2016,11,30,8,15,647.0,41.5,5.15,8.5,171.0,548.77,467.12
2016,11,30,8,30,719.0,47.0,5.3,9.0,221.0,613.85,522.74
2016,11,30,8,45,767.5,50.5,5.5,10.0,270.5,657.47,557.55
2016,11,30,9,0,816.0,54.0,5.7,11.0,320.0,698.61,588.7
2016,11,30,9,15,846.0,56.5,5.6,11.5,366.0,714.82,599.01
2016,11,30,9,30,876.0,59.0,5.5,12.0,412.0,734.73,611.79
2016,11,30,9,45,900.0,60.0,5.4,12.5,453.5,744.82,616.58
2016,11,30,10,0,924.0,61.0,5.3,13.0,495.0,751.27,618.5
2016,11,30,10,15,939.5,63.0,5.1,13.5,530.0,748.97,613.29
2016,11,30,10,30,955.0,65.0,4.9,14.0,565.0,742.75,605.26
2016,11,30,10,45,967.5,65.0,4.75,14.5,593.0,728.23,590.78
2016,11,30,11,0,980.0,65.0,4.6,15.0,621.0,709.88,572.63
2016,11,30,11,15,987.0,65.5,4.45,15.0,640.5,684.79,550.25
2016,11,30,11,30,994.0,66.0,4.3,15.0,660.0,656.13,524.87
2016,11,30,11,45,999.0,66.0,4.15,15.5,671.5,622.36,494.31
2016,11,30,12,0,1004.0,66.0,4.0,16.0,683.0,585.33,460.97
2016,11,30,12,15,1005.5,66.0,3.9,16.0,685.0,543.5,424.25
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,498.96,384.53
2016,11,30,12,45,1006.5,65.5,3.7,16.5,680.5,450.66,340.29
2016,11,30,13,0,1006.0,65.0,3.6,17.0,674.0,400.21,293.58
2016,11,30,13,15,1001.5,64.5,3.55,17.0,659.0,346.65,244.54
2016,11,30,13,30,997.0,64.0,3.5,17.0,644.0,291.75,194.45
2016,11,30,13,45,990.0,63.0,3.45,17.5,620.5,234.88,144.13
2016,11,30,14,0,983.0,62.0,3.4,18.0,597.0,177.41,97.89
2016,11,30,14,15,972.0,60.5,3.35,17.5,566.0,118.92,60.95
2016,11,30,14,30,961.0,59.0,3.3,17.0,535.0,60.77,47.59
2016,11,30,14,45,942.0,59.0,3.25,17.0,496.5,58.59,45.84
2016,11,30,15,0,923.0,59.0,3.2,17.0,458.0,58.01,45.46
2016,11,30,15,15,899.5,56.5,3.0,16.5,414.0,55.52,43.48
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,52.95,41.4
2016,11,30,15,45,841.5,51.0,2.6,16.0,321.5,49.79,38.68
2016,11,30,16,0,807.0,48.0,2.4,16.0,273.0,46.54,35.81
2016,11,30,16,15,753.0,43.5,2.1,14.5,222.5,38.78,29.03
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,35.02,25.63
2016,11,30,16,45,603.0,32.5,1.5,12.0,123.0,29.31,20.23
2016,11,30,17,0,507.0,26.0,1.2,11.0,74.0,23.68,14.13
2016,11,30,17,15,253.5,13.0,1.2,10.5,37.0,11.53,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,90.03,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,218.97,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,342.95,274.45
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,450.15,377.59
2016,12,1,8,15,588.0,46.0,2.1,6.5,162.5,517.04,436.38
2016,12,1,8,30,662.0,53.0,2.1,7.0,211.0,577.79,486.75
2016,12,1,8,45,706.5,58.0,2.15,8.0,259.0,620.23,519.35
2016,12,1,9,0,751.0,63.0,2.2,9.0,307.0,660.14,548.28
2016,12,1,9,15,781.5,67.0,2.4,10.0,351.5,685.54,565.77
2016,12,1,9,30,812.0,71.0,2.6,11.0,396.0,707.67,580.26
2016,12,1,9,45,833.0,73.5,2.85,12.0,435.0,717.48,585.37
2016,12,1,10,0,854.0,76.0,3.1,13.0,474.0,723.67,587.69
2016,12,1,10,15,868.5,78.0,3.2,13.5,507.5,720.86,583.64
2016,12,1,10,30,883.0,80.0,3.3,14.0,541.0,708.97,572.77
2016,12,1,10,45,893.0,81.5,3.45,15.0,567.0,695.64,559.14
2016,12,1,11,0,903.0,83.0,3.6,16.0,593.0,678.75,542.69
2016,12,1,11,15,909.5,84.0,3.55,16.0,611.5,655.63,522.67
2016,12,1,11,30,916.0,85.0,3.5,16.0,630.0,629.19,499.86
2016,12,1,11,45,921.0,85.0,3.45,16.5,640.5,597.69,471.91
2016,12,1,12,0,926.0,85.0,3.4,17.0,651.0,563.18,441.2
2016,12,1,12,15,926.0,85.0,3.4,17.0,653.0,523.37,406.77
2016,12,1,12,30,926.0,85.0,3.4,17.0,655.0,481.19,369.64
2016,12,1,12,45,923.5,85.0,3.4,17.5,648.0,435.83,328.52
2016,12,1,13,0,921.0,85.0,3.4,18.0,641.0,388.65,285.25
2016,12,1,13,15,915.5,84.0,3.4,18.0,626.0,338.18,239.48
2016,12,1,13,30,910.0,83.0,3.4,18.0,611.0,286.64,192.88
2016,12,1,13,45,900.0,82.5,3.4,18.5,588.0,233.79,146.53
2016,12,1,14,0,890.0,82.0,3.4,19.0,565.0,180.73,104.16
2016,12,1,14,15,878.0,80.0,3.4,18.5,535.0,119.65,64.27
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,65.34,51.36
2016,12,1,14,45,848.0,75.5,3.4,18.0,468.5,61.86,48.5
2016,12,1,15,0,830.0,73.0,3.4,18.0,432.0,60.39,47.35
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.5,58.46,45.88
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,56.55,44.4
2016,12,1,15,45,741.0,62.5,2.8,17.0,301.0,53.32,41.62
2016,12,1,16,0,704.0,58.0,2.6,17.0,255.0,50.07,38.77
2016,12,1,16,15,644.5,52.5,2.25,16.0,206.5,45.81,35.05
2016,12,1,16,30,585.0,47.0,1.9,15.0,158.0,38.15,28.16
2016,12,1,16,45,483.5,38.5,1.6,14.0,111.5,31.53,21.97
2016,12,1,17,0,382.0,30.0,1.3,13.0,65.0,24.93,15.0
2016,12,1,17,15,191.0,15.0,1.3,12.5,32.5,12.25,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,10.72,0.0
2016,12,2,7,45,10.5,32.0,2.9,9.5,33.5,46.64,31.87
2016,12,2,8,0,21.0,51.0,3.1,10.0,54.0,75.71,59.14
2016,12,2,8,15,35.5,71.5,3.2,10.0,79.0,108.38,88.51
2016,12,2,8,30,50.0,92.0,3.3,10.0,104.0,139.94,116.56
2016,12,2,8,45,61.5,111.5,3.4,10.5,129.0,167.13,140.05
2016,12,2,9,0,73.0,131.0,3.5,11.0,154.0,193.81,162.54
2016,12,2,9,15,62.5,147.0,3.6,11.5,168.5,199.02,165.94
2016,12,2,9,30,52.0,163.0,3.7,12.0,183.0,204.05,169.08
2016,12,2,9,45,56.0,180.0,3.8,13.0,204.0,220.7,181.84
2016,12,2,10,0,60.0,197.0,3.9,14.0,225.0,236.81,193.91
2016,12,2,10,15,85.0,216.5,3.95,14.0,259.0,269.88,220.86
2016,12,2,10,30,110.0,236.0,4.0,14.0,293.0,301.28,246.05
2016,12,2,10,45,55.0,123.0,4.05,14.5,151.5,146.16,117.9
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,8.26,1.32
2016,12,2,11,15,11.5,119.5,4.1,15.0,126.5,107.15,84.33
2016,12,2,11,30,23.0,229.0,4.1,15.0,243.0,208.35,167.05
2016,12,2,11,45,11.5,175.0,4.1,15.0,182.0,153.15,121.65
2016,12,2,12,0,0.0,121.0,4.1,15.0,121.0,100.8,78.5
2016,12,2,12,15,0.0,82.0,4.1,15.0,82.0,68.18,51.48
2016,12,2,12,30,0.0,43.0,4.1,15.0,43.0,35.65,24.33
2016,12,2,12,45,2.0,113.0,4.15,15.0,114.5,94.52,73.39
2016,12,2,13,0,4.0,183.0,4.2,15.0,186.0,150.81,119.66
2016,12,2,13,15,2.0,104.0,4.25,15.0,105.5,86.8,66.96
2016,12,2,13,30,0.0,25.0,4.3,15.0,25.0,20.69,11.8
2016,12,2,13,45,0.0,70.0,4.4,15.0,70.0,58.11,43.31
2016,12,2,14,0,0.0,115.0,4.5,15.0,115.0,94.26,73.58
2016,12,2,14,15,0.0,100.0,4.55,15.0,100.0,82.39,63.78
2016,12,2,14,30,0.0,85.0,4.6,15.0,85.0,70.59,56.63
2016,12,2,14,45,0.0,85.0,4.7,15.0,85.0,70.4,56.6
2016,12,2,15,0,0.0,85.0,4.8,15.0,85.0,70.14,56.52
2016,12,2,15,15,0.0,76.5,4.7,14.5,76.5,63.34,50.76
2016,12,2,15,30,0.0,68.0,4.6,14.0,68.0,56.37,44.78
2016,12,2,15,45,0.0,58.5,4.5,14.0,58.5,48.44,37.79
2016,12,2,16,0,0.0,49.0,4.4,14.0,49.0,40.53,30.72
2016,12,2,16,15,0.0,39.0,4.3,13.5,39.0,32.21,23.26
2016,12,2,16,30,0.0,29.0,4.2,13.0,29.0,23.92,15.71
2016,12,2,16,45,0.0,20.5,4.1,13.0,20.5,16.88,9.19
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,9.86,2.51
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,4.92,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,8.0,2.0,1.71,0.0
2016,12,3,7,30,0.0,4.0,4.4,8.0,4.0,3.28,0.0
2016,12,3,7,45,0.0,10.5,4.45,8.0,10.5,8.63,1.2
2016,12,3,8,0,0.0,17.0,4.5,8.0,17.0,13.99,6.31
2016,12,3,8,15,0.0,25.0,4.45,8.0,25.0,20.6,12.28
2016,12,3,8,30,0.0,33.0,4.4,8.0,33.0,27.23,18.23
2016,12,3,8,45,0.0,40.5,4.35,8.0,40.5,33.45,23.76
2016,12,3,9,0,0.0,48.0,4.3,8.0,48.0,39.69,29.23
2016,12,3,9,15,0.0,90.5,4.4,8.0,90.5,78.0,62.56
2016,12,3,9,30,0.0,133.0,4.5,8.0,133.0,119.55,98.25
2016,12,3,9,45,0.0,71.0,4.65,8.0,71.0,58.88,45.67
2016,12,3,10,0,0.0,9.0,4.8,8.0,9.0,7.42,0.82
2016,12,3,10,15,3.0,91.0,4.95,8.0,93.0,78.04,62.12
2016,12,3,10,30,6.0,173.0,5.1,8.0,177.0,154.63,127.35
2016,12,3,10,45,3.0,113.5,5.25,8.5,115.5,97.35,78.14
2016,12,3,11,0,0.0,54.0,5.4,9.0,54.0,44.77,32.91
2016,12,3,11,15,0.0,85.0,5.5,9.0,85.0,70.66,55.03
2016,12,3,11,30,0.0,116.0,5.6,9.0,116.0,96.9,77.27
2016,12,3,11,45,0.0,111.0,5.75,9.0,111.0,92.53,73.49
2016,12,3,12,0,0.0,106.0,5.9,9.0,106.0,88.25,69.82
2016,12,3,12,15,0.0,94.0,5.75,9.0,94.0,78.21,61.28
2016,12,3,12,30,0.0,82.0,5.6,9.0,82.0,68.18,52.75
2016,12,3,12,45,3.0,136.5,5.45,9.0,138.5,114.04,91.62
2016,12,3,13,0,6.0,191.0,5.3,9.0,195.0,157.76,128.31
2016,12,3,13,15,3.0,176.5,5.1,9.0,178.5,144.32,117.1
2016,12,3,13,30,0.0,162.0,4.9,9.0,162.0,131.42,106.45
2016,12,3,13,45,0.0,112.0,4.75,9.0,112.0,92.24,73.42
2016,12,3,14,0,0.0,62.0,4.6,9.0,62.0,51.42,38.68
2016,12,3,14,15,0.0,65.5,4.4,9.0,65.5,54.33,41.28
2016,12,3,14,30,0.0,69.0,4.2,9.0,69.0,57.23,46.03
2016,12,3,14,45,0.0,46.5,4.05,9.0,46.5,38.48,29.23
2016,12,3,15,0,0.0,24.0,3.9,9.0,24.0,19.81,12.38
2016,12,3,15,15,0.0,21.5,3.55,9.0,21.5,17.73,10.53
2016,12,3,15,30,0.0,19.0,3.2,9.0,19.0,15.65,8.67
2016,12,3,15,45,0.0,16.5,2.9,9.0,16.5,13.58,6.8
2016,12,3,16,0,0.0,14.0,2.6,9.0,14.0,11.51,4.91
2016,12,3,16,15,0.0,11.0,2.35,9.0,11.0,9.04,2.61
2016,12,3,16,30,0.0,8.0,2.1,9.0,8.0,6.57,0.31
2016,12,3,16,45,0.0,5.5,1.85,9.0,5.5,4.51,0.0
2016,12,3,17,0,0.0,3.0,1.6,9.0,3.0,2.46,0.0
2016,12,3,17,15,0.0,1.5,1.6,8.5,1.5,1.23,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.28,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.56,0.0
2016,12,4,7,45,0.0,9.5,4.2,8.0,9.5,7.8,0.47
2016,12,4,8,0,0.0,16.0,4.3,8.0,16.0,13.16,5.59
2016,12,4,8,15,0.0,24.0,4.45,8.0,24.0,19.77,11.55
2016,12,4,8,30,0.0,32.0,4.6,8.0,32.0,26.4,17.49
2016,12,4,8,45,0.0,40.0,4.75,8.5,40.0,33.04,23.34
2016,12,4,9,0,0.0,48.0,4.9,9.0,48.0,39.69,29.1
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,23.09,14.57
2016,12,4,9,30,0.0,8.0,5.2,9.0,8.0,6.59,0.1
2016,12,4,9,45,0.0,18.0,5.4,9.5,18.0,14.84,7.27
2016,12,4,10,0,0.0,28.0,5.6,10.0,28.0,23.13,14.39
2016,12,4,10,15,0.0,61.5,5.3,10.0,61.5,50.97,38.34
2016,12,4,10,30,0.0,95.0,5.0,10.0,95.0,79.3,62.47
2016,12,4,10,45,0.0,107.0,4.7,10.0,107.0,89.65,71.13
2016,12,4,11,0,0.0,119.0,4.4,10.0,119.0,99.91,79.68
2016,12,4,11,15,5.0,159.5,4.5,10.0,162.5,137.99,111.72
2016,12,4,11,30,10.0,200.0,4.6,10.0,206.0,175.35,142.8
2016,12,4,11,45,5.0,182.5,4.7,10.0,186.0,156.04,126.48
2016,12,4,12,0,0.0,165.0,4.8,10.0,166.0,137.72,111.09
2016,12,4,12,15,0.0,143.5,4.95,10.0,144.0,119.3,95.65
2016,12,4,12,30,0.0,122.0,5.1,10.0,122.0,101.28,80.52
2016,12,4,12,45,0.0,132.0,5.35,10.0,132.0,109.23,87.25
2016,12,4,13,0,0.0,142.0,5.6,10.0,142.0,116.95,93.8
2016,12,4,13,15,0.0,111.5,5.6,10.0,111.5,92.25,73.02
2016,12,4,13,30,0.0,81.0,5.6,10.0,81.0,67.31,51.95
2016,12,4,13,45,0.0,61.5,5.7,10.5,61.5,51.02,38.05
2016,12,4,14,0,0.0,42.0,5.8,11.0,42.0,34.78,24.17
2016,12,4,14,15,21.0,122.0,5.6,11.0,132.0,97.78,77.16
2016,12,4,14,30,42.0,202.0,5.4,11.0,222.0,145.01,123.28
2016,12,4,14,45,21.0,158.5,5.2,11.0,168.5,123.23,104.32
2016,12,4,15,0,0.0,115.0,5.0,11.0,115.0,92.24,77.09
2016,12,4,15,15,0.0,103.5,4.8,10.5,103.5,83.37,69.52
2016,12,4,15,30,0.0,92.0,4.6,10.0,92.0,74.41,61.76
2016,12,4,15,45,0.0,79.5,4.4,10.0,79.5,64.64,53.04
2016,12,4,16,0,0.0,67.0,4.2,10.0,67.0,54.78,44.14
2016,12,4,16,15,0.0,54.0,4.05,9.5,54.0,44.45,34.77
2016,12,4,16,30,0.0,41.0,3.9,9.0,41.0,33.91,25.04
2016,12,4,16,45,0.0,28.5,3.8,9.0,28.5,23.53,15.32
2016,12,4,17,0,0.0,16.0,3.7,9.0,16.0,13.17,5.41
2016,12,4,17,15,0.0,8.0,3.7,9.0,8.0,6.57,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.85,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.9,7.0,3.0,2.56,0.0
2016,12,5,7,45,0.0,10.0,3.0,7.0,10.0,8.21,0.74
2016,12,5,8,0,0.0,17.0,3.1,7.0,17.0,13.99,6.33
2016,12,5,8,15,0.0,26.0,2.95,7.0,26.0,21.43,13.06
2016,12,5,8,30,0.0,35.0,2.8,7.0,35.0,28.89,19.78
2016,12,5,8,45,0.0,43.5,2.65,7.5,43.5,35.95,26.02
2016,12,5,9,0,0.0,52.0,2.5,8.0,52.0,43.02,32.17
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,48.85,37.22
2016,12,5,9,30,0.0,66.0,2.2,8.0,66.0,54.7,42.22
2016,12,5,9,45,0.0,91.0,2.1,8.5,91.0,76.66,60.99
2016,12,5,10,0,0.0,116.0,2.0,9.0,116.0,99.29,80.05
2016,12,5,10,15,0.0,105.5,1.95,9.0,105.5,88.95,71.02
2016,12,5,10,30,0.0,95.0,1.9,9.0,95.0,79.31,62.67
2016,12,5,10,45,0.0,122.0,1.85,9.0,122.0,102.9,82.58
2016,12,5,11,0,0.0,149.0,1.8,9.0,149.0,126.37,102.16
2016,12,5,11,15,6.0,177.5,1.8,9.0,181.0,154.53,125.6
2016,12,5,11,30,12.0,206.0,1.8,9.0,213.0,181.83,148.05
2016,12,5,11,45,11.0,204.5,1.85,9.5,211.0,178.26,144.59
2016,12,5,12,0,10.0,203.0,1.9,10.0,209.0,174.88,141.43
2016,12,5,12,15,5.0,170.0,1.95,10.0,173.0,143.65,115.58
2016,12,5,12,30,0.0,137.0,2.0,10.0,137.0,113.61,90.65
2016,12,5,12,45,5.0,170.0,2.15,10.0,173.0,141.88,114.23
2016,12,5,13,0,10.0,203.0,2.3,10.0,209.0,168.52,136.17
2016,12,5,13,15,16.5,212.5,2.4,10.0,222.5,175.78,141.95
2016,12,5,13,30,23.0,222.0,2.5,10.0,236.0,181.75,146.64
2016,12,5,13,45,11.5,135.5,2.6,10.5,142.5,112.57,89.45
2016,12,5,14,0,0.0,49.0,2.7,11.0,49.0,40.59,29.14
2016,12,5,14,15,0.0,76.0,2.75,11.0,76.0,63.09,48.44
2016,12,5,14,30,0.0,103.0,2.8,11.0,103.0,84.3,69.7
2016,12,5,14,45,0.0,87.0,2.85,11.0,87.0,71.91,58.85
2016,12,5,15,0,0.0,71.0,2.9,11.0,71.0,58.88,47.36
2016,12,5,15,15,0.0,64.0,2.8,11.0,64.0,53.03,42.24
2016,12,5,15,30,0.0,57.0,2.7,11.0,57.0,47.19,37.08
2016,12,5,15,45,319.5,61.5,2.65,11.0,150.5,45.05,35.22
2016,12,5,16,0,639.0,66.0,2.6,11.0,244.0,51.73,41.25
2016,12,5,16,15,577.5,59.5,2.3,10.5,197.0,47.25,37.17
2016,12,5,16,30,516.0,53.0,2.0,10.0,150.0,42.79,32.94
2016,12,5,16,45,429.0,42.0,1.7,10.0,106.5,34.32,24.84
2016,12,5,17,0,342.0,31.0,1.4,10.0,63.0,25.7,15.89
2016,12,5,17,15,171.0,15.5,1.4,9.5,31.5,12.65,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,6.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,148.42,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,320.14,242.0
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,437.07,366.96
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,508.51,432.81
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,579.15,494.22
2016,12,6,8,45,731.0,52.0,5.1,8.5,249.5,625.09,533.05
2016,12,6,9,0,782.0,56.0,5.4,9.0,298.0,668.62,568.27
2016,12,6,9,15,812.5,59.0,5.55,9.0,343.0,692.98,587.52
2016,12,6,9,30,843.0,62.0,5.7,9.0,388.0,714.1,603.71
2016,12,6,9,45,864.5,64.0,5.85,9.5,428.0,717.49,604.41
2016,12,6,10,0,886.0,66.0,6.0,10.0,468.0,723.98,607.57
2016,12,6,10,15,900.0,68.0,5.95,10.5,502.0,721.46,602.94
2016,12,6,10,30,914.0,70.0,5.9,11.0,536.0,715.26,595.58
2016,12,6,10,45,924.0,71.0,5.85,11.5,562.5,701.5,581.29
2016,12,6,11,0,934.0,72.0,5.8,12.0,589.0,684.12,564.0
2016,12,6,11,15,658.5,158.0,5.7,12.0,528.5,577.88,474.47
2016,12,6,11,30,383.0,244.0,5.6,12.0,468.0,456.85,373.74
2016,12,6,11,45,195.0,219.0,5.5,12.5,333.0,304.77,248.63
2016,12,6,12,0,7.0,194.0,5.4,13.0,198.0,165.78,133.0
2016,12,6,12,15,6.0,190.0,5.3,13.0,193.5,160.72,128.89
2016,12,6,12,30,5.0,186.0,5.2,13.0,189.0,155.85,124.82
2016,12,6,12,45,12.0,205.0,5.15,13.5,212.5,172.6,138.25
2016,12,6,13,0,19.0,224.0,5.1,14.0,236.0,187.89,150.3
2016,12,6,13,15,9.5,193.0,5.0,14.0,199.0,158.93,126.74
2016,12,6,13,30,0.0,162.0,4.9,14.0,162.0,131.43,104.48
2016,12,6,13,45,0.0,136.5,4.85,14.0,136.5,111.21,87.85
2016,12,6,14,0,0.0,111.0,4.8,14.0,111.0,91.16,71.27
2016,12,6,14,15,0.0,126.0,4.7,13.5,126.0,102.02,80.66
2016,12,6,14,30,0.0,141.0,4.6,13.0,141.0,111.84,93.35
2016,12,6,14,45,0.0,110.0,4.6,13.0,110.0,89.11,73.57
2016,12,6,15,0,0.0,79.0,4.6,13.0,79.0,65.53,52.88
2016,12,6,15,15,0.0,71.0,4.45,12.5,71.0,58.88,47.19
2016,12,6,15,30,0.0,63.0,4.3,12.0,63.0,52.19,41.41
2016,12,6,15,45,318.5,66.5,4.15,12.0,155.0,48.47,38.13
2016,12,6,16,0,637.0,70.0,4.0,12.0,247.0,54.88,43.89
2016,12,6,16,15,574.5,62.5,3.6,11.5,199.5,49.68,39.19
2016,12,6,16,30,512.0,55.0,3.2,11.0,152.0,44.47,34.28
2016,12,6,16,45,396.0,45.0,2.8,10.5,107.0,36.81,26.96
2016,12,6,17,0,280.0,35.0,2.4,10.0,62.0,29.17,18.79
2016,12,6,17,15,140.0,17.5,2.4,9.5,31.0,13.67,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,102.99,0.0
2016,12,7,7,45,275.0,27.0,1.55,3.5,56.5,259.55,193.0
2016,12,7,8,0,410.0,40.0,1.8,4.0,94.0,373.28,313.64
2016,12,7,8,15,491.5,49.0,1.75,4.5,140.0,446.33,379.67
2016,12,7,8,30,573.0,58.0,1.7,5.0,186.0,519.62,441.56
2016,12,7,8,45,622.0,64.5,1.65,6.0,232.0,565.53,477.41
2016,12,7,9,0,671.0,71.0,1.6,7.0,278.0,609.48,509.75
2016,12,7,9,15,705.5,75.5,1.55,7.5,321.5,637.84,529.44
2016,12,7,9,30,740.0,80.0,1.5,8.0,365.0,663.29,546.25
2016,12,7,9,45,762.0,84.0,1.45,9.0,403.5,672.15,549.08
2016,12,7,10,0,784.0,88.0,1.4,10.0,442.0,681.83,552.55
2016,12,7,10,15,801.0,90.5,1.3,10.0,475.0,682.7,550.52
2016,12,7,10,30,818.0,93.0,1.2,10.0,508.0,679.94,545.56
2016,12,7,10,45,428.5,161.5,1.15,10.5,380.0,466.86,377.85
2016,12,7,11,0,39.0,230.0,1.1,11.0,252.0,235.87,189.98
2016,12,7,11,15,40.0,237.5,1.05,11.5,260.5,238.78,192.64
2016,12,7,11,30,41.0,245.0,1.0,12.0,269.0,241.41,193.93
2016,12,7,11,45,152.5,261.0,0.95,12.5,352.5,319.21,255.37
2016,12,7,12,0,264.0,277.0,0.9,13.0,436.0,385.54,304.65
2016,12,7,12,15,146.5,259.5,0.9,13.0,348.0,293.11,231.78
2016,12,7,12,30,29.0,242.0,0.9,13.0,260.0,213.78,169.71
2016,12,7,12,45,147.5,258.0,0.95,13.5,346.0,269.34,211.98
2016,12,7,13,0,266.0,274.0,1.0,14.0,432.0,309.97,239.43
2016,12,7,13,15,255.0,268.5,1.0,14.0,418.0,282.63,216.3
2016,12,7,13,30,244.0,263.0,1.0,14.0,404.0,257.65,195.54
2016,12,7,13,45,172.0,254.0,1.0,14.5,351.5,219.45,167.01
2016,12,7,14,0,100.0,245.0,1.0,15.0,299.0,192.97,148.95
2016,12,7,14,15,50.5,201.5,0.9,15.0,229.0,152.55,119.24
2016,12,7,14,30,1.0,158.0,0.8,15.0,159.0,123.57,102.19
2016,12,7,14,45,0.5,146.5,0.75,15.0,147.0,114.86,95.0
2016,12,7,15,0,0.0,135.0,0.7,15.0,135.0,106.18,87.75
2016,12,7,15,15,338.0,110.5,0.55,15.0,231.0,76.79,62.37
2016,12,7,15,30,676.0,86.0,0.4,15.0,327.0,65.01,52.21
2016,12,7,15,45,636.5,79.5,0.3,15.0,283.0,61.0,48.79
2016,12,7,16,0,597.0,73.0,0.2,15.0,239.0,56.95,45.23
2016,12,7,16,15,535.0,65.0,0.35,14.0,193.0,51.47,40.43
2016,12,7,16,30,473.0,57.0,0.5,13.0,147.0,45.95,35.38
2016,12,7,16,45,375.5,45.5,0.65,12.5,103.5,37.16,27.09
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,28.22,17.9
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,13.28,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.25,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,7.4,2.0,9.0,7.68,0.0
2016,12,8,7,45,20.5,27.5,7.55,2.0,30.5,47.75,30.52
2016,12,8,8,0,41.0,46.0,7.7,2.0,52.0,84.7,68.64
2016,12,8,8,15,59.0,67.0,7.85,2.0,78.5,121.31,102.95
2016,12,8,8,30,77.0,88.0,8.0,2.0,105.0,169.36,146.83
2016,12,8,8,45,98.0,106.5,8.15,2.5,133.0,202.45,176.83
2016,12,8,9,0,119.0,125.0,8.3,3.0,161.0,235.15,205.79
2016,12,8,9,15,64.0,131.5,8.3,3.0,151.0,181.96,157.39
2016,12,8,9,30,9.0,138.0,8.3,3.0,141.0,132.43,111.87
2016,12,8,9,45,185.5,156.0,8.35,3.5,239.0,301.44,263.26
2016,12,8,10,0,362.0,174.0,8.4,4.0,337.0,455.46,396.56
2016,12,8,10,15,355.0,193.5,8.3,4.0,363.0,461.66,399.71
2016,12,8,10,30,348.0,213.0,8.2,4.0,389.0,465.86,401.4
2016,12,8,10,45,179.5,203.5,8.15,4.5,294.5,319.07,273.04
2016,12,8,11,0,11.0,194.0,8.1,5.0,200.0,174.26,145.37
2016,12,8,11,15,12.0,200.0,8.0,4.5,207.0,178.47,149.1
2016,12,8,11,30,13.0,206.0,7.9,4.0,214.0,182.57,152.67
2016,12,8,11,45,8.0,193.5,7.85,4.0,198.5,167.27,139.33
2016,12,8,12,0,3.0,181.0,7.8,4.0,183.0,152.82,126.81
2016,12,8,12,15,22.5,218.0,7.7,4.0,231.5,191.79,160.06
2016,12,8,12,30,42.0,255.0,7.6,4.0,280.0,230.02,192.18
2016,12,8,12,45,34.5,245.0,7.55,4.0,266.0,213.76,178.17
2016,12,8,13,0,27.0,235.0,7.5,4.0,252.0,199.17,165.73
2016,12,8,13,15,52.5,246.5,7.4,3.5,277.5,209.57,173.99
2016,12,8,13,30,78.0,258.0,7.3,3.0,303.0,216.82,179.2
2016,12,8,13,45,83.5,249.5,7.2,3.0,296.0,203.37,167.19
2016,12,8,14,0,89.0,241.0,7.1,3.0,289.0,189.25,154.99
2016,12,8,14,15,125.5,230.5,6.95,3.0,294.0,170.54,138.63
2016,12,8,14,30,162.0,220.0,6.8,3.0,299.0,151.83,133.2
2016,12,8,14,45,129.5,202.5,6.65,3.0,263.0,139.2,122.05
2016,12,8,15,0,97.0,185.0,6.5,3.0,227.0,133.05,116.74
2016,12,8,15,15,91.0,168.5,6.35,3.0,204.5,122.15,107.06
2016,12,8,15,30,85.0,152.0,6.2,3.0,182.0,110.97,97.05
2016,12,8,15,45,80.5,132.5,6.05,3.0,158.0,97.84,85.12
2016,12,8,16,0,76.0,113.0,5.9,3.0,134.0,84.4,72.75
2016,12,8,16,15,65.5,92.5,5.6,2.5,108.5,70.02,59.42
2016,12,8,16,30,55.0,72.0,5.3,2.0,83.0,55.35,45.56
2016,12,8,16,45,38.0,52.5,5.05,2.0,59.0,40.98,31.72
2016,12,8,17,0,21.0,33.0,4.8,2.0,35.0,26.37,17.12
2016,12,8,17,15,10.5,16.5,4.6,1.5,17.5,13.59,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,183.0,13.0,3.2,-2.0,18.0,129.52,0.0
2016,12,9,7,45,337.5,24.0,3.45,-1.5,57.5,294.84,214.21
2016,12,9,8,0,492.0,35.0,3.7,-1.0,97.0,423.09,362.78
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.5,487.27,424.75
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,560.74,489.94
2016,12,9,8,45,337.5,81.0,4.05,0.0,155.5,371.78,328.91
2016,12,9,9,0,18.0,113.0,4.2,0.0,119.0,120.14,102.39
2016,12,9,9,15,21.5,130.0,4.05,0.5,137.5,137.28,117.6
2016,12,9,9,30,25.0,147.0,3.9,1.0,156.0,154.22,132.05
2016,12,9,9,45,59.5,171.5,3.8,1.5,197.5,214.91,185.06
2016,12,9,10,0,94.0,196.0,3.7,2.0,239.0,261.64,224.86
2016,12,9,10,15,95.5,210.5,3.5,2.5,256.5,271.98,232.31
2016,12,9,10,30,97.0,225.0,3.3,3.0,274.0,281.76,239.28
2016,12,9,10,45,96.5,237.5,3.1,3.5,288.0,287.47,242.74
2016,12,9,11,0,96.0,250.0,2.9,4.0,302.0,292.66,245.74
2016,12,9,11,15,251.0,242.0,2.7,4.5,386.0,392.44,328.36
2016,12,9,11,30,406.0,234.0,2.5,5.0,470.0,461.34,382.41
2016,12,9,11,45,406.0,239.0,2.35,5.5,478.5,446.36,367.21
2016,12,9,12,0,406.0,244.0,2.2,6.0,487.0,429.96,351.25
2016,12,9,12,15,366.0,255.0,2.0,6.0,474.5,398.32,323.63
2016,12,9,12,30,326.0,266.0,1.8,6.0,462.0,368.3,297.52
2016,12,9,12,45,216.0,271.5,1.65,6.5,401.0,306.62,246.95
2016,12,9,13,0,106.0,277.0,1.5,7.0,340.0,256.95,207.32
2016,12,9,13,15,79.0,261.5,1.4,7.0,308.0,228.16,184.07
2016,12,9,13,30,52.0,246.0,1.3,7.0,276.0,202.53,163.64
2016,12,9,13,45,53.5,238.0,1.2,7.0,268.0,190.41,153.5
2016,12,9,14,0,55.0,230.0,1.1,7.0,260.0,178.09,143.36
2016,12,9,14,15,470.5,152.0,1.05,7.0,383.0,139.06,96.44
2016,12,9,14,30,886.0,74.0,1.0,7.0,506.0,76.74,53.84
2016,12,9,14,45,451.5,117.0,1.0,7.0,336.5,80.64,67.6
2016,12,9,15,0,17.0,160.0,1.0,7.0,167.0,122.98,105.59
2016,12,9,15,15,13.5,145.5,1.0,6.5,150.5,112.24,96.33
2016,12,9,15,30,10.0,131.0,1.0,6.0,134.0,101.37,86.97
2016,12,9,15,45,351.0,96.5,1.05,6.0,194.0,69.34,58.12
2016,12,9,16,0,692.0,62.0,1.1,6.0,254.0,49.03,39.61
2016,12,9,16,15,632.0,56.0,1.0,5.5,206.0,44.78,35.71
2016,12,9,16,30,572.0,50.0,0.9,5.0,158.0,40.55,31.62
2016,12,9,16,45,472.0,40.5,0.85,4.5,112.5,33.16,24.45
2016,12,9,17,0,372.0,31.0,0.8,4.0,67.0,25.73,16.53
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.5,12.64,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
